Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,12,7,15,3.5,2.0,1.05,13.5,2.0,4.1,0.0
2018,2,12,7,30,7.0,4.0,1.4,13.5,4.0,8.97,0.0
2018,2,12,7,45,3.5,5.0,1.75,13.5,5.0,6.76,0.0
2018,2,12,8,0,0.0,6.0,2.1,13.5,6.0,4.92,0.0
2018,2,12,8,15,0.0,7.5,2.4,13.2,7.5,6.16,0.0
2018,2,12,8,30,0.0,9.0,2.7,12.9,9.0,7.39,0.74
2018,2,12,8,45,0.0,29.0,3.05,12.6,29.0,23.91,15.07
2018,2,12,9,0,0.0,49.0,3.4,12.3,49.0,40.52,29.43
2018,2,12,9,15,0.0,60.0,3.45,12.1,60.0,49.69,37.28
2018,2,12,9,30,0.0,71.0,3.5,11.9,71.0,58.88,45.09
2018,2,12,9,45,4.0,100.0,3.55,11.7,102.0,88.06,70.03
2018,2,12,10,0,8.0,129.0,3.6,11.5,133.0,117.8,95.16
2018,2,12,10,15,6.5,126.0,3.6,11.55,129.5,112.69,90.52
2018,2,12,10,30,5.0,123.0,3.6,11.6,126.0,108.03,86.33
2018,2,12,10,45,2.5,92.5,3.6,11.65,94.0,78.82,61.48
2018,2,12,11,0,0.0,62.0,3.6,11.7,62.0,51.45,38.18
2018,2,12,11,15,0.0,61.0,3.6,11.9,61.0,50.63,37.41
2018,2,12,11,30,0.0,60.0,3.6,12.1,60.0,49.81,36.64
2018,2,12,11,45,0.0,70.0,3.6,12.35,70.0,58.17,43.6
2018,2,12,12,0,0.0,80.0,3.6,12.6,80.0,66.54,50.54
2018,2,12,12,15,0.0,91.5,3.6,12.8,91.5,76.17,58.54
2018,2,12,12,30,0.0,103.0,3.6,13.0,103.0,85.73,66.45
2018,2,12,12,45,0.0,94.5,3.65,13.25,94.5,78.67,60.5
2018,2,12,13,0,0.0,86.0,3.7,13.5,86.0,71.56,54.53
2018,2,12,13,15,0.0,81.5,3.65,13.45,81.5,67.79,51.42
2018,2,12,13,30,0.0,77.0,3.6,13.4,77.0,64.01,48.32
2018,2,12,13,45,0.0,84.5,3.55,13.35,84.5,70.27,53.63
2018,2,12,14,0,0.0,92.0,3.5,13.3,92.0,76.53,58.95
2018,2,12,14,15,0.0,82.5,3.45,13.3,82.5,68.57,52.36
2018,2,12,14,30,0.0,73.0,3.4,13.3,73.0,60.61,45.77
2018,2,12,14,45,4.5,87.5,3.4,13.3,89.5,72.78,58.83
2018,2,12,15,0,9.0,102.0,3.4,13.3,106.0,83.72,68.58
2018,2,12,15,15,9.5,117.5,3.4,13.1,121.5,94.74,78.5
2018,2,12,15,30,10.0,133.0,3.4,12.9,137.0,104.96,87.75
2018,2,12,15,45,6.5,92.0,3.35,12.7,94.5,75.01,61.52
2018,2,12,16,0,3.0,51.0,3.3,12.5,52.0,42.22,32.4
2018,2,12,16,15,1.5,31.0,3.35,12.15,31.5,25.58,17.51
2018,2,12,16,30,0.0,11.0,3.4,11.8,11.0,9.04,2.54
2018,2,12,16,45,0.0,12.0,3.45,11.4,12.0,9.86,3.27
2018,2,12,17,0,0.0,13.0,3.5,11.0,13.0,10.68,3.93
2018,2,12,17,15,0.0,10.5,3.6,10.65,10.5,8.62,1.92
2018,2,12,17,30,0.0,8.0,3.7,10.3,8.0,6.57,0.0
2018,2,12,17,45,1.5,5.0,3.75,9.95,5.0,4.27,0.0
2018,2,12,18,0,3.0,2.0,3.8,9.6,2.0,0.0,0.0
2018,2,12,18,15,1.5,1.0,3.8,9.6,1.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.65,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,3.95,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.55,3.8,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.5,3.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.4,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,13,7,15,8.5,2.5,3.35,3.2,3.0,7.96,0.0
2018,2,13,7,30,17.0,5.0,3.4,3.3,6.0,21.57,1.2
2018,2,13,7,45,8.5,7.0,3.5,3.45,7.5,13.65,6.1
2018,2,13,8,0,0.0,9.0,3.6,3.6,9.0,7.39,0.81
2018,2,13,8,15,9.5,16.0,3.6,3.8,18.5,20.83,13.19
2018,2,13,8,30,19.0,23.0,3.6,4.0,28.0,39.17,30.01
2018,2,13,8,45,11.5,49.0,3.55,4.2,52.0,52.54,41.58
2018,2,13,9,0,4.0,75.0,3.5,4.4,76.0,66.71,53.72
2018,2,13,9,15,2.0,75.5,3.45,4.6,76.0,64.65,51.67
2018,2,13,9,30,0.0,76.0,3.4,4.8,76.0,63.06,50.02
2018,2,13,9,45,8.0,115.0,3.35,4.95,119.0,105.51,87.14
2018,2,13,10,0,16.0,154.0,3.3,5.1,162.0,148.44,124.0
2018,2,13,10,15,10.0,156.0,3.15,5.25,161.0,143.74,119.29
2018,2,13,10,30,4.0,158.0,3.0,5.4,160.0,139.55,115.16
2018,2,13,10,45,8.5,167.0,2.85,5.55,172.0,149.94,123.8
2018,2,13,11,0,13.0,176.0,2.7,5.7,184.0,160.03,132.11
2018,2,13,11,15,18.0,201.5,2.55,5.9,212.5,184.94,152.73
2018,2,13,11,30,23.0,227.0,2.4,6.1,241.0,209.0,172.35
2018,2,13,11,45,14.5,182.5,2.25,6.25,191.5,162.7,133.26
2018,2,13,12,0,6.0,138.0,2.1,6.4,142.0,118.75,96.1
2018,2,13,12,15,5.5,146.0,1.95,6.5,149.5,124.66,101.02
2018,2,13,12,30,5.0,154.0,1.8,6.6,157.0,130.45,105.75
2018,2,13,12,45,2.5,135.5,1.65,6.75,137.0,113.53,91.42
2018,2,13,13,0,0.0,117.0,1.5,6.9,117.0,97.09,77.54
2018,2,13,13,15,1.0,126.5,1.4,6.95,127.0,104.96,84.22
2018,2,13,13,30,2.0,136.0,1.3,7.0,137.0,112.51,90.57
2018,2,13,13,45,5.0,154.5,1.2,7.05,157.5,127.13,102.77
2018,2,13,14,0,8.0,173.0,1.1,7.1,178.0,140.61,113.94
2018,2,13,14,15,5.5,164.0,1.05,7.1,167.5,132.09,107.03
2018,2,13,14,30,3.0,155.0,1.0,7.1,157.0,123.92,100.5
2018,2,13,14,45,3.5,150.5,0.95,7.15,152.5,119.29,101.37
2018,2,13,15,0,4.0,146.0,0.9,7.2,148.0,115.53,98.27
2018,2,13,15,15,4.5,125.0,0.9,7.05,127.0,100.13,84.89
2018,2,13,15,30,5.0,104.0,0.9,6.9,106.0,84.4,71.12
2018,2,13,15,45,191.5,92.5,0.9,6.8,161.0,67.99,56.55
2018,2,13,16,0,378.0,81.0,0.9,6.7,216.0,58.36,47.97
2018,2,13,16,15,469.5,74.5,0.85,6.4,218.5,55.69,45.67
2018,2,13,16,30,561.0,68.0,0.8,6.1,221.0,52.84,43.1
2018,2,13,16,45,533.0,60.5,0.7,5.85,183.0,47.97,38.54
2018,2,13,17,0,505.0,53.0,0.6,5.6,145.0,42.99,33.67
2018,2,13,17,15,400.5,43.0,0.65,5.4,102.0,35.39,26.13
2018,2,13,17,30,296.0,33.0,0.7,5.2,59.0,27.77,16.82
2018,2,13,17,45,166.5,20.0,0.7,4.95,32.5,17.07,0.0
2018,2,13,18,0,37.0,7.0,0.7,4.7,6.0,0.0,0.0
2018,2,13,18,15,18.5,3.5,0.7,4.7,3.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,2.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,1.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,14,7,15,0.0,6.0,2.3,3.0,6.0,5.12,0.0
2018,2,14,7,30,0.0,12.0,2.4,3.4,12.0,9.88,0.0
2018,2,14,7,45,69.0,29.0,2.45,3.85,40.0,106.52,85.9
2018,2,14,8,0,138.0,46.0,2.5,4.3,68.0,181.2,154.99
2018,2,14,8,15,91.5,63.5,2.5,4.8,80.0,152.13,130.28
2018,2,14,8,30,45.0,81.0,2.5,5.3,92.0,120.91,102.21
2018,2,14,8,45,41.0,73.5,2.55,5.75,85.0,103.39,86.95
2018,2,14,9,0,37.0,66.0,2.6,6.2,78.0,89.92,74.92
2018,2,14,9,15,18.5,70.5,2.55,6.6,76.5,78.73,64.2
2018,2,14,9,30,0.0,75.0,2.5,7.0,75.0,62.22,48.84
2018,2,14,9,45,0.0,101.5,2.5,7.4,101.5,86.18,69.35
2018,2,14,10,0,0.0,128.0,2.5,7.8,128.0,110.4,89.75
2018,2,14,10,15,11.0,166.0,2.4,8.05,172.0,154.1,126.76
2018,2,14,10,30,22.0,204.0,2.3,8.3,216.0,197.19,162.51
2018,2,14,10,45,40.0,228.5,2.25,8.6,251.5,243.85,200.73
2018,2,14,11,0,58.0,253.0,2.2,8.9,287.0,276.25,226.64
2018,2,14,11,15,59.5,258.5,2.3,9.25,294.5,276.62,226.16
2018,2,14,11,30,61.0,264.0,2.4,9.6,302.0,276.76,225.64
2018,2,14,11,45,31.5,198.5,2.45,9.9,218.0,193.07,156.64
2018,2,14,12,0,2.0,133.0,2.5,10.2,134.0,112.23,89.22
2018,2,14,12,15,4.0,155.5,2.65,10.6,158.0,131.82,105.47
2018,2,14,12,30,6.0,178.0,2.8,11.0,182.0,150.8,120.95
2018,2,14,12,45,19.5,205.5,2.9,11.4,218.5,178.26,143.21
2018,2,14,13,0,33.0,233.0,3.0,11.8,255.0,203.61,163.36
2018,2,14,13,15,37.0,238.0,3.15,12.2,262.0,204.16,163.27
2018,2,14,13,30,41.0,243.0,3.3,12.6,269.0,203.78,162.45
2018,2,14,13,45,24.0,209.0,3.45,12.95,224.0,169.83,135.04
2018,2,14,14,0,7.0,175.0,3.6,13.3,179.0,142.01,112.86
2018,2,14,14,15,4.0,140.5,3.6,13.4,143.0,114.53,90.42
2018,2,14,14,30,1.0,106.0,3.6,13.5,107.0,87.35,68.07
2018,2,14,14,45,32.5,134.0,3.65,13.55,150.5,103.91,85.93
2018,2,14,15,0,64.0,162.0,3.7,13.6,194.0,121.84,101.72
2018,2,14,15,15,213.5,162.5,3.4,13.4,258.0,111.67,93.13
2018,2,14,15,30,363.0,163.0,3.1,13.2,322.0,114.33,95.78
2018,2,14,15,45,298.5,154.0,2.85,13.0,275.5,108.3,90.77
2018,2,14,16,0,234.0,145.0,2.6,12.8,229.0,102.18,85.64
2018,2,14,16,15,198.0,127.0,2.4,12.45,191.5,90.66,75.67
2018,2,14,16,30,162.0,109.0,2.2,12.1,154.0,80.8,66.99
2018,2,14,16,45,118.0,89.0,2.0,11.8,118.5,66.76,54.36
2018,2,14,17,0,74.0,69.0,1.8,11.5,83.0,52.46,41.25
2018,2,14,17,15,48.5,50.5,1.85,11.35,58.5,38.93,28.59
2018,2,14,17,30,23.0,32.0,1.9,11.2,34.0,25.45,14.89
2018,2,14,17,45,19.0,18.0,1.9,11.05,19.0,15.36,0.0
2018,2,14,18,0,15.0,4.0,1.9,10.9,4.0,3.41,0.0
2018,2,14,18,15,7.5,2.0,1.9,10.9,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,2,15,6,45,6.0,0.5,3.3,11.6,0.5,0.0,0.0
2018,2,15,7,0,12.0,1.0,3.2,11.7,1.0,0.0,0.0
2018,2,15,7,15,12.0,3.0,3.25,11.95,3.5,10.87,0.0
2018,2,15,7,30,12.0,5.0,3.3,12.2,6.0,18.2,3.97
2018,2,15,7,45,6.0,12.0,3.3,12.45,12.5,14.56,6.54
2018,2,15,8,0,0.0,19.0,3.3,12.7,19.0,15.64,7.64
2018,2,15,8,15,1.0,29.0,3.4,13.2,29.5,24.69,15.59
2018,2,15,8,30,2.0,39.0,3.5,13.7,40.0,33.79,23.52
2018,2,15,8,45,1.5,53.5,3.6,14.15,54.0,45.48,33.5
2018,2,15,9,0,1.0,68.0,3.7,14.6,68.0,57.26,43.43
2018,2,15,9,15,0.5,62.5,3.75,15.1,62.5,52.18,38.91
2018,2,15,9,30,0.0,57.0,3.8,15.6,57.0,47.2,34.5
2018,2,15,9,45,0.0,48.5,3.9,16.15,48.5,40.14,28.36
2018,2,15,10,0,0.0,40.0,4.0,16.7,40.0,33.09,22.28
2018,2,15,10,15,1.5,81.5,4.0,17.15,82.5,68.86,52.11
2018,2,15,10,30,3.0,123.0,4.0,17.6,125.0,106.44,82.95
2018,2,15,10,45,4.5,152.5,4.05,18.1,155.5,133.61,104.81
2018,2,15,11,0,6.0,182.0,4.1,18.6,186.0,160.45,126.14
2018,2,15,11,15,47.5,222.0,4.2,19.0,252.0,233.15,184.88
2018,2,15,11,30,89.0,262.0,4.3,19.4,318.0,293.29,232.27
2018,2,15,11,45,80.0,258.5,4.4,19.8,309.5,277.5,218.81
2018,2,15,12,0,71.0,255.0,4.5,20.2,301.0,262.52,206.24
2018,2,15,12,15,52.0,237.0,4.65,20.45,271.0,230.52,180.43
2018,2,15,12,30,33.0,219.0,4.8,20.7,241.0,200.9,156.59
2018,2,15,12,45,152.0,249.5,4.9,20.95,349.5,278.45,216.86
2018,2,15,13,0,271.0,280.0,5.0,21.2,458.0,339.13,261.25
2018,2,15,13,15,391.0,253.0,5.05,21.25,505.0,340.8,258.18
2018,2,15,13,30,511.0,226.0,5.1,21.3,552.0,329.8,243.41
2018,2,15,13,45,475.0,230.0,5.15,21.3,526.0,288.95,209.06
2018,2,15,14,0,439.0,234.0,5.2,21.3,500.0,251.14,178.26
2018,2,15,14,15,259.5,230.5,5.15,21.25,386.0,196.44,142.27
2018,2,15,14,30,80.0,227.0,5.1,21.2,272.0,171.56,131.16
2018,2,15,14,45,79.0,205.5,5.1,21.15,248.0,149.72,122.07
2018,2,15,15,0,78.0,184.0,5.1,21.1,224.0,135.45,110.35
2018,2,15,15,15,154.0,183.0,4.95,20.9,253.5,129.24,105.44
2018,2,15,15,30,230.0,182.0,4.8,20.7,283.0,123.84,101.19
2018,2,15,15,45,237.0,159.5,4.6,20.55,254.5,110.87,90.41
2018,2,15,16,0,244.0,137.0,4.4,20.4,226.0,97.37,79.05
2018,2,15,16,15,270.0,118.5,4.3,20.0,204.5,86.01,69.49
2018,2,15,16,30,296.0,100.0,4.2,19.6,183.0,74.16,59.31
2018,2,15,16,45,265.0,83.5,4.05,19.2,147.0,62.72,49.29
2018,2,15,17,0,234.0,67.0,3.9,18.8,111.0,50.98,38.77
2018,2,15,17,15,189.0,50.5,3.85,18.5,79.0,38.86,27.69
2018,2,15,17,30,144.0,34.0,3.8,18.2,47.0,26.11,15.21
2018,2,15,17,45,86.0,20.0,3.8,17.95,26.5,15.68,0.0
2018,2,15,18,0,28.0,6.0,3.8,17.7,6.0,5.12,0.0
2018,2,15,18,15,14.0,3.0,3.8,17.7,3.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,6,45,6.0,1.0,4.6,15.0,1.0,0.0,0.0
2018,2,16,7,0,12.0,2.0,4.6,15.1,2.0,0.0,0.0
2018,2,16,7,15,23.0,11.5,4.7,15.45,12.5,25.81,0.0
2018,2,16,7,30,34.0,21.0,4.8,15.8,23.0,57.2,28.23
2018,2,16,7,45,50.0,38.0,4.85,16.2,44.5,94.91,72.97
2018,2,16,8,0,66.0,55.0,4.9,16.6,66.0,126.53,101.87
2018,2,16,8,15,89.0,76.0,5.1,17.1,96.0,169.54,139.38
2018,2,16,8,30,112.0,97.0,5.3,17.6,126.0,211.41,175.16
2018,2,16,8,45,104.0,111.0,5.5,18.15,142.0,217.37,179.61
2018,2,16,9,0,96.0,125.0,5.7,18.7,158.0,223.09,183.47
2018,2,16,9,15,128.0,148.0,5.8,19.2,198.5,272.42,223.82
2018,2,16,9,30,160.0,171.0,5.9,19.7,239.0,320.29,262.1
2018,2,16,9,45,310.0,169.5,6.0,20.25,317.0,448.41,366.24
2018,2,16,10,0,460.0,168.0,6.1,20.8,395.0,574.87,465.23
2018,2,16,10,15,472.5,180.0,6.1,21.15,427.5,586.0,471.27
2018,2,16,10,30,485.0,192.0,6.1,21.5,460.0,594.34,475.46
2018,2,16,10,45,341.5,233.5,6.15,21.9,427.0,499.94,398.34
2018,2,16,11,0,198.0,275.0,6.2,22.3,394.0,411.51,325.67
2018,2,16,11,15,184.5,286.5,6.2,22.55,400.5,401.72,316.74
2018,2,16,11,30,171.0,298.0,6.2,22.8,407.0,391.65,307.53
2018,2,16,11,45,206.5,303.5,6.2,23.1,437.5,406.5,318.24
2018,2,16,12,0,242.0,309.0,6.2,23.4,468.0,417.96,325.94
2018,2,16,12,15,231.0,314.0,6.15,23.5,466.5,399.9,310.63
2018,2,16,12,30,220.0,319.0,6.1,23.6,465.0,381.83,295.38
2018,2,16,12,45,192.0,316.0,6.05,23.7,443.0,349.82,269.53
2018,2,16,13,0,164.0,313.0,6.0,23.8,421.0,320.09,245.62
2018,2,16,13,15,90.5,240.5,5.6,23.65,300.0,225.58,172.53
2018,2,16,13,30,17.0,168.0,5.2,23.5,179.0,142.4,108.44
2018,2,16,13,45,8.5,109.0,4.85,23.3,114.5,92.41,68.9
2018,2,16,14,0,0.0,50.0,4.5,23.1,50.0,41.48,28.19
2018,2,16,14,15,0.0,42.5,4.25,22.75,42.5,35.22,23.2
2018,2,16,14,30,0.0,35.0,4.0,22.4,35.0,28.98,18.17
2018,2,16,14,45,0.0,42.5,3.7,22.0,42.5,35.19,24.63
2018,2,16,15,0,0.0,50.0,3.4,21.6,50.0,41.41,30.1
2018,2,16,15,15,0.0,38.0,3.65,21.0,38.0,31.42,21.62
2018,2,16,15,30,0.0,26.0,3.9,20.4,26.0,21.47,13.08
2018,2,16,15,45,0.0,22.5,4.15,19.75,22.5,18.56,10.63
2018,2,16,16,0,0.0,19.0,4.4,19.1,19.0,15.66,8.15
2018,2,16,16,15,0.0,17.0,4.4,18.3,17.0,14.0,6.74
2018,2,16,16,30,0.0,15.0,4.4,17.5,15.0,12.34,5.31
2018,2,16,16,45,6.0,14.5,4.45,16.75,15.5,12.29,5.26
2018,2,16,17,0,12.0,14.0,4.5,16.0,16.0,11.98,4.94
2018,2,16,17,15,6.0,10.5,4.15,15.45,11.5,8.87,2.08
2018,2,16,17,30,0.0,7.0,3.8,14.9,7.0,5.74,0.0
2018,2,16,17,45,0.0,4.0,3.45,14.35,4.0,3.28,0.0
2018,2,16,18,0,0.0,1.0,3.1,13.8,1.0,0.85,0.0
2018,2,16,18,15,0.0,0.5,3.1,13.8,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,4.95,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.05,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,3.55,5.4,2.5,2.13,0.0
2018,2,17,7,30,0.0,5.0,3.7,5.7,5.0,4.1,0.0
2018,2,17,7,45,15.0,10.0,3.8,5.95,12.5,22.1,13.68
2018,2,17,8,0,30.0,15.0,3.9,6.2,20.0,46.25,35.79
2018,2,17,8,15,15.0,17.5,3.85,6.45,20.0,30.26,21.59
2018,2,17,8,30,0.0,20.0,3.8,6.7,20.0,16.46,8.9
2018,2,17,8,45,0.0,25.0,3.7,6.9,25.0,20.6,12.57
2018,2,17,9,0,0.0,30.0,3.6,7.1,30.0,24.75,16.19
2018,2,17,9,15,0.0,35.5,3.5,7.15,35.5,29.32,20.15
2018,2,17,9,30,0.0,41.0,3.4,7.2,41.0,33.89,24.09
2018,2,17,9,45,0.0,46.5,3.25,7.25,46.5,38.48,28.01
2018,2,17,10,0,0.0,52.0,3.1,7.3,52.0,43.07,31.91
2018,2,17,10,15,0.0,56.5,3.0,7.3,56.5,46.83,35.08
2018,2,17,10,30,0.0,61.0,2.9,7.3,61.0,50.6,38.24
2018,2,17,10,45,0.0,65.0,2.8,7.25,65.0,53.95,41.05
2018,2,17,11,0,0.0,69.0,2.7,7.2,69.0,57.31,43.87
2018,2,17,11,15,0.0,72.0,2.65,7.2,72.0,59.83,45.96
2018,2,17,11,30,0.0,75.0,2.6,7.2,75.0,62.36,48.06
2018,2,17,11,45,0.0,77.0,2.55,7.25,77.0,64.04,49.44
2018,2,17,12,0,0.0,79.0,2.5,7.3,79.0,65.72,50.83
2018,2,17,12,15,0.0,79.5,2.5,7.3,79.5,66.15,51.17
2018,2,17,12,30,0.0,80.0,2.5,7.3,80.0,66.57,51.51
2018,2,17,12,45,0.0,79.5,2.5,7.3,79.5,66.15,51.16
2018,2,17,13,0,0.0,79.0,2.5,7.3,79.0,65.73,50.82
2018,2,17,13,15,0.0,74.0,2.4,7.35,74.0,61.54,47.26
2018,2,17,13,30,0.0,69.0,2.3,7.4,69.0,57.35,43.72
2018,2,17,13,45,0.0,63.5,2.25,7.45,63.5,52.75,39.82
2018,2,17,14,0,0.0,58.0,2.2,7.5,58.0,48.14,35.92
2018,2,17,14,15,0.0,56.0,2.15,7.55,56.0,46.46,34.53
2018,2,17,14,30,0.0,54.0,2.1,7.6,54.0,44.78,33.15
2018,2,17,14,45,0.0,54.5,2.05,7.65,54.5,45.18,33.56
2018,2,17,15,0,0.0,55.0,2.0,7.7,55.0,45.58,35.71
2018,2,17,15,15,0.5,58.0,2.05,7.65,58.0,48.06,38.07
2018,2,17,15,30,1.0,61.0,2.1,7.6,61.0,50.55,40.44
2018,2,17,15,45,0.5,47.0,2.1,7.55,47.0,38.88,29.94
2018,2,17,16,0,0.0,33.0,2.1,7.5,33.0,27.24,19.38
2018,2,17,16,15,0.0,25.5,2.15,7.4,25.5,21.02,13.72
2018,2,17,16,30,0.0,18.0,2.2,7.3,18.0,14.82,8.02
2018,2,17,16,45,0.0,14.0,2.25,7.2,14.0,11.51,4.95
2018,2,17,17,0,0.0,10.0,2.3,7.1,10.0,8.21,1.86
2018,2,17,17,15,7.0,9.0,2.35,7.15,9.5,7.61,1.2
2018,2,17,17,30,14.0,8.0,2.4,7.2,9.0,6.97,0.29
2018,2,17,17,45,8.5,5.0,2.5,7.25,5.5,4.38,0.0
2018,2,17,18,0,3.0,2.0,2.6,7.3,2.0,1.71,0.0
2018,2,17,18,15,1.5,1.0,2.6,7.3,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,18,6,45,15.5,2.0,1.45,3.0,1.5,0.0,0.0
2018,2,18,7,0,31.0,4.0,1.6,3.3,3.0,0.0,0.0
2018,2,18,7,15,213.5,17.0,1.9,3.95,31.5,164.44,0.0
2018,2,18,7,30,396.0,30.0,2.2,4.6,60.0,365.31,253.0
2018,2,18,7,45,515.0,37.5,2.5,5.25,107.5,479.88,397.9
2018,2,18,8,0,634.0,45.0,2.8,5.9,155.0,579.78,487.11
2018,2,18,8,15,700.5,49.5,3.0,6.45,207.0,648.28,545.67
2018,2,18,8,30,767.0,54.0,3.2,7.0,259.0,714.79,599.38
2018,2,18,8,45,809.5,57.5,3.4,7.55,311.0,758.58,632.97
2018,2,18,9,0,852.0,61.0,3.6,8.1,363.0,799.57,663.04
2018,2,18,9,15,880.5,63.0,3.55,8.6,411.0,815.93,672.31
2018,2,18,9,30,909.0,65.0,3.5,9.1,459.0,836.83,684.75
2018,2,18,9,45,930.0,66.5,3.45,9.6,502.5,847.38,689.17
2018,2,18,10,0,951.0,68.0,3.4,10.1,546.0,854.12,690.82
2018,2,18,10,15,964.5,69.5,3.3,10.5,583.0,850.89,685.19
2018,2,18,10,30,978.0,71.0,3.2,10.9,620.0,843.66,676.88
2018,2,18,10,45,985.0,72.0,3.1,11.25,648.5,826.89,661.93
2018,2,18,11,0,992.0,73.0,3.0,11.6,677.0,806.29,644.49
2018,2,18,11,15,996.5,73.5,2.9,11.9,698.0,779.62,622.93
2018,2,18,11,30,1001.0,74.0,2.8,12.2,719.0,749.37,597.48
2018,2,18,11,45,1004.5,75.0,2.65,12.5,733.0,715.51,568.35
2018,2,18,12,0,1008.0,76.0,2.5,12.8,747.0,678.3,536.36
2018,2,18,12,15,1009.5,76.0,2.4,13.0,752.5,635.84,500.36
2018,2,18,12,30,1011.0,76.0,2.3,13.2,758.0,590.53,461.47
2018,2,18,12,45,1010.0,76.0,2.2,13.35,755.0,541.41,418.84
2018,2,18,13,0,1009.0,76.0,2.1,13.5,752.0,490.06,373.42
2018,2,18,13,15,1005.5,75.5,2.05,13.6,740.0,435.34,324.53
2018,2,18,13,30,1002.0,75.0,2.0,13.7,728.0,379.09,273.44
2018,2,18,13,45,993.0,74.5,1.95,13.8,706.0,320.13,219.95
2018,2,18,14,0,984.0,74.0,1.9,13.9,684.0,260.7,167.0
2018,2,18,14,15,975.0,73.0,1.9,13.85,656.0,200.7,117.19
2018,2,18,14,30,966.0,72.0,1.9,13.8,628.0,140.76,75.74
2018,2,18,14,45,928.0,77.0,1.85,13.8,586.5,84.3,54.98
2018,2,18,15,0,890.0,82.0,1.8,13.8,545.0,65.93,52.69
2018,2,18,15,15,869.5,78.5,1.7,13.6,502.5,63.83,51.04
2018,2,18,15,30,849.0,75.0,1.6,13.4,460.0,61.7,49.34
2018,2,18,15,45,848.5,68.5,1.5,13.2,420.5,57.5,45.8
2018,2,18,16,0,848.0,62.0,1.4,13.0,381.0,53.09,42.04
2018,2,18,16,15,809.0,58.5,1.3,12.1,330.5,50.48,39.94
2018,2,18,16,30,770.0,55.0,1.2,11.2,280.0,47.88,37.77
2018,2,18,16,45,712.0,50.5,1.05,10.3,228.5,44.33,34.63
2018,2,18,17,0,654.0,46.0,0.9,9.4,177.0,40.84,31.36
2018,2,18,17,15,555.5,39.0,1.0,8.85,128.5,34.95,25.65
2018,2,18,17,30,457.0,32.0,1.1,8.3,80.0,26.73,17.26
2018,2,18,17,45,282.5,21.5,1.15,7.7,46.0,18.12,0.0
2018,2,18,18,0,108.0,11.0,1.2,7.1,12.0,9.39,0.0
2018,2,18,18,15,54.0,5.5,1.2,7.1,6.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,19,7,15,0.0,2.0,1.75,6.25,2.0,1.71,0.0
2018,2,19,7,30,0.0,4.0,1.8,6.5,4.0,3.28,0.0
2018,2,19,7,45,0.0,6.5,1.85,6.8,6.5,5.33,0.0
2018,2,19,8,0,0.0,9.0,1.9,7.1,9.0,7.39,0.8
2018,2,19,8,15,0.5,23.5,1.85,7.4,23.5,19.75,11.76
2018,2,19,8,30,1.0,38.0,1.8,7.7,38.0,32.18,22.76
2018,2,19,8,45,1.5,53.0,1.8,8.0,53.5,45.08,34.05
2018,2,19,9,0,2.0,68.0,1.8,8.3,69.0,58.01,45.24
2018,2,19,9,15,2.5,75.5,1.75,8.55,76.5,64.74,50.91
2018,2,19,9,30,3.0,83.0,1.7,8.8,84.0,71.66,56.7
2018,2,19,9,45,4.0,102.5,1.65,9.05,104.5,90.03,72.22
2018,2,19,10,0,5.0,122.0,1.6,9.3,125.0,108.3,87.44
2018,2,19,10,15,2.5,111.0,1.55,9.55,112.5,95.58,76.26
2018,2,19,10,30,0.0,100.0,1.5,9.8,100.0,83.57,65.8
2018,2,19,10,45,0.0,117.0,1.5,10.05,117.0,98.35,78.06
2018,2,19,11,0,0.0,134.0,1.5,10.3,134.0,113.02,90.09
2018,2,19,11,15,0.0,139.0,1.5,10.55,139.0,117.04,93.18
2018,2,19,11,30,0.0,144.0,1.5,10.8,144.0,121.02,96.27
2018,2,19,11,45,0.0,143.0,1.5,11.0,143.0,119.82,95.12
2018,2,19,12,0,0.0,142.0,1.5,11.2,142.0,118.67,94.03
2018,2,19,12,15,0.5,146.0,1.5,11.45,146.5,122.01,96.66
2018,2,19,12,30,1.0,150.0,1.5,11.7,151.0,125.24,99.2
2018,2,19,12,45,0.5,147.5,1.55,11.9,148.0,122.56,96.92
2018,2,19,13,0,0.0,145.0,1.6,12.1,145.0,119.95,94.74
2018,2,19,13,15,0.0,142.5,1.7,12.35,142.5,117.59,92.78
2018,2,19,13,30,0.0,140.0,1.8,12.6,140.0,115.24,90.84
2018,2,19,13,45,0.0,131.5,1.9,12.8,131.5,108.18,85.05
2018,2,19,14,0,0.0,123.0,2.0,13.0,123.0,101.19,79.33
2018,2,19,14,15,13.5,120.0,2.05,13.15,128.0,100.54,78.28
2018,2,19,14,30,27.0,117.0,2.1,13.3,133.0,95.35,73.63
2018,2,19,14,45,24.0,129.5,2.15,13.45,143.0,101.37,79.48
2018,2,19,15,0,21.0,142.0,2.2,13.6,153.0,108.74,90.08
2018,2,19,15,15,10.5,101.5,2.15,13.55,107.0,83.34,68.12
2018,2,19,15,30,0.0,61.0,2.1,13.5,61.0,50.54,39.42
2018,2,19,15,45,0.0,52.0,2.05,13.5,52.0,43.03,32.88
2018,2,19,16,0,0.0,43.0,2.0,13.5,43.0,35.54,26.28
2018,2,19,16,15,0.0,35.0,1.7,13.1,35.0,28.89,20.42
2018,2,19,16,30,0.0,27.0,1.4,12.7,27.0,22.26,14.5
2018,2,19,16,45,0.0,27.0,1.1,12.35,27.0,22.25,14.5
2018,2,19,17,0,0.0,27.0,0.8,12.0,27.0,22.26,14.41
2018,2,19,17,15,0.0,20.0,0.75,11.75,20.0,16.47,9.01
2018,2,19,17,30,0.0,13.0,0.7,11.5,13.0,10.69,3.49
2018,2,19,17,45,0.5,8.0,0.7,11.25,8.0,6.57,0.0
2018,2,19,18,0,1.0,3.0,0.7,11.0,3.0,2.56,0.0
2018,2,19,18,15,0.5,1.5,0.7,11.0,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,20,6,45,25.0,3.0,1.85,10.95,2.5,0.0,0.0
2018,2,20,7,0,50.0,6.0,1.9,11.2,5.0,0.0,0.0
2018,2,20,7,15,80.5,11.5,2.05,11.65,15.5,66.89,0.0
2018,2,20,7,30,111.0,17.0,2.2,12.1,26.0,135.33,97.82
2018,2,20,7,45,279.5,27.5,2.3,12.6,73.0,289.48,239.16
2018,2,20,8,0,448.0,38.0,2.4,13.1,120.0,438.36,364.55
2018,2,20,8,15,320.5,45.0,2.4,13.7,112.5,350.38,294.8
2018,2,20,8,30,193.0,52.0,2.4,14.3,105.0,245.95,207.54
2018,2,20,8,45,100.0,80.5,2.4,14.9,108.5,172.96,144.13
2018,2,20,9,0,7.0,109.0,2.4,15.5,112.0,103.46,82.26
2018,2,20,9,15,8.5,125.5,2.65,16.2,129.0,119.45,95.31
2018,2,20,9,30,10.0,142.0,2.9,16.9,146.0,135.23,107.87
2018,2,20,9,45,5.5,148.0,3.1,17.6,150.5,135.22,107.09
2018,2,20,10,0,1.0,154.0,3.3,18.3,155.0,135.58,106.64
2018,2,20,10,15,1.5,159.5,3.45,18.75,160.5,139.72,109.59
2018,2,20,10,30,2.0,165.0,3.6,19.2,166.0,143.98,112.62
2018,2,20,10,45,13.5,196.5,3.75,19.7,204.5,180.66,142.0
2018,2,20,11,0,25.0,228.0,3.9,20.2,243.0,216.3,170.04
2018,2,20,11,15,22.0,232.5,3.9,20.45,246.0,215.7,168.94
2018,2,20,11,30,19.0,237.0,3.9,20.7,249.0,215.27,168.1
2018,2,20,11,45,25.0,251.5,3.9,20.95,268.0,229.47,178.97
2018,2,20,12,0,31.0,266.0,3.9,21.2,287.0,249.13,193.98
2018,2,20,12,15,27.0,259.5,3.9,21.3,278.0,236.5,183.74
2018,2,20,12,30,23.0,253.0,3.9,21.4,269.0,221.52,171.78
2018,2,20,12,45,41.5,271.5,3.9,21.55,300.0,243.76,188.89
2018,2,20,13,0,60.0,290.0,3.9,21.7,331.0,260.03,200.96
2018,2,20,13,15,105.0,302.0,3.85,21.7,372.0,278.06,213.74
2018,2,20,13,30,150.0,314.0,3.8,21.7,413.0,288.01,219.5
2018,2,20,13,45,142.0,301.5,3.8,21.7,393.0,262.38,198.86
2018,2,20,14,0,134.0,289.0,3.8,21.7,373.0,237.86,179.39
2018,2,20,14,15,432.5,203.0,3.75,21.6,458.5,203.3,139.41
2018,2,20,14,30,731.0,117.0,3.7,21.5,544.0,141.77,82.1
2018,2,20,14,45,752.0,108.0,3.6,21.4,525.5,96.07,62.31
2018,2,20,15,0,773.0,99.0,3.5,21.3,507.0,76.03,59.68
2018,2,20,15,15,603.5,116.0,3.2,21.05,420.0,79.71,63.06
2018,2,20,15,30,434.0,133.0,2.9,20.8,333.0,90.54,72.55
2018,2,20,15,45,558.5,105.5,2.6,20.55,337.0,75.34,59.75
2018,2,20,16,0,683.0,78.0,2.3,20.3,341.0,58.34,45.28
2018,2,20,16,15,654.5,70.0,2.0,19.7,295.5,53.27,41.09
2018,2,20,16,30,626.0,62.0,1.7,19.1,250.0,48.02,36.64
2018,2,20,16,45,603.5,55.5,1.4,18.45,210.0,43.78,32.98
2018,2,20,17,0,581.0,49.0,1.1,17.8,170.0,39.4,29.03
2018,2,20,17,15,490.0,42.0,1.1,17.35,124.5,34.17,24.1
2018,2,20,17,30,399.0,35.0,1.1,16.9,79.0,29.03,18.77
2018,2,20,17,45,246.5,23.0,1.1,16.45,45.5,19.25,2.62
2018,2,20,18,0,94.0,11.0,1.1,16.0,12.0,9.39,0.0
2018,2,20,18,15,47.0,5.5,1.1,16.0,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,21,6,45,20.5,3.0,1.8,14.4,2.5,0.0,0.0
2018,2,21,7,0,41.0,6.0,1.9,14.8,5.0,0.0,0.0
2018,2,21,7,15,178.5,16.5,2.15,15.35,30.0,141.26,0.0
2018,2,21,7,30,316.0,27.0,2.4,15.9,55.0,316.64,235.68
2018,2,21,7,45,376.5,33.5,2.65,16.45,88.5,374.38,303.77
2018,2,21,8,0,437.0,40.0,2.9,17.0,122.0,434.35,357.05
2018,2,21,8,15,252.5,45.0,3.05,17.6,95.5,285.51,238.24
2018,2,21,8,30,68.0,50.0,3.2,18.2,69.0,110.88,90.1
2018,2,21,8,45,63.0,79.5,3.35,18.75,99.5,141.34,115.12
2018,2,21,9,0,58.0,109.0,3.5,19.3,130.0,155.66,126.15
2018,2,21,9,15,188.0,126.0,3.7,19.8,207.5,311.88,255.83
2018,2,21,9,30,318.0,143.0,3.9,20.3,285.0,435.06,354.29
2018,2,21,9,45,190.0,164.0,4.05,20.75,251.0,347.82,280.71
2018,2,21,10,0,62.0,185.0,4.2,21.2,217.0,229.04,182.18
2018,2,21,10,15,37.0,174.5,4.2,21.6,194.0,193.53,152.61
2018,2,21,10,30,12.0,164.0,4.2,22.0,171.0,150.77,117.12
2018,2,21,10,45,23.5,196.5,4.25,22.35,211.0,198.61,155.11
2018,2,21,11,0,35.0,229.0,4.3,22.7,251.0,235.52,183.78
2018,2,21,11,15,63.5,235.0,4.25,22.9,276.5,257.14,200.76
2018,2,21,11,30,92.0,241.0,4.2,23.1,302.0,286.96,223.8
2018,2,21,11,45,52.0,199.0,4.15,23.3,233.5,207.09,160.42
2018,2,21,12,0,12.0,157.0,4.1,23.5,165.0,138.57,105.66
2018,2,21,12,15,34.5,163.0,4.05,23.65,186.5,158.39,121.47
2018,2,21,12,30,57.0,169.0,4.0,23.8,208.0,172.21,132.14
2018,2,21,12,45,40.5,163.5,3.95,23.9,191.0,155.84,118.85
2018,2,21,13,0,24.0,158.0,3.9,24.0,174.0,141.09,107.06
2018,2,21,13,15,37.0,191.0,3.85,24.0,215.5,169.26,128.88
2018,2,21,13,30,50.0,224.0,3.8,24.0,257.0,194.18,147.77
2018,2,21,13,45,27.0,183.5,3.75,24.05,201.5,153.08,115.96
2018,2,21,14,0,4.0,143.0,3.7,24.1,146.0,117.64,88.83
2018,2,21,14,15,7.0,145.0,3.6,24.0,149.5,118.83,89.84
2018,2,21,14,30,10.0,147.0,3.5,23.9,153.0,119.47,90.46
2018,2,21,14,45,22.0,167.0,3.4,23.8,179.0,126.55,96.35
2018,2,21,15,0,34.0,187.0,3.3,23.7,205.0,137.24,110.33
2018,2,21,15,15,186.5,155.0,3.1,23.45,243.0,106.24,84.73
2018,2,21,15,30,339.0,123.0,2.9,23.2,281.0,82.74,65.19
2018,2,21,15,45,514.0,98.0,2.65,22.95,311.0,69.14,53.87
2018,2,21,16,0,689.0,73.0,2.4,22.7,341.0,59.67,45.96
2018,2,21,16,15,606.5,69.5,2.15,22.1,283.0,52.32,39.85
2018,2,21,16,30,524.0,66.0,1.9,21.5,225.0,50.06,38.04
2018,2,21,16,45,557.5,56.5,1.6,20.85,198.5,44.14,32.95
2018,2,21,17,0,591.0,47.0,1.3,20.2,172.0,37.78,27.33
2018,2,21,17,15,504.5,40.0,1.3,19.7,126.5,32.48,22.42
2018,2,21,17,30,418.0,33.0,1.3,19.2,81.0,27.23,17.17
2018,2,21,17,45,266.0,22.5,1.3,18.7,47.5,18.73,4.0
2018,2,21,18,0,114.0,12.0,1.3,18.2,14.0,10.24,0.0
2018,2,21,18,15,57.0,6.0,1.3,18.2,7.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
