Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,5,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,22,6,45,22.0,2.5,2.3,15.5,2.5,0.0,0.0
2018,2,22,7,0,44.0,5.0,2.5,15.9,5.0,4.27,0.0
2018,2,22,7,15,64.5,9.0,2.7,16.45,13.0,73.71,0.0
2018,2,22,7,30,85.0,13.0,2.9,17.0,21.0,104.21,76.7
2018,2,22,7,45,74.5,18.5,3.1,17.5,28.5,102.64,81.32
2018,2,22,8,0,64.0,24.0,3.3,18.0,36.0,86.74,69.27
2018,2,22,8,15,55.0,26.0,3.55,18.55,38.5,80.96,64.63
2018,2,22,8,30,46.0,28.0,3.8,19.1,41.0,75.23,59.57
2018,2,22,8,45,23.0,36.5,4.05,19.65,43.0,49.98,37.36
2018,2,22,9,0,0.0,45.0,4.3,20.2,45.0,37.2,25.58
2018,2,22,9,15,0.0,52.5,4.4,20.6,52.5,43.45,30.66
2018,2,22,9,30,0.0,60.0,4.5,21.0,60.0,49.71,35.7
2018,2,22,9,45,0.0,71.0,4.55,21.4,71.0,58.9,43.1
2018,2,22,10,0,0.0,82.0,4.6,21.8,82.0,68.11,50.44
2018,2,22,10,15,0.0,97.5,4.6,22.1,97.5,81.46,61.11
2018,2,22,10,30,0.0,113.0,4.6,22.4,113.0,95.0,71.85
2018,2,22,10,45,1.5,137.0,4.6,22.65,138.0,117.14,89.48
2018,2,22,11,0,3.0,161.0,4.6,22.9,163.0,139.06,106.75
2018,2,22,11,15,6.5,187.5,4.6,23.1,192.0,164.24,126.55
2018,2,22,11,30,10.0,214.0,4.6,23.3,221.0,188.78,145.65
2018,2,22,11,45,18.0,233.5,4.6,23.45,246.0,209.32,161.59
2018,2,22,12,0,26.0,253.0,4.6,23.6,271.0,234.75,181.19
2018,2,22,12,15,102.0,287.5,4.55,23.65,358.0,302.84,234.18
2018,2,22,12,30,178.0,322.0,4.5,23.7,445.0,366.5,282.05
2018,2,22,12,45,230.5,320.0,4.5,23.75,479.0,374.92,287.05
2018,2,22,13,0,283.0,318.0,4.5,23.8,513.0,378.93,288.06
2018,2,22,13,15,270.0,315.0,4.4,23.8,498.5,349.19,263.63
2018,2,22,13,30,257.0,312.0,4.3,23.8,484.0,320.36,239.97
2018,2,22,13,45,512.5,220.0,4.25,23.75,551.0,300.88,215.24
2018,2,22,14,0,768.0,128.0,4.2,23.7,618.0,259.94,170.49
2018,2,22,14,15,810.0,110.0,4.1,23.6,607.5,205.09,123.61
2018,2,22,14,30,852.0,92.0,4.0,23.5,597.0,145.44,79.03
2018,2,22,14,45,802.0,98.0,3.9,23.4,552.5,94.27,57.43
2018,2,22,15,0,752.0,104.0,3.8,23.3,508.0,78.99,61.66
2018,2,22,15,15,626.0,116.5,3.5,23.1,436.0,79.95,62.69
2018,2,22,15,30,500.0,129.0,3.2,22.9,364.0,88.63,70.28
2018,2,22,15,45,568.0,108.0,2.95,22.65,350.5,76.88,60.53
2018,2,22,16,0,636.0,87.0,2.7,22.4,337.0,64.08,49.79
2018,2,22,16,15,644.0,77.5,2.35,21.8,302.5,58.52,45.24
2018,2,22,16,30,652.0,68.0,2.0,21.2,268.0,52.63,40.31
2018,2,22,16,45,597.0,62.0,1.7,20.55,220.0,48.67,36.94
2018,2,22,17,0,542.0,56.0,1.4,19.9,172.0,44.72,33.41
2018,2,22,17,15,453.5,47.0,1.4,19.4,126.5,38.06,27.3
2018,2,22,17,30,365.0,38.0,1.4,18.9,81.0,31.38,20.78
2018,2,22,17,45,231.5,25.5,1.35,18.4,48.0,21.32,6.83
2018,2,22,18,0,98.0,13.0,1.3,17.9,15.0,11.1,0.0
2018,2,22,18,15,49.0,6.5,1.3,17.9,7.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,23,6,45,2.0,1.0,0.95,13.35,1.0,0.0,0.0
2018,2,23,7,0,4.0,2.0,1.0,13.6,2.0,4.48,0.0
2018,2,23,7,15,81.0,16.5,1.15,14.1,24.0,104.73,0.0
2018,2,23,7,30,158.0,31.0,1.3,14.6,46.0,202.21,155.38
2018,2,23,7,45,288.0,45.5,1.5,15.05,94.0,320.63,262.2
2018,2,23,8,0,418.0,60.0,1.7,15.5,142.0,447.96,368.11
2018,2,23,8,15,268.0,62.0,1.75,15.9,120.0,326.37,271.29
2018,2,23,8,30,118.0,64.0,1.8,16.3,98.0,184.16,152.83
2018,2,23,8,45,59.0,57.0,1.85,16.75,74.0,110.76,90.16
2018,2,23,9,0,0.0,50.0,1.9,17.2,50.0,41.36,29.41
2018,2,23,9,15,0.0,57.0,1.9,17.5,57.0,47.2,34.25
2018,2,23,9,30,0.0,64.0,1.9,17.8,64.0,53.04,38.99
2018,2,23,9,45,0.0,81.0,1.9,18.15,81.0,67.26,50.62
2018,2,23,10,0,0.0,98.0,1.9,18.5,98.0,82.07,62.61
2018,2,23,10,15,0.0,98.5,2.0,18.85,98.5,82.32,62.55
2018,2,23,10,30,0.0,99.0,2.1,19.2,99.0,82.65,62.59
2018,2,23,10,45,0.0,119.0,2.2,19.5,119.0,100.04,76.53
2018,2,23,11,0,0.0,139.0,2.3,19.8,139.0,117.32,90.25
2018,2,23,11,15,0.5,145.5,2.35,20.1,146.0,122.99,94.55
2018,2,23,11,30,1.0,152.0,2.4,20.4,153.0,128.55,98.79
2018,2,23,11,45,3.5,175.0,2.5,20.65,177.5,149.43,115.28
2018,2,23,12,0,6.0,198.0,2.6,20.9,202.0,169.73,131.16
2018,2,23,12,15,10.5,220.0,2.65,21.15,227.0,189.62,146.62
2018,2,23,12,30,15.0,242.0,2.7,21.4,252.0,208.52,161.16
2018,2,23,12,45,17.0,247.0,2.75,21.6,258.5,211.36,163.13
2018,2,23,13,0,19.0,252.0,2.8,21.8,265.0,213.77,164.79
2018,2,23,13,15,24.5,259.0,2.85,21.95,275.5,218.52,168.25
2018,2,23,13,30,30.0,266.0,2.9,22.1,286.0,218.75,168.12
2018,2,23,13,45,71.5,273.5,2.95,22.2,320.0,229.48,175.0
2018,2,23,14,0,113.0,281.0,3.0,22.3,354.0,229.9,173.31
2018,2,23,14,15,344.5,230.5,2.95,22.3,439.0,215.83,152.28
2018,2,23,14,30,576.0,180.0,2.9,22.3,524.0,174.51,112.63
2018,2,23,14,45,675.0,145.5,2.85,22.25,527.0,116.07,76.43
2018,2,23,15,0,774.0,111.0,2.8,22.2,530.0,76.78,60.01
2018,2,23,15,15,753.0,107.5,2.55,21.95,490.5,75.53,59.19
2018,2,23,15,30,732.0,104.0,2.3,21.7,451.0,74.3,58.37
2018,2,23,15,45,704.0,99.5,2.1,21.45,407.0,72.28,56.87
2018,2,23,16,0,676.0,95.0,1.9,21.2,363.0,70.27,55.36
2018,2,23,16,15,639.5,89.0,1.7,20.6,316.5,67.02,52.82
2018,2,23,16,30,603.0,83.0,1.5,20.0,270.0,63.75,50.18
2018,2,23,16,45,549.5,74.5,1.3,19.4,222.0,58.27,45.49
2018,2,23,17,0,496.0,66.0,1.1,18.8,174.0,52.69,40.54
2018,2,23,17,15,410.0,55.0,1.15,18.3,128.5,44.68,33.2
2018,2,23,17,30,324.0,44.0,1.2,17.8,83.0,34.05,23.25
2018,2,23,17,45,204.0,29.0,1.25,17.35,49.5,22.56,8.84
2018,2,23,18,0,84.0,14.0,1.3,16.9,16.0,11.95,0.0
2018,2,23,18,15,42.0,7.0,1.3,16.9,8.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,24,6,45,25.0,4.0,2.0,12.95,4.0,0.0,0.0
2018,2,24,7,0,50.0,8.0,2.2,13.3,8.0,41.68,0.0
2018,2,24,7,15,141.5,21.5,2.35,13.7,33.5,160.25,0.0
2018,2,24,7,30,233.0,35.0,2.5,14.1,59.0,265.92,208.85
2018,2,24,7,45,272.0,49.0,2.65,14.45,92.0,314.53,259.32
2018,2,24,8,0,311.0,63.0,2.8,14.8,125.0,364.95,304.47
2018,2,24,8,15,384.0,75.5,3.05,15.45,173.5,441.29,368.46
2018,2,24,8,30,457.0,88.0,3.3,16.1,222.0,518.37,430.04
2018,2,24,8,45,530.0,91.0,3.55,16.7,273.0,591.03,485.92
2018,2,24,9,0,603.0,94.0,3.8,17.3,324.0,656.08,534.24
2018,2,24,9,15,579.5,108.5,3.9,17.9,351.5,650.98,527.74
2018,2,24,9,30,556.0,123.0,4.0,18.5,379.0,642.78,519.22
2018,2,24,9,45,478.0,161.0,4.1,19.05,395.0,604.96,486.45
2018,2,24,10,0,400.0,199.0,4.2,19.6,411.0,572.24,457.4
2018,2,24,10,15,294.5,224.0,4.3,20.05,385.5,486.01,387.89
2018,2,24,10,30,189.0,249.0,4.4,20.5,360.0,402.46,320.0
2018,2,24,10,45,104.0,227.5,4.45,20.9,289.0,305.13,241.58
2018,2,24,11,0,19.0,206.0,4.5,21.3,218.0,191.47,149.31
2018,2,24,11,15,27.5,211.5,4.55,21.5,229.5,209.35,163.49
2018,2,24,11,30,36.0,217.0,4.6,21.7,241.0,216.88,169.21
2018,2,24,11,45,62.0,257.5,4.65,21.9,300.0,266.48,208.02
2018,2,24,12,0,88.0,298.0,4.7,22.1,359.0,312.3,243.15
2018,2,24,12,15,84.0,291.0,4.7,22.25,349.5,296.08,229.89
2018,2,24,12,30,80.0,284.0,4.7,22.4,340.0,280.42,217.2
2018,2,24,12,45,227.5,261.5,4.75,22.55,420.0,330.7,255.38
2018,2,24,13,0,375.0,239.0,4.8,22.7,500.0,361.1,275.83
2018,2,24,13,15,586.0,181.5,4.8,22.85,582.5,372.3,278.36
2018,2,24,13,30,797.0,124.0,4.8,23.0,665.0,363.29,261.91
2018,2,24,13,45,731.0,138.5,4.8,23.1,624.0,304.04,212.03
2018,2,24,14,0,665.0,153.0,4.8,23.2,583.0,254.02,170.72
2018,2,24,14,15,580.5,173.0,4.75,23.15,537.0,211.26,138.58
2018,2,24,14,30,496.0,193.0,4.7,23.1,491.0,175.96,116.57
2018,2,24,14,45,361.5,207.0,4.65,23.05,418.0,150.73,109.23
2018,2,24,15,0,227.0,221.0,4.6,23.0,345.0,144.27,116.51
2018,2,24,15,15,339.5,186.5,4.4,22.8,356.5,127.03,102.43
2018,2,24,15,30,452.0,152.0,4.2,22.6,368.0,102.26,81.87
2018,2,24,15,45,581.5,115.5,4.0,22.4,366.0,82.14,65.05
2018,2,24,16,0,711.0,79.0,3.8,22.2,364.0,58.96,45.41
2018,2,24,16,15,652.0,75.5,3.5,21.7,311.0,56.9,43.85
2018,2,24,16,30,593.0,72.0,3.2,21.2,258.0,54.95,42.32
2018,2,24,16,45,555.0,65.0,2.9,20.7,215.5,50.52,38.53
2018,2,24,17,0,517.0,58.0,2.6,20.2,173.0,46.0,34.51
2018,2,24,17,15,345.0,46.5,2.5,19.8,115.0,36.88,26.29
2018,2,24,17,30,173.0,35.0,2.4,19.4,57.0,26.75,16.99
2018,2,24,17,45,86.5,19.5,2.3,19.0,30.5,15.04,4.58
2018,2,24,18,0,0.0,4.0,2.2,18.6,4.0,3.41,0.0
2018,2,24,18,15,0.0,2.0,2.2,18.6,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,2,25,6,45,32.0,4.5,4.15,15.85,5.0,0.0,0.0
2018,2,25,7,0,64.0,9.0,4.3,16.0,10.0,52.5,0.0
2018,2,25,7,15,190.5,20.5,4.4,16.4,38.0,197.0,42.0
2018,2,25,7,30,317.0,32.0,4.5,16.8,66.0,327.37,258.87
2018,2,25,7,45,286.5,36.5,4.65,17.2,79.5,313.36,258.27
2018,2,25,8,0,256.0,41.0,4.8,17.6,93.0,285.57,238.87
2018,2,25,8,15,128.0,36.5,4.9,18.0,62.5,171.89,143.09
2018,2,25,8,30,0.0,32.0,5.0,18.4,32.0,26.4,16.69
2018,2,25,8,45,0.0,29.5,5.15,18.8,29.5,24.33,14.93
2018,2,25,9,0,0.0,27.0,5.3,19.2,27.0,22.28,13.12
2018,2,25,9,15,0.0,31.5,5.35,19.55,31.5,26.01,16.18
2018,2,25,9,30,0.0,36.0,5.4,19.9,36.0,29.76,19.22
2018,2,25,9,45,0.0,43.5,5.4,20.25,43.5,36.0,24.3
2018,2,25,10,0,0.0,51.0,5.4,20.6,51.0,42.26,29.35
2018,2,25,10,15,0.0,70.0,5.3,20.85,70.0,58.11,42.27
2018,2,25,10,30,0.0,89.0,5.2,21.1,89.0,74.02,55.11
2018,2,25,10,45,3.5,120.5,5.1,21.35,122.5,104.03,79.38
2018,2,25,11,0,7.0,152.0,5.0,21.6,156.0,133.98,103.31
2018,2,25,11,15,5.0,147.0,4.85,21.65,150.0,127.5,97.84
2018,2,25,11,30,3.0,142.0,4.7,21.7,144.0,121.3,92.67
2018,2,25,11,45,5.5,159.0,4.5,21.75,163.0,137.03,105.16
2018,2,25,12,0,8.0,176.0,4.3,21.8,182.0,152.32,117.2
2018,2,25,12,15,4.0,136.0,4.1,21.75,139.0,115.7,87.9
2018,2,25,12,30,0.0,96.0,3.9,21.7,96.0,80.0,59.27
2018,2,25,12,45,2.5,125.0,3.65,21.65,127.0,105.12,79.47
2018,2,25,13,0,5.0,154.0,3.4,21.6,158.0,129.51,98.91
2018,2,25,13,15,2.5,112.5,3.25,21.5,114.5,94.39,70.87
2018,2,25,13,30,0.0,71.0,3.1,21.4,71.0,59.06,42.51
2018,2,25,13,45,0.0,74.5,2.9,21.35,74.5,61.97,44.95
2018,2,25,14,0,0.0,78.0,2.7,21.3,78.0,64.88,47.38
2018,2,25,14,15,0.0,84.5,2.55,21.15,84.5,70.29,51.88
2018,2,25,14,30,0.0,91.0,2.4,21.0,91.0,75.71,56.41
2018,2,25,14,45,0.0,81.0,2.3,20.9,81.0,67.32,49.71
2018,2,25,15,0,0.0,71.0,2.2,20.8,71.0,58.94,45.12
2018,2,25,15,15,0.5,72.0,2.1,20.55,72.0,59.76,46.0
2018,2,25,15,30,1.0,73.0,2.0,20.3,73.0,60.58,46.89
2018,2,25,15,45,0.5,59.0,1.9,20.05,59.0,48.88,36.96
2018,2,25,16,0,0.0,45.0,1.8,19.8,45.0,37.21,26.96
2018,2,25,16,15,0.0,31.5,1.65,19.4,31.5,25.99,17.25
2018,2,25,16,30,0.0,18.0,1.5,19.0,18.0,14.82,7.46
2018,2,25,16,45,0.0,15.0,1.3,18.55,15.0,12.34,5.29
2018,2,25,17,0,0.0,12.0,1.1,18.1,12.0,9.86,3.08
2018,2,25,17,15,0.0,9.0,1.2,17.8,9.0,7.39,0.83
2018,2,25,17,30,0.0,6.0,1.3,17.5,6.0,4.92,0.0
2018,2,25,17,45,0.0,4.0,1.4,17.2,4.0,3.28,0.0
2018,2,25,18,0,0.0,2.0,1.5,16.9,2.0,1.71,0.0
2018,2,25,18,15,0.0,1.0,1.5,16.9,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,1.05,12.1,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,1.1,12.2,4.0,3.41,0.0
2018,2,26,7,15,0.5,17.5,1.25,12.35,17.5,14.87,0.35
2018,2,26,7,30,1.0,31.0,1.4,12.5,31.0,28.81,18.01
2018,2,26,7,45,5.5,46.5,1.5,12.65,47.5,47.36,34.73
2018,2,26,8,0,10.0,62.0,1.6,12.8,64.0,65.33,50.72
2018,2,26,8,15,7.0,56.5,1.7,12.9,58.0,52.99,40.31
2018,2,26,8,30,4.0,51.0,1.8,13.0,52.0,45.52,33.83
2018,2,26,8,45,2.0,44.5,1.85,13.05,45.0,38.46,27.64
2018,2,26,9,0,0.0,38.0,1.9,13.1,38.0,31.39,21.41
2018,2,26,9,15,0.5,66.0,2.0,13.1,66.0,55.13,41.65
2018,2,26,9,30,1.0,94.0,2.1,13.1,94.0,79.86,62.46
2018,2,26,9,45,0.5,87.5,2.25,13.05,87.5,73.21,56.63
2018,2,26,10,0,0.0,81.0,2.4,13.0,81.0,67.29,51.49
2018,2,26,10,15,0.0,105.5,2.6,12.95,105.5,88.48,69.15
2018,2,26,10,30,0.0,130.0,2.8,12.9,130.0,110.05,86.96
2018,2,26,10,45,0.0,93.0,3.0,12.8,93.0,77.4,59.62
2018,2,26,11,0,0.0,56.0,3.2,12.7,56.0,46.5,33.66
2018,2,26,11,15,0.0,59.0,3.25,12.65,59.0,49.02,35.75
2018,2,26,11,30,0.0,62.0,3.3,12.6,62.0,51.54,37.83
2018,2,26,11,45,0.0,76.0,3.4,12.5,76.0,63.25,47.61
2018,2,26,12,0,0.0,90.0,3.5,12.4,90.0,74.98,57.39
2018,2,26,12,15,0.0,91.5,3.5,12.35,91.5,76.25,58.42
2018,2,26,12,30,0.0,93.0,3.5,12.3,93.0,77.51,59.47
2018,2,26,12,45,0.0,105.5,3.5,12.25,105.5,87.85,68.09
2018,2,26,13,0,0.0,118.0,3.5,12.2,118.0,98.04,76.58
2018,2,26,13,15,0.5,108.0,3.5,12.2,108.5,89.96,69.9
2018,2,26,13,30,1.0,98.0,3.5,12.2,99.0,81.91,63.24
2018,2,26,13,45,0.5,78.5,3.5,12.25,79.0,65.46,49.55
2018,2,26,14,0,0.0,59.0,3.5,12.3,59.0,49.01,35.81
2018,2,26,14,15,0.5,67.0,3.5,12.3,67.5,55.75,41.54
2018,2,26,14,30,1.0,75.0,3.5,12.3,76.0,62.43,47.23
2018,2,26,14,45,0.5,78.5,3.5,12.3,79.0,65.25,49.74
2018,2,26,15,0,0.0,82.0,3.5,12.3,82.0,68.13,54.82
2018,2,26,15,15,1.0,70.0,3.45,12.05,70.5,58.1,46.14
2018,2,26,15,30,2.0,58.0,3.4,11.8,59.0,48.09,37.42
2018,2,26,15,45,1.0,53.0,3.4,11.6,53.5,43.89,33.82
2018,2,26,16,0,0.0,48.0,3.4,11.4,48.0,39.7,30.19
2018,2,26,16,15,0.0,36.5,3.25,11.05,36.5,30.14,21.69
2018,2,26,16,30,0.0,25.0,3.1,10.7,25.0,20.61,13.11
2018,2,26,16,45,0.0,18.5,2.95,10.3,18.5,15.23,8.24
2018,2,26,17,0,0.0,12.0,2.8,9.9,12.0,9.86,3.32
2018,2,26,17,15,0.0,11.5,2.55,9.45,11.5,9.45,2.88
2018,2,26,17,30,0.0,11.0,2.3,9.0,11.0,9.03,2.35
2018,2,26,17,45,0.0,7.0,2.1,8.55,7.0,5.74,0.0
2018,2,26,18,0,0.0,3.0,1.9,8.1,3.0,2.56,0.0
2018,2,26,18,15,0.0,1.5,1.9,8.1,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,27,6,45,52.5,6.0,1.95,1.8,7.0,0.0,0.0
2018,2,27,7,0,105.0,12.0,2.1,2.3,14.0,84.5,0.0
2018,2,27,7,15,275.5,25.0,2.1,3.05,51.5,269.86,141.47
2018,2,27,7,30,446.0,38.0,2.1,3.8,89.0,434.17,359.06
2018,2,27,7,45,544.5,45.0,2.15,4.55,139.5,529.91,446.3
2018,2,27,8,0,643.0,52.0,2.2,5.3,190.0,626.96,527.25
2018,2,27,8,15,700.5,57.5,2.25,6.3,243.0,682.34,570.69
2018,2,27,8,30,758.0,63.0,2.3,7.3,296.0,744.61,616.79
2018,2,27,8,45,796.0,66.5,2.35,8.35,348.0,785.81,644.57
2018,2,27,9,0,834.0,70.0,2.4,9.4,400.0,824.09,669.1
2018,2,27,9,15,859.0,73.5,2.45,10.0,448.5,848.03,683.46
2018,2,27,9,30,884.0,77.0,2.5,10.6,497.0,868.38,695.04
2018,2,27,9,45,901.0,80.0,2.5,11.25,540.0,869.08,691.84
2018,2,27,10,0,918.0,83.0,2.5,11.9,583.0,874.51,692.34
2018,2,27,10,15,931.0,85.0,2.4,12.2,620.0,871.51,686.95
2018,2,27,10,30,944.0,87.0,2.3,12.5,657.0,864.56,679.0
2018,2,27,10,45,953.0,88.0,2.15,12.8,686.5,849.35,664.98
2018,2,27,11,0,962.0,89.0,2.0,13.1,716.0,830.29,648.52
2018,2,27,11,15,968.0,91.0,1.95,13.35,738.5,806.24,629.8
2018,2,27,11,30,974.0,93.0,1.9,13.6,761.0,778.49,608.09
2018,2,27,11,45,978.0,93.0,1.8,13.8,774.5,743.88,579.8
2018,2,27,12,0,982.0,93.0,1.7,14.0,788.0,706.01,548.82
2018,2,27,12,15,982.0,94.0,1.65,14.1,793.0,663.6,514.55
2018,2,27,12,30,982.0,95.0,1.6,14.2,798.0,618.51,477.54
2018,2,27,12,45,979.5,95.5,1.55,14.35,794.0,569.26,436.43
2018,2,27,13,0,977.0,96.0,1.5,14.5,790.0,517.96,392.7
2018,2,27,13,15,973.5,95.5,1.45,14.5,778.0,463.65,345.71
2018,2,27,13,30,970.0,95.0,1.4,14.5,766.0,407.89,296.42
2018,2,27,13,45,964.0,93.5,1.35,14.55,745.0,349.45,244.28
2018,2,27,14,0,958.0,92.0,1.3,14.6,724.0,290.34,191.79
2018,2,27,14,15,948.5,91.0,1.25,14.5,695.5,230.55,141.18
2018,2,27,14,30,939.0,90.0,1.2,14.4,667.0,170.92,96.78
2018,2,27,14,45,923.0,88.5,1.2,14.35,629.5,111.03,65.52
2018,2,27,15,0,907.0,87.0,1.2,14.3,592.0,77.34,62.3
2018,2,27,15,15,888.5,84.5,1.2,14.1,550.0,67.56,54.03
2018,2,27,15,30,870.0,82.0,1.2,13.9,508.0,66.34,53.18
2018,2,27,15,45,845.5,79.0,1.15,13.7,461.0,64.67,51.91
2018,2,27,16,0,821.0,76.0,1.1,13.5,414.0,63.0,50.63
2018,2,27,16,15,785.0,72.0,1.05,12.8,363.0,60.41,48.61
2018,2,27,16,30,749.0,68.0,1.0,12.1,312.0,57.82,46.53
2018,2,27,16,45,697.0,63.0,0.9,11.45,260.0,49.81,39.46
2018,2,27,17,0,645.0,58.0,0.8,10.8,208.0,46.55,36.51
2018,2,27,17,15,556.0,50.5,0.85,10.25,157.0,41.06,31.31
2018,2,27,17,30,467.0,43.0,0.9,9.7,106.0,35.64,25.87
2018,2,27,17,45,313.5,31.0,1.0,9.2,65.5,26.01,14.88
2018,2,27,18,0,160.0,19.0,1.1,8.7,25.0,16.22,0.0
2018,2,27,18,15,80.0,9.5,1.1,8.7,12.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,28,6,45,5.5,2.0,1.15,5.05,2.0,0.0,0.0
2018,2,28,7,0,11.0,4.0,1.2,5.2,4.0,11.23,0.0
2018,2,28,7,15,5.5,6.5,1.35,5.5,6.5,9.54,0.4
2018,2,28,7,30,0.0,9.0,1.5,5.8,9.0,7.39,0.63
2018,2,28,7,45,0.0,11.5,1.65,6.1,11.5,9.45,2.6
2018,2,28,8,0,0.0,14.0,1.8,6.4,14.0,11.51,4.51
2018,2,28,8,15,0.0,18.0,1.85,6.7,18.0,14.81,7.47
2018,2,28,8,30,0.0,22.0,1.9,7.0,22.0,18.12,10.39
2018,2,28,8,45,0.0,36.5,1.9,7.25,36.5,30.14,20.94
2018,2,28,9,0,0.0,51.0,1.9,7.5,51.0,42.2,31.4
2018,2,28,9,15,0.0,65.0,1.95,7.85,65.0,53.87,41.39
2018,2,28,9,30,0.0,79.0,2.0,8.2,79.0,65.58,51.29
2018,2,28,9,45,0.0,82.5,2.0,8.55,82.5,68.53,53.58
2018,2,28,10,0,0.0,86.0,2.0,8.9,86.0,71.48,55.87
2018,2,28,10,15,0.0,100.0,2.15,9.35,100.0,83.58,65.9
2018,2,28,10,30,0.0,114.0,2.3,9.8,114.0,95.77,75.9
2018,2,28,10,45,0.5,134.5,2.4,10.25,135.0,114.0,90.9
2018,2,28,11,0,1.0,155.0,2.5,10.7,156.0,132.06,105.59
2018,2,28,11,15,0.5,143.0,2.55,11.0,143.5,120.74,95.91
2018,2,28,11,30,0.0,131.0,2.6,11.3,131.0,109.79,86.63
2018,2,28,11,45,0.0,119.5,2.65,11.65,119.5,99.86,78.22
2018,2,28,12,0,0.0,108.0,2.7,12.0,108.0,90.09,69.97
2018,2,28,12,15,3.5,146.0,2.75,12.2,148.5,123.81,97.83
2018,2,28,12,30,7.0,184.0,2.8,12.4,189.0,156.67,124.62
2018,2,28,12,45,6.0,185.5,2.85,12.65,190.0,156.44,124.22
2018,2,28,13,0,5.0,187.0,2.9,12.9,191.0,156.23,123.94
2018,2,28,13,15,3.5,175.5,2.9,12.95,178.0,145.53,115.23
2018,2,28,13,30,2.0,164.0,2.9,13.0,165.0,135.14,106.81
2018,2,28,13,45,4.0,175.5,2.9,13.05,178.0,143.92,114.03
2018,2,28,14,0,6.0,187.0,2.9,13.1,191.0,152.0,120.64
2018,2,28,14,15,5.5,172.0,2.8,12.95,175.5,139.34,110.47
2018,2,28,14,30,5.0,157.0,2.7,12.8,160.0,126.92,100.52
2018,2,28,14,45,3.0,121.0,2.6,12.65,123.0,99.0,77.75
2018,2,28,15,0,1.0,85.0,2.5,12.5,86.0,70.66,56.93
2018,2,28,15,15,4.0,104.5,2.4,12.3,106.5,85.83,70.5
2018,2,28,15,30,7.0,124.0,2.3,12.1,127.0,99.88,83.09
2018,2,28,15,45,11.0,124.5,2.15,11.85,129.0,99.64,83.17
2018,2,28,16,0,15.0,125.0,2.0,11.6,131.0,99.16,83.07
2018,2,28,16,15,11.0,113.0,2.0,11.35,117.0,89.74,75.0
2018,2,28,16,30,7.0,101.0,2.0,11.1,103.0,80.24,66.75
2018,2,28,16,45,3.5,74.5,1.95,10.85,75.5,60.39,49.04
2018,2,28,17,0,0.0,48.0,1.9,10.6,48.0,39.72,30.35
2018,2,28,17,15,0.0,36.5,1.9,10.4,36.5,30.16,21.52
2018,2,28,17,30,0.0,25.0,1.9,10.2,25.0,20.62,12.6
2018,2,28,17,45,3.5,16.0,1.9,9.95,16.0,13.19,4.96
2018,2,28,18,0,7.0,7.0,1.9,9.7,7.0,5.97,0.0
2018,2,28,18,15,3.5,3.5,1.9,9.7,3.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.15,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.3,2.0,1.71,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.45,4.0,3.28,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.6,6.0,4.92,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.75,7.5,6.15,0.0
2018,3,1,8,0,0.0,9.0,1.2,9.9,9.0,7.39,0.8
2018,3,1,8,15,9.5,19.5,1.3,10.25,22.5,24.39,16.11
2018,3,1,8,30,19.0,30.0,1.4,10.6,36.0,41.46,31.36
2018,3,1,8,45,9.5,28.0,1.5,10.95,31.0,31.84,22.49
2018,3,1,9,0,0.0,26.0,1.6,11.3,26.0,21.45,12.98
2018,3,1,9,15,0.0,29.0,1.65,11.6,29.0,23.95,15.06
2018,3,1,9,30,0.0,32.0,1.7,11.9,32.0,26.45,17.13
2018,3,1,9,45,3.5,54.0,1.75,12.25,56.0,47.72,35.33
2018,3,1,10,0,7.0,76.0,1.8,12.6,80.0,69.0,53.28
2018,3,1,10,15,3.5,67.0,1.9,12.9,69.0,58.52,44.09
2018,3,1,10,30,0.0,58.0,2.0,13.2,58.0,48.14,35.09
2018,3,1,10,45,0.0,50.5,2.05,13.45,50.5,41.91,29.75
2018,3,1,11,0,0.0,43.0,2.1,13.7,43.0,35.69,24.44
2018,3,1,11,15,0.0,43.5,2.25,14.05,43.5,36.12,24.73
2018,3,1,11,30,0.0,44.0,2.4,14.4,44.0,36.55,25.01
2018,3,1,11,45,0.0,49.5,2.5,14.7,49.5,41.14,28.78
2018,3,1,12,0,0.0,55.0,2.6,15.0,55.0,45.74,32.54
2018,3,1,12,15,0.0,56.0,2.7,15.25,56.0,46.58,33.18
2018,3,1,12,30,0.0,57.0,2.8,15.5,57.0,47.41,33.84
2018,3,1,12,45,0.0,61.5,2.9,15.7,61.5,51.17,36.92
2018,3,1,13,0,0.0,66.0,3.0,15.9,66.0,54.92,40.0
2018,3,1,13,15,0.0,63.5,2.95,15.95,63.5,52.83,38.28
2018,3,1,13,30,0.0,61.0,2.9,16.0,61.0,50.73,36.57
2018,3,1,13,45,0.0,58.5,2.85,16.05,58.5,48.62,34.86
2018,3,1,14,0,0.0,56.0,2.8,16.1,56.0,46.52,33.16
2018,3,1,14,15,0.5,89.0,2.85,16.2,89.5,74.16,56.07
2018,3,1,14,30,1.0,122.0,2.9,16.3,123.0,100.16,77.53
2018,3,1,14,45,0.5,97.0,3.0,16.45,97.5,80.47,61.43
2018,3,1,15,0,0.0,72.0,3.1,16.6,72.0,59.78,46.58
2018,3,1,15,15,0.0,73.5,3.2,16.75,73.5,61.01,47.76
2018,3,1,15,30,0.0,75.0,3.3,16.9,75.0,62.25,48.95
2018,3,1,15,45,0.0,70.5,3.4,17.05,70.5,58.47,45.77
2018,3,1,16,0,0.0,66.0,3.5,17.2,66.0,54.7,42.58
2018,3,1,16,15,0.0,50.5,3.55,17.1,50.5,41.77,31.34
2018,3,1,16,30,0.0,35.0,3.6,17.0,35.0,28.89,20.02
2018,3,1,16,45,0.0,25.5,3.65,16.9,25.5,21.01,13.05
2018,3,1,17,0,0.0,16.0,3.7,16.8,16.0,13.16,6.04
2018,3,1,17,15,0.0,12.5,3.6,16.5,12.5,10.27,3.41
2018,3,1,17,30,0.0,9.0,3.5,16.2,9.0,7.39,0.75
2018,3,1,17,45,0.0,6.5,3.4,15.95,6.5,5.33,0.0
2018,3,1,18,0,0.0,4.0,3.3,15.7,4.0,3.41,0.0
2018,3,1,18,15,0.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.05,10.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.3,9.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,7.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,5.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,4.9,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.45,4.1,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.45,3.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.5,3.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.3,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.5,0.0,0.0,0.0
2018,3,2,6,45,98.5,8.5,5.8,3.75,11.5,0.0,0.0
2018,3,2,7,0,197.0,17.0,5.9,4.0,23.0,155.89,0.0
2018,3,2,7,15,376.5,26.5,6.15,4.45,65.5,359.7,259.55
2018,3,2,7,30,556.0,36.0,6.4,4.9,108.0,511.52,432.77
2018,3,2,7,45,641.5,41.5,6.6,5.35,160.5,600.62,516.19
2018,3,2,8,0,727.0,47.0,6.8,5.8,213.0,689.27,593.82
2018,3,2,8,15,777.0,51.0,6.95,6.15,267.5,746.17,641.86
2018,3,2,8,30,827.0,55.0,7.1,6.5,322.0,801.25,686.05
2018,3,2,8,45,859.5,58.5,7.2,6.9,375.0,829.68,706.9
2018,3,2,9,0,892.0,62.0,7.3,7.3,428.0,863.69,731.47
2018,3,2,9,15,915.0,64.0,7.3,7.6,476.5,884.29,744.77
2018,3,2,9,30,938.0,66.0,7.3,7.9,525.0,901.37,755.16
2018,3,2,9,45,955.0,67.0,7.35,8.2,568.5,908.23,757.78
2018,3,2,10,0,972.0,68.0,7.4,8.5,612.0,911.17,757.51
2018,3,2,10,15,984.0,69.0,7.35,8.75,649.0,905.86,750.77
2018,3,2,10,30,996.0,70.0,7.3,9.0,686.0,896.48,741.13
2018,3,2,10,45,1004.5,70.5,7.25,9.3,716.0,879.61,725.82
2018,3,2,11,0,1013.0,71.0,7.2,9.6,746.0,858.75,707.7
2018,3,2,11,15,1018.0,72.0,7.2,9.8,768.0,831.88,685.57
2018,3,2,11,30,1023.0,73.0,7.2,10.0,790.0,801.25,660.71
2018,3,2,11,45,1026.5,73.5,7.15,10.2,804.0,765.46,630.26
2018,3,2,12,0,1030.0,74.0,7.1,10.4,818.0,726.27,595.99
2018,3,2,12,15,1031.0,74.5,7.1,10.5,823.0,682.35,557.73
2018,3,2,12,30,1032.0,75.0,7.1,10.6,828.0,635.54,516.38
2018,3,2,12,45,1031.5,74.0,7.05,10.7,824.0,583.94,470.2
2018,3,2,13,0,1031.0,73.0,7.0,10.8,820.0,530.07,421.08
2018,3,2,13,15,1028.5,73.0,6.95,10.8,808.0,474.18,369.3
2018,3,2,13,30,1026.0,73.0,6.9,10.8,796.0,416.62,315.05
2018,3,2,13,45,1021.5,71.5,6.85,10.8,775.0,355.84,257.55
2018,3,2,14,0,1017.0,70.0,6.8,10.8,754.0,294.16,199.62
2018,3,2,14,15,1009.5,69.5,6.7,10.7,725.5,232.04,143.92
2018,3,2,14,30,1002.0,69.0,6.6,10.6,697.0,169.8,94.6
2018,3,2,14,45,990.5,67.5,6.55,10.5,660.0,106.76,58.56
2018,3,2,15,0,979.0,66.0,6.5,10.4,623.0,64.73,52.13
2018,3,2,15,15,960.5,64.5,6.35,10.15,579.0,63.25,51.02
2018,3,2,15,30,942.0,63.0,6.2,9.9,535.0,61.71,49.84
2018,3,2,15,45,921.0,60.5,6.1,9.65,487.0,59.36,47.93
2018,3,2,16,0,900.0,58.0,6.0,9.4,439.0,56.9,45.92
2018,3,2,16,15,868.5,56.0,5.8,8.95,387.5,54.6,44.05
2018,3,2,16,30,837.0,54.0,5.6,8.5,336.0,52.2,42.04
2018,3,2,16,45,790.0,50.5,5.4,8.0,282.0,44.37,35.0
2018,3,2,17,0,743.0,47.0,5.2,7.5,228.0,41.61,32.47
2018,3,2,17,15,665.0,42.0,5.0,7.0,175.0,37.43,28.46
2018,3,2,17,30,587.0,37.0,4.8,6.5,122.0,33.39,24.32
2018,3,2,17,45,424.0,28.5,4.6,6.0,77.0,23.74,14.27
2018,3,2,18,0,261.0,20.0,4.4,5.5,32.0,17.0,0.0
2018,3,2,18,15,130.5,10.0,4.4,5.5,16.0,8.54,0.0
2018,3,2,18,30,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,3.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,2.25,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.8,1.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,1.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,0.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.8,0.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.75,0.35,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.05,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,-0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-1.15,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.7,-1.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.7,-1.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.9,-1.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,3,3,6,45,130.5,9.5,4.25,-0.65,14.0,0.0,0.0
2018,3,3,7,0,261.0,19.0,4.4,-0.3,28.0,204.46,0.0
2018,3,3,7,15,434.5,27.5,4.55,0.3,72.5,394.17,300.35
2018,3,3,7,30,608.0,36.0,4.7,0.9,117.0,554.84,472.83
2018,3,3,7,45,689.0,41.5,4.9,1.5,171.5,641.33,553.05
2018,3,3,8,0,770.0,47.0,5.1,2.1,226.0,727.39,627.53
2018,3,3,8,15,817.5,50.5,5.2,2.7,281.5,782.31,672.5
2018,3,3,8,30,865.0,54.0,5.3,3.3,337.0,826.69,706.62
2018,3,3,8,45,896.0,56.5,5.45,3.9,390.5,861.22,731.73
2018,3,3,9,0,927.0,59.0,5.6,4.5,444.0,892.94,753.8
2018,3,3,9,15,947.0,62.0,5.65,5.1,493.5,912.49,765.33
2018,3,3,9,30,967.0,65.0,5.7,5.7,543.0,928.31,773.87
2018,3,3,9,45,975.5,67.0,5.7,6.3,583.5,929.0,770.52
2018,3,3,10,0,984.0,69.0,5.7,6.9,624.0,925.76,764.42
2018,3,3,10,15,995.0,70.5,5.7,7.45,661.5,919.99,756.78
2018,3,3,10,30,1006.0,72.0,5.7,8.0,699.0,910.1,746.26
2018,3,3,10,45,1014.0,73.0,5.65,8.5,729.0,893.09,730.46
2018,3,3,11,0,1022.0,74.0,5.6,9.0,759.0,872.03,711.9
2018,3,3,11,15,1027.0,74.5,5.55,9.35,781.0,844.21,688.86
2018,3,3,11,30,1032.0,75.0,5.5,9.7,803.0,812.65,663.19
2018,3,3,11,45,1035.0,76.0,5.45,10.1,817.0,776.58,632.73
2018,3,3,12,0,1038.0,77.0,5.4,10.5,831.0,737.09,598.4
2018,3,3,12,15,1037.0,77.0,5.35,10.75,834.5,691.02,558.8
2018,3,3,12,30,1036.0,77.0,5.3,11.0,838.0,642.25,516.36
2018,3,3,12,45,1030.5,77.5,5.25,11.25,831.5,589.18,469.63
2018,3,3,13,0,1025.0,78.0,5.2,11.5,825.0,534.24,420.36
2018,3,3,13,15,1022.0,77.5,5.2,11.55,812.5,477.84,369.12
2018,3,3,13,30,1019.0,77.0,5.2,11.6,800.0,419.86,315.41
2018,3,3,13,45,1014.0,77.0,5.15,11.7,779.5,360.33,259.6
2018,3,3,14,0,1009.0,77.0,5.1,11.8,759.0,299.9,203.28
2018,3,3,14,15,1001.0,76.0,5.05,11.75,730.0,237.53,147.88
2018,3,3,14,30,993.0,75.0,5.0,11.7,701.0,175.14,98.56
2018,3,3,14,45,982.0,73.5,4.95,11.6,665.0,112.45,62.33
2018,3,3,15,0,971.0,72.0,4.9,11.5,629.0,68.62,55.31
2018,3,3,15,15,956.0,70.0,4.85,11.25,586.0,66.94,54.05
2018,3,3,15,30,941.0,68.0,4.8,11.0,543.0,65.18,52.69
2018,3,3,15,45,920.0,65.5,4.7,10.75,495.0,62.89,50.87
2018,3,3,16,0,899.0,63.0,4.6,10.5,447.0,60.5,48.94
2018,3,3,16,15,869.0,60.5,4.35,9.95,395.0,57.89,46.84
2018,3,3,16,30,839.0,58.0,4.1,9.4,343.0,50.32,40.19
2018,3,3,16,45,793.5,53.5,3.9,8.8,288.5,46.81,37.14
2018,3,3,17,0,748.0,49.0,3.7,8.2,234.0,43.3,33.95
2018,3,3,17,15,672.5,43.5,3.6,7.5,180.5,38.75,29.64
2018,3,3,17,30,597.0,38.0,3.5,6.8,127.0,34.3,25.17
2018,3,3,17,45,435.5,30.0,3.35,6.05,81.0,25.03,15.6
2018,3,3,18,0,274.0,22.0,3.2,5.3,35.0,18.81,0.0
2018,3,3,18,15,137.0,11.0,3.2,5.3,17.5,9.39,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.1,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,3.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,1.25,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,0.85,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.85,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-2.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.75,-2.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.8,-3.15,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.3,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.75,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.2,0.0,0.0,0.0
2018,3,4,6,45,116.5,10.0,2.65,-1.65,14.5,0.0,0.0
2018,3,4,7,0,233.0,20.0,2.9,-1.1,29.0,185.95,0.0
2018,3,4,7,15,396.0,29.0,3.15,-0.35,72.5,385.19,302.46
2018,3,4,7,30,559.0,38.0,3.4,0.4,116.0,520.73,443.85
2018,3,4,7,45,640.5,44.5,3.6,1.15,169.5,608.24,522.75
2018,3,4,8,0,722.0,51.0,3.8,1.9,223.0,695.56,596.46
2018,3,4,8,15,771.5,55.0,3.9,2.65,277.5,752.5,641.66
2018,3,4,8,30,821.0,59.0,4.0,3.4,332.0,807.47,683.06
2018,3,4,8,45,854.5,62.0,4.1,4.15,385.0,844.93,709.25
2018,3,4,9,0,888.0,65.0,4.2,4.9,438.0,870.41,725.51
2018,3,4,9,15,915.5,67.5,4.2,5.5,489.5,895.57,740.74
2018,3,4,9,30,943.0,70.0,4.2,6.1,541.0,917.15,753.0
2018,3,4,9,45,960.0,72.0,4.2,6.7,585.5,925.13,755.06
2018,3,4,10,0,977.0,74.0,4.2,7.3,630.0,929.08,754.36
2018,3,4,10,15,988.5,75.0,4.15,7.8,667.0,923.06,746.34
2018,3,4,10,30,1000.0,76.0,4.1,8.3,704.0,912.95,735.64
2018,3,4,10,45,1008.5,77.0,4.1,8.85,734.5,896.29,720.73
2018,3,4,11,0,1017.0,78.0,4.1,9.4,765.0,875.59,703.21
2018,3,4,11,15,1020.5,79.0,4.05,9.8,786.0,847.16,680.29
2018,3,4,11,30,1024.0,80.0,4.0,10.2,807.0,815.05,654.86
2018,3,4,11,45,1023.5,80.0,3.95,10.6,817.5,775.7,622.83
2018,3,4,12,0,1023.0,80.0,3.9,11.0,828.0,733.28,587.3
2018,3,4,12,15,1024.0,80.0,3.85,11.3,833.0,688.86,549.88
2018,3,4,12,30,1025.0,80.0,3.8,11.6,838.0,641.61,509.5
2018,3,4,12,45,1024.0,80.5,3.7,11.9,834.5,591.15,465.58
2018,3,4,13,0,1023.0,81.0,3.6,12.2,831.0,538.4,418.83
2018,3,4,13,15,1020.0,80.5,3.55,12.4,818.5,481.95,368.31
2018,3,4,13,30,1017.0,80.0,3.5,12.6,806.0,423.94,315.35
2018,3,4,13,45,1009.0,79.5,3.4,12.75,783.0,363.11,259.48
2018,3,4,14,0,1001.0,79.0,3.3,12.9,760.0,301.74,203.31
2018,3,4,14,15,991.0,78.0,3.2,12.95,730.0,239.36,148.54
