Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,9,45,283.0,303.0,5.2,15.75,495.5,605.94,484.91
2018,4,4,10,0,292.0,321.0,5.4,15.5,529.0,622.7,497.36
2018,4,4,10,15,263.0,325.0,5.4,15.5,519.0,587.6,468.76
2018,4,4,10,30,234.0,329.0,5.4,15.5,509.0,552.47,440.36
2018,4,4,10,45,231.5,343.5,5.45,15.5,526.5,551.22,438.52
2018,4,4,11,0,229.0,358.0,5.5,15.5,544.0,548.44,435.46
2018,4,4,11,15,263.0,377.5,5.45,15.4,595.5,578.6,458.21
2018,4,4,11,30,297.0,397.0,5.4,15.3,647.0,604.46,477.31
2018,4,4,11,45,308.0,399.0,5.4,15.25,661.0,593.3,468.17
2018,4,4,12,0,319.0,401.0,5.4,15.2,675.0,580.19,457.57
2018,4,4,12,15,261.5,413.0,5.4,15.15,638.0,528.04,416.15
2018,4,4,12,30,204.0,425.0,5.4,15.1,601.0,477.83,376.29
2018,4,4,12,45,285.5,404.0,5.4,15.05,648.5,489.14,384.92
2018,4,4,13,0,367.0,383.0,5.4,15.0,696.0,491.13,385.16
2018,4,4,13,15,393.5,367.0,5.35,15.0,698.0,463.24,361.36
2018,4,4,13,30,420.0,351.0,5.3,15.0,700.0,428.27,331.38
2018,4,4,13,45,318.0,368.0,5.3,15.05,628.0,375.99,289.61
2018,4,4,14,0,216.0,385.0,5.3,15.1,556.0,337.56,260.08
2018,4,4,14,15,237.0,366.0,5.3,15.2,547.5,310.32,236.44
2018,4,4,14,30,258.0,347.0,5.3,15.3,539.0,270.64,203.19
2018,4,4,14,45,294.0,321.5,5.25,15.4,530.0,236.79,175.5
2018,4,4,15,0,330.0,296.0,5.2,15.5,521.0,199.55,149.8
2018,4,4,15,15,367.5,264.5,5.15,15.3,501.0,166.9,138.39
2018,4,4,15,30,405.0,233.0,5.1,15.1,481.0,142.85,118.36
2018,4,4,15,45,522.0,183.5,5.05,14.95,477.0,118.25,97.62
2018,4,4,16,0,639.0,134.0,5.0,14.8,473.0,90.66,74.03
2018,4,4,16,15,707.0,111.0,4.85,14.35,451.5,78.21,63.52
2018,4,4,16,30,775.0,88.0,4.7,13.9,430.0,70.89,57.4
2018,4,4,16,45,733.0,84.0,4.55,13.45,374.5,62.96,50.66
2018,4,4,17,0,691.0,80.0,4.4,13.0,319.0,61.02,49.16
2018,4,4,17,15,651.0,72.0,4.15,12.25,266.5,56.01,44.87
2018,4,4,17,30,611.0,64.0,3.9,11.5,214.0,50.83,40.25
2018,4,4,17,45,520.5,56.0,3.65,10.75,161.5,45.22,35.0
2018,4,4,18,0,430.0,48.0,3.4,10.0,109.0,39.67,29.48
2018,4,4,18,15,285.0,34.0,3.4,10.0,67.5,28.47,17.57
2018,4,4,18,30,140.0,20.0,3.4,10.0,26.0,17.07,0.0
2018,4,4,18,45,70.0,10.0,3.45,9.05,13.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.35,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,5,45,15.0,2.5,1.1,-0.05,2.5,0.0,0.0
2018,4,5,6,0,30.0,5.0,1.1,0.2,5.0,0.0,0.0
2018,4,5,6,15,154.0,20.5,1.35,0.9,33.0,130.16,0.0
2018,4,5,6,30,278.0,36.0,1.6,1.6,61.0,312.45,246.67
2018,4,5,6,45,389.5,48.0,1.85,2.35,109.0,419.77,356.5
2018,4,5,7,0,501.0,60.0,2.1,3.1,157.0,540.46,460.88
2018,4,5,7,15,569.0,68.0,2.1,3.55,211.0,623.5,529.26
2018,4,5,7,30,637.0,76.0,2.1,4.0,265.0,707.22,594.39
2018,4,5,7,45,675.5,83.0,2.1,4.5,318.5,763.1,634.82
2018,4,5,8,0,714.0,90.0,2.1,5.0,372.0,817.59,672.58
2018,4,5,8,15,639.5,114.0,1.95,5.5,392.5,784.41,642.67
2018,4,5,8,30,565.0,138.0,1.8,6.0,413.0,744.88,608.96
2018,4,5,8,45,587.0,148.0,1.65,6.55,460.0,778.33,629.55
2018,4,5,9,0,609.0,158.0,1.5,7.1,507.0,809.03,646.67
2018,4,5,9,15,664.0,157.0,1.45,7.6,565.0,856.54,676.54
2018,4,5,9,30,719.0,156.0,1.4,8.1,623.0,900.45,702.98
2018,4,5,9,45,801.0,140.5,1.3,8.6,690.5,942.72,726.96
2018,4,5,10,0,883.0,125.0,1.2,9.1,758.0,988.45,752.55
2018,4,5,10,15,892.5,128.0,1.25,9.55,792.5,981.4,745.48
2018,4,5,10,30,902.0,131.0,1.3,10.0,827.0,970.37,736.69
2018,4,5,10,45,908.0,133.0,1.3,10.45,853.5,941.0,714.98
2018,4,5,11,0,914.0,135.0,1.3,10.9,880.0,918.81,698.47
2018,4,5,11,15,917.0,136.5,1.35,11.3,898.0,890.13,678.45
2018,4,5,11,30,920.0,138.0,1.4,11.7,916.0,858.2,656.24
2018,4,5,11,45,920.0,139.5,1.45,12.1,925.5,820.89,630.27
2018,4,5,12,0,920.0,141.0,1.5,12.5,935.0,780.85,600.38
2018,4,5,12,15,923.0,139.0,1.6,12.85,937.5,737.44,568.11
2018,4,5,12,30,926.0,137.0,1.7,13.2,940.0,691.57,533.11
2018,4,5,12,45,927.5,135.5,1.75,13.5,935.0,642.93,494.71
2018,4,5,13,0,929.0,134.0,1.8,13.8,930.0,592.29,453.66
2018,4,5,13,15,867.0,160.5,1.85,14.0,894.0,530.59,403.48
2018,4,5,13,30,805.0,187.0,1.9,14.2,858.0,472.72,355.47
2018,4,5,13,45,783.5,190.5,1.95,14.4,829.5,412.76,304.75
2018,4,5,14,0,762.0,194.0,2.0,14.6,801.0,357.82,257.15
2018,4,5,14,15,768.0,182.5,2.0,14.7,775.0,301.18,207.44
2018,4,5,14,30,774.0,171.0,2.0,14.8,749.0,243.87,158.54
2018,4,5,14,45,815.5,147.5,2.05,14.85,730.5,190.65,116.05
2018,4,5,15,0,857.0,124.0,2.1,14.9,712.0,124.99,75.1
2018,4,5,15,15,834.5,122.5,2.1,14.85,666.0,87.78,70.73
2018,4,5,15,30,812.0,121.0,2.1,14.8,620.0,88.35,71.49
2018,4,5,15,45,790.5,117.5,2.05,14.75,572.0,87.58,71.05
2018,4,5,16,0,769.0,114.0,2.0,14.7,524.0,79.02,63.86
2018,4,5,16,15,735.0,110.5,1.85,14.4,471.0,78.14,63.39
2018,4,5,16,30,701.0,107.0,1.7,14.1,418.0,77.28,62.94
2018,4,5,16,45,654.5,101.5,1.6,13.75,363.0,74.83,61.07
2018,4,5,17,0,608.0,96.0,1.5,13.4,308.0,72.37,59.15
2018,4,5,17,15,544.0,88.5,1.45,12.55,254.0,68.18,55.68
2018,4,5,17,30,480.0,81.0,1.4,11.7,200.0,60.8,49.17
2018,4,5,17,45,377.5,68.0,1.35,10.8,147.5,51.4,40.57
2018,4,5,18,0,275.0,55.0,1.3,9.9,95.0,41.89,31.54
2018,4,5,18,15,178.5,37.0,1.3,9.9,59.0,28.47,17.9
2018,4,5,18,30,82.0,19.0,1.3,9.9,23.0,14.94,0.0
2018,4,5,18,45,41.0,9.5,1.45,9.05,11.5,8.11,0.0
2018,4,5,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,4,6,5,45,6.0,2.0,1.95,3.35,2.0,0.0,0.0
2018,4,6,6,0,12.0,4.0,2.1,3.6,4.0,3.41,0.0
2018,4,6,6,15,60.5,19.0,2.3,4.3,24.0,85.22,0.0
2018,4,6,6,30,109.0,34.0,2.5,5.0,44.0,158.62,125.23
2018,4,6,6,45,237.0,51.0,2.7,5.7,92.5,302.28,257.18
2018,4,6,7,0,365.0,68.0,2.9,6.4,141.0,435.92,373.98
2018,4,6,7,15,447.5,78.5,3.05,7.25,195.0,527.26,450.11
2018,4,6,7,30,530.0,89.0,3.2,8.1,249.0,628.23,530.4
2018,4,6,7,45,574.5,98.5,3.35,9.0,302.0,690.92,577.14
2018,4,6,8,0,619.0,108.0,3.5,9.9,355.0,752.56,621.45
2018,4,6,8,15,652.0,115.5,3.75,10.75,407.5,799.48,653.8
2018,4,6,8,30,685.0,123.0,4.0,11.6,460.0,844.14,683.8
2018,4,6,8,45,708.0,129.0,4.2,12.45,508.5,874.76,702.68
2018,4,6,9,0,731.0,135.0,4.4,13.3,557.0,902.33,719.72
2018,4,6,9,15,748.0,140.0,4.55,13.95,601.0,919.63,729.4
2018,4,6,9,30,765.0,145.0,4.7,14.6,645.0,933.46,736.7
2018,4,6,9,45,690.0,180.5,4.8,15.3,652.0,889.49,701.96
2018,4,6,10,0,615.0,216.0,4.9,16.0,659.0,840.96,663.51
2018,4,6,10,15,586.0,241.5,4.95,16.4,679.0,817.52,643.57
2018,4,6,10,30,557.0,267.0,5.0,16.8,699.0,798.37,626.58
2018,4,6,10,45,626.5,245.5,5.05,17.2,746.5,822.1,643.47
2018,4,6,11,0,696.0,224.0,5.1,17.6,794.0,836.47,653.18
2018,4,6,11,15,644.0,253.5,5.1,17.85,790.0,791.24,617.07
2018,4,6,11,30,592.0,283.0,5.1,18.1,786.0,743.82,579.66
2018,4,6,11,45,666.0,251.0,5.15,18.35,823.0,742.18,578.42
2018,4,6,12,0,740.0,219.0,5.2,18.6,860.0,731.62,569.98
2018,4,6,12,15,676.5,252.0,5.15,18.6,839.0,676.57,526.3
2018,4,6,12,30,613.0,285.0,5.1,18.6,818.0,623.29,483.87
2018,4,6,12,45,506.5,329.5,5.05,18.6,768.0,558.96,432.69
2018,4,6,13,0,400.0,374.0,5.0,18.6,718.0,502.37,387.51
2018,4,6,13,15,315.5,389.5,4.95,18.5,658.0,443.75,341.49
2018,4,6,13,30,231.0,405.0,4.9,18.4,598.0,398.48,306.07
2018,4,6,13,45,187.5,390.0,4.9,18.3,544.0,351.96,269.87
2018,4,6,14,0,144.0,375.0,4.9,18.2,490.0,310.76,238.12
2018,4,6,14,15,166.0,358.5,4.9,18.15,486.5,289.82,220.28
2018,4,6,14,30,188.0,342.0,4.9,18.1,483.0,266.74,200.8
2018,4,6,14,45,149.5,317.0,4.85,18.0,425.5,229.54,173.76
2018,4,6,15,0,111.0,292.0,4.8,17.9,368.0,197.75,152.23
2018,4,6,15,15,239.5,246.0,4.65,17.75,397.5,154.41,126.46
2018,4,6,15,30,368.0,200.0,4.5,17.6,427.0,122.55,99.89
2018,4,6,15,45,505.5,170.5,4.35,17.4,456.5,109.92,89.5
2018,4,6,16,0,643.0,141.0,4.2,17.2,486.0,95.2,77.2
2018,4,6,16,15,566.5,142.0,3.9,16.95,424.0,97.03,79.13
2018,4,6,16,30,490.0,143.0,3.6,16.7,362.0,98.2,80.49
2018,4,6,16,45,426.0,132.5,3.3,16.45,305.5,92.17,75.58
2018,4,6,17,0,362.0,122.0,3.0,16.2,249.0,85.98,70.43
2018,4,6,17,15,313.0,105.5,2.65,15.65,202.0,75.61,61.54
2018,4,6,17,30,264.0,89.0,2.3,15.1,155.0,66.49,53.53
2018,4,6,17,45,166.0,71.5,1.95,14.55,109.5,53.74,42.02
2018,4,6,18,0,68.0,54.0,1.6,14.0,64.0,41.62,30.8
2018,4,6,18,15,46.0,35.0,1.6,14.0,40.5,27.44,16.93
2018,4,6,18,30,24.0,16.0,1.6,14.0,17.0,13.01,0.0
2018,4,6,18,45,12.0,8.0,1.7,13.65,8.5,6.83,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.5,0.8,9.9,0.5,0.0,0.0
2018,4,7,6,0,0.0,1.0,0.7,9.9,1.0,0.85,0.0
2018,4,7,6,15,0.0,3.0,0.8,10.0,3.0,2.46,0.0
2018,4,7,6,30,0.0,5.0,0.9,10.1,5.0,4.1,0.0
2018,4,7,6,45,0.0,6.5,1.05,10.2,6.5,5.33,0.0
2018,4,7,7,0,0.0,8.0,1.2,10.3,8.0,6.57,0.06
2018,4,7,7,15,0.0,12.5,1.4,10.35,12.5,10.28,3.34
2018,4,7,7,30,0.0,17.0,1.6,10.4,17.0,13.99,6.6
2018,4,7,7,45,0.0,27.5,1.8,10.4,27.5,22.68,14.16
2018,4,7,8,0,0.0,38.0,2.0,10.4,38.0,31.4,21.66
2018,4,7,8,15,0.0,47.5,2.25,10.35,47.5,39.3,28.4
2018,4,7,8,30,0.0,57.0,2.5,10.3,57.0,47.23,35.1
2018,4,7,8,45,0.0,57.5,2.7,10.3,57.5,47.67,35.33
2018,4,7,9,0,0.0,58.0,2.9,10.3,58.0,48.12,35.58
2018,4,7,9,15,0.0,59.5,3.0,10.2,59.5,49.4,36.57
2018,4,7,9,30,0.0,61.0,3.1,10.1,61.0,50.68,37.56
2018,4,7,9,45,0.0,57.0,3.2,10.0,57.0,47.38,34.68
2018,4,7,10,0,0.0,53.0,3.3,9.9,53.0,44.07,31.81
2018,4,7,10,15,0.0,61.0,3.35,9.8,61.0,50.79,37.43
2018,4,7,10,30,0.0,69.0,3.4,9.7,69.0,57.51,43.03
2018,4,7,10,45,0.0,69.0,3.45,9.55,69.0,57.54,43.01
2018,4,7,11,0,0.0,69.0,3.5,9.4,69.0,57.57,43.01
2018,4,7,11,15,0.0,71.5,3.6,9.3,71.5,59.7,44.76
2018,4,7,11,30,0.0,74.0,3.7,9.2,74.0,61.82,46.52
2018,4,7,11,45,0.0,88.0,3.75,9.1,88.0,73.59,56.36
2018,4,7,12,0,0.0,102.0,3.8,9.0,102.0,85.31,66.14
2018,4,7,12,15,0.5,112.5,3.85,8.85,113.0,94.35,73.71
2018,4,7,12,30,1.0,123.0,3.9,8.7,124.0,103.25,81.16
2018,4,7,12,45,0.5,115.0,3.95,8.55,115.5,96.18,75.31
2018,4,7,13,0,0.0,107.0,4.0,8.4,107.0,89.2,69.56
2018,4,7,13,15,0.0,101.5,4.0,8.3,101.5,84.62,65.8
2018,4,7,13,30,0.0,96.0,4.0,8.2,96.0,80.06,62.07
2018,4,7,13,45,0.0,92.0,4.05,8.05,92.0,76.77,59.4
2018,4,7,14,0,0.0,88.0,4.1,7.9,88.0,73.46,56.73
2018,4,7,14,15,0.0,83.5,4.0,7.8,83.5,69.65,53.62
2018,4,7,14,30,0.0,79.0,3.9,7.7,79.0,65.84,50.51
2018,4,7,14,45,0.0,77.5,3.85,7.6,77.5,64.54,49.53
2018,4,7,15,0,0.0,76.0,3.8,7.5,76.0,63.25,48.57
2018,4,7,15,15,0.0,83.0,3.85,7.4,83.0,69.06,56.26
2018,4,7,15,30,0.0,90.0,3.9,7.3,90.0,74.88,61.63
2018,4,7,15,45,0.0,78.0,3.9,7.15,78.0,64.81,52.83
2018,4,7,16,0,0.0,66.0,3.9,7.0,66.0,54.76,43.99
2018,4,7,16,15,0.0,53.0,3.95,6.8,53.0,43.9,34.36
2018,4,7,16,30,0.0,40.0,4.0,6.6,40.0,33.07,24.64
2018,4,7,16,45,0.0,39.5,4.05,6.35,39.5,32.64,24.37
2018,4,7,17,0,0.0,39.0,4.1,6.1,39.0,32.21,24.08
2018,4,7,17,15,0.0,43.5,4.1,5.85,43.5,35.95,27.58
2018,4,7,17,30,0.0,48.0,4.1,5.6,48.0,39.7,31.02
2018,4,7,17,45,0.0,34.5,4.05,5.3,34.5,28.48,20.54
2018,4,7,18,0,0.0,21.0,4.0,5.0,21.0,17.3,10.03
2018,4,7,18,15,0.0,15.0,4.0,5.0,15.0,12.34,4.92
2018,4,7,18,30,0.0,9.0,4.0,5.0,9.0,7.4,0.0
2018,4,7,18,45,0.0,4.5,4.0,4.5,4.5,3.84,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,3.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,1.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,0.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.3,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,4,8,5,45,23.5,5.0,2.05,-2.1,5.0,0.0,0.0
2018,4,8,6,0,47.0,10.0,2.2,-2.0,10.0,41.59,0.0
2018,4,8,6,15,169.5,25.5,2.45,-1.45,41.0,192.22,22.58
2018,4,8,6,30,292.0,41.0,2.7,-0.9,72.0,330.49,276.22
2018,4,8,6,45,391.5,54.5,2.9,-0.3,121.0,431.13,373.91
2018,4,8,7,0,491.0,68.0,3.1,0.3,170.0,544.5,473.32
2018,4,8,7,15,558.0,76.5,3.3,0.95,224.5,628.11,543.56
2018,4,8,7,30,625.0,85.0,3.5,1.6,279.0,712.04,610.7
2018,4,8,7,45,668.5,93.0,3.65,2.3,335.5,773.86,657.23
2018,4,8,8,0,712.0,101.0,3.8,3.0,392.0,834.37,701.11
2018,4,8,8,15,745.5,106.5,3.65,3.55,447.0,880.48,731.38
2018,4,8,8,30,779.0,112.0,3.5,4.1,502.0,924.11,758.86
2018,4,8,8,45,803.0,116.5,3.3,4.6,553.5,954.43,775.55
2018,4,8,9,0,827.0,121.0,3.1,5.1,605.0,974.36,784.36
2018,4,8,9,15,843.5,124.0,2.9,5.6,650.5,989.38,789.53
2018,4,8,9,30,860.0,127.0,2.7,6.1,696.0,1000.58,791.92
2018,4,8,9,45,875.5,128.0,2.45,6.55,737.0,1004.69,788.9
2018,4,8,10,0,891.0,129.0,2.2,7.0,778.0,1004.8,783.11
2018,4,8,10,15,900.0,132.0,2.1,7.4,812.5,996.94,773.91
2018,4,8,10,30,909.0,135.0,2.0,7.8,847.0,985.11,762.29
2018,4,8,10,45,884.0,150.5,1.85,8.2,861.5,951.9,735.61
2018,4,8,11,0,859.0,166.0,1.7,8.6,876.0,915.69,707.3
2018,4,8,11,15,839.5,179.5,1.7,8.9,885.5,879.6,681.38
2018,4,8,11,30,820.0,193.0,1.7,9.2,895.0,841.14,652.97
2018,4,8,11,45,872.0,169.5,1.7,9.55,924.0,822.55,638.85
2018,4,8,12,0,924.0,146.0,1.7,9.9,953.0,791.32,615.31
2018,4,8,12,15,876.0,170.5,1.7,10.1,937.0,741.02,576.12
2018,4,8,12,30,828.0,195.0,1.7,10.3,921.0,684.86,532.5
2018,4,8,12,45,846.5,184.5,1.75,10.5,922.0,641.02,498.09
2018,4,8,13,0,865.0,174.0,1.8,10.7,923.0,594.0,459.96
2018,4,8,13,15,782.5,208.0,1.8,10.8,877.0,527.7,406.3
2018,4,8,13,30,700.0,242.0,1.8,10.9,831.0,468.48,357.65
2018,4,8,13,45,621.0,267.0,1.75,11.0,779.5,411.29,310.36
2018,4,8,14,0,542.0,292.0,1.7,11.1,728.0,362.45,270.02
2018,4,8,14,15,536.0,280.0,1.7,11.1,698.0,313.99,228.69
2018,4,8,14,30,530.0,268.0,1.7,11.1,668.0,266.47,189.02
2018,4,8,14,45,460.0,276.5,1.65,11.05,612.0,224.15,159.14
2018,4,8,15,0,390.0,285.0,1.6,11.0,556.0,200.12,148.88
2018,4,8,15,15,373.0,270.0,1.55,10.9,516.5,169.42,141.86
2018,4,8,15,30,356.0,255.0,1.5,10.8,477.0,162.67,136.6
2018,4,8,15,45,295.5,241.5,1.4,10.7,416.0,155.64,131.0
2018,4,8,16,0,235.0,228.0,1.3,10.6,355.0,148.38,125.19
2018,4,8,16,15,179.5,210.0,1.2,10.3,301.5,144.93,122.75
2018,4,8,16,30,124.0,192.0,1.1,10.0,248.0,133.3,113.14
2018,4,8,16,45,139.0,166.0,0.95,9.75,221.5,117.81,99.99
2018,4,8,17,0,154.0,140.0,0.8,9.5,195.0,101.67,86.07
2018,4,8,17,15,115.5,118.5,0.75,9.05,156.0,87.1,73.37
2018,4,8,17,30,77.0,97.0,0.7,8.6,117.0,72.2,60.06
2018,4,8,17,45,61.5,76.0,0.7,8.2,89.5,58.53,47.5
2018,4,8,18,0,46.0,55.0,0.7,7.8,62.0,43.0,32.97
2018,4,8,18,15,28.5,36.0,0.7,7.8,40.0,28.57,18.8
2018,4,8,18,30,11.0,17.0,0.7,7.8,18.0,13.98,0.0
2018,4,8,18,45,5.5,8.5,0.75,7.35,9.0,7.26,0.0
2018,4,8,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.8,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.1,2.0,1.71,0.0
2018,4,9,6,15,0.0,7.0,0.45,3.5,7.0,5.75,0.0
2018,4,9,6,30,0.0,12.0,0.5,3.9,12.0,9.86,2.71
2018,4,9,6,45,0.0,19.5,0.5,4.3,19.5,16.05,8.47
2018,4,9,7,0,0.0,27.0,0.5,4.7,27.0,22.25,14.14
2018,4,9,7,15,4.5,51.5,0.75,5.4,53.0,46.56,35.91
2018,4,9,7,30,9.0,76.0,1.0,6.1,79.0,73.74,59.84
2018,4,9,7,45,35.5,119.5,1.3,6.75,134.0,157.0,132.43
2018,4,9,8,0,62.0,163.0,1.6,7.4,189.0,233.19,196.65
2018,4,9,8,15,35.5,159.5,1.75,7.9,175.0,197.01,164.23
2018,4,9,8,30,9.0,156.0,1.9,8.4,161.0,148.64,121.87
2018,4,9,8,45,19.5,186.0,2.05,8.95,197.5,187.3,154.05
2018,4,9,9,0,30.0,216.0,2.2,9.5,234.0,243.81,199.96
2018,4,9,9,15,135.0,257.0,2.2,9.9,346.0,407.96,333.91
2018,4,9,9,30,240.0,298.0,2.2,10.3,458.0,549.2,443.26
2018,4,9,9,45,514.5,227.5,2.2,10.65,596.0,766.79,609.0
2018,4,9,10,0,789.0,157.0,2.2,11.0,734.0,946.59,734.41
2018,4,9,10,15,620.0,225.0,2.15,11.35,691.0,841.13,655.0
2018,4,9,10,30,451.0,293.0,2.1,11.7,648.0,730.24,570.34
2018,4,9,10,45,307.5,351.5,2.0,12.05,597.0,626.94,490.35
2018,4,9,11,0,164.0,410.0,1.9,12.4,546.0,529.76,413.64
2018,4,9,11,15,310.5,373.5,1.85,12.7,638.0,614.92,479.27
2018,4,9,11,30,457.0,337.0,1.8,13.0,730.0,687.34,532.02
2018,4,9,11,45,319.0,379.0,1.75,13.25,655.0,585.31,453.33
2018,4,9,12,0,181.0,421.0,1.7,13.5,580.0,494.58,383.36
2018,4,9,12,15,200.0,426.0,1.65,13.7,602.0,494.93,383.37
2018,4,9,12,30,219.0,431.0,1.6,13.9,624.0,492.73,380.66
2018,4,9,12,45,182.0,430.0,1.55,14.1,589.5,451.28,348.36
2018,4,9,13,0,145.0,429.0,1.5,14.3,555.0,413.1,318.82
2018,4,9,13,15,117.5,406.5,1.5,14.4,507.5,368.0,284.47
2018,4,9,13,30,90.0,384.0,1.5,14.5,460.0,332.14,257.06
2018,4,9,13,45,101.5,368.5,1.45,14.6,452.0,314.82,243.1
2018,4,9,14,0,113.0,353.0,1.4,14.7,444.0,288.51,221.85
2018,4,9,14,15,75.5,323.5,1.4,14.65,383.5,256.58,198.05
2018,4,9,14,30,38.0,294.0,1.4,14.6,323.0,221.82,172.49
2018,4,9,14,45,82.5,292.5,1.35,14.55,351.0,219.38,169.15
2018,4,9,15,0,127.0,291.0,1.3,14.5,379.0,199.34,153.43
2018,4,9,15,15,102.5,274.0,1.3,14.35,342.5,190.7,157.67
2018,4,9,15,30,78.0,257.0,1.3,14.2,306.0,180.06,149.3
2018,4,9,15,45,63.0,237.5,1.3,14.05,275.0,167.97,139.67
2018,4,9,16,0,48.0,218.0,1.3,13.9,244.0,155.58,129.71
2018,4,9,16,15,103.5,198.5,1.2,13.7,247.5,137.61,114.86
2018,4,9,16,30,159.0,179.0,1.1,13.5,251.0,126.63,105.89
2018,4,9,16,45,363.5,143.5,1.0,13.3,281.5,98.39,81.73
2018,4,9,17,0,568.0,108.0,0.9,13.1,312.0,80.87,66.65
2018,4,9,17,15,364.0,101.5,0.75,12.7,224.5,73.11,60.0
2018,4,9,17,30,160.0,95.0,0.6,12.3,137.0,69.7,57.0
2018,4,9,17,45,81.0,72.5,0.5,11.85,93.5,55.42,44.08
2018,4,9,18,0,2.0,50.0,0.4,11.4,50.0,39.98,29.88
2018,4,9,18,15,3.0,32.0,0.4,11.4,32.0,25.92,16.42
2018,4,9,18,30,4.0,14.0,0.4,11.4,14.0,11.55,0.0
2018,4,9,18,45,2.0,7.0,0.4,10.9,7.0,5.97,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.95,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,2.0,2.5,4.3,2.0,0.0,0.0
2018,4,10,6,0,0.0,4.0,2.6,4.3,4.0,3.41,0.0
2018,4,10,6,15,0.0,16.5,2.7,4.7,16.5,13.62,0.97
2018,4,10,6,30,0.0,29.0,2.8,5.1,29.0,24.48,15.05
2018,4,10,6,45,2.5,39.0,2.9,5.5,39.5,34.62,24.65
2018,4,10,7,0,5.0,49.0,3.0,5.9,50.0,45.19,34.38
2018,4,10,7,15,30.5,78.0,3.1,6.5,87.5,107.5,90.12
2018,4,10,7,30,56.0,107.0,3.2,7.1,125.0,164.45,140.11
2018,4,10,7,45,115.5,136.5,3.25,7.75,182.0,271.77,232.52
2018,4,10,8,0,175.0,166.0,3.3,8.4,239.0,362.45,307.96
2018,4,10,8,15,165.0,188.0,3.25,8.95,264.0,376.65,316.9
2018,4,10,8,30,155.0,210.0,3.2,9.5,289.0,389.44,324.79
2018,4,10,8,45,253.5,225.0,3.15,10.1,369.0,519.29,428.42
2018,4,10,9,0,352.0,240.0,3.1,10.7,449.0,627.51,510.95
2018,4,10,9,15,501.5,214.0,3.0,11.15,536.5,758.7,609.14
2018,4,10,9,30,651.0,188.0,2.9,11.6,624.0,875.44,691.72
2018,4,10,9,45,728.5,169.5,2.8,12.0,684.0,919.14,718.27
2018,4,10,10,0,806.0,151.0,2.7,12.4,744.0,950.4,736.31
2018,4,10,10,15,836.5,147.0,2.65,12.75,786.0,956.36,737.41
2018,4,10,10,30,867.0,143.0,2.6,13.1,828.0,957.86,735.82
2018,4,10,10,45,883.5,140.5,2.5,13.45,858.0,943.88,723.33
2018,4,10,11,0,900.0,138.0,2.4,13.8,888.0,915.91,701.59
2018,4,10,11,15,911.5,135.5,2.35,14.1,909.0,890.83,682.72
2018,4,10,11,30,923.0,133.0,2.3,14.4,930.0,862.18,661.46
2018,4,10,11,45,925.0,134.5,2.2,14.65,940.5,826.29,634.96
2018,4,10,12,0,927.0,136.0,2.1,14.9,951.0,787.51,605.16
2018,4,10,12,15,927.0,136.0,2.1,15.15,952.5,743.49,571.53
2018,4,10,12,30,927.0,136.0,2.1,15.4,954.0,697.21,535.58
2018,4,10,12,45,924.5,136.5,2.05,15.6,947.5,647.8,496.29
2018,4,10,13,0,922.0,137.0,2.0,15.8,941.0,596.75,454.81
2018,4,10,13,15,917.5,136.5,1.9,15.9,925.5,542.62,409.91
2018,4,10,13,30,913.0,136.0,1.8,16.0,910.0,487.52,363.09
2018,4,10,13,45,906.0,135.5,1.75,16.15,886.5,430.75,314.0
2018,4,10,14,0,899.0,135.0,1.7,16.3,863.0,373.71,263.84
2018,4,10,14,15,890.0,133.0,1.55,16.3,832.0,309.14,207.86
2018,4,10,14,30,881.0,131.0,1.4,16.3,801.0,250.0,157.6
2018,4,10,14,45,868.5,129.0,1.3,16.3,763.5,191.21,112.46
2018,4,10,15,0,856.0,127.0,1.2,16.3,726.0,133.86,78.7
2018,4,10,15,15,838.0,125.0,1.05,16.25,681.5,88.76,71.0
2018,4,10,15,30,820.0,123.0,0.9,16.2,637.0,89.15,71.63
2018,4,10,15,45,797.5,119.5,0.75,16.15,588.0,88.44,71.23
2018,4,10,16,0,775.0,116.0,0.6,16.1,539.0,79.82,64.04
2018,4,10,16,15,745.5,111.0,0.55,15.9,486.5,78.03,62.79
2018,4,10,16,30,716.0,106.0,0.5,15.7,434.0,76.17,61.45
2018,4,10,16,45,675.5,100.5,0.4,15.5,379.5,73.73,59.59
2018,4,10,17,0,635.0,95.0,0.3,15.3,325.0,71.26,57.65
2018,4,10,17,15,578.0,87.0,0.4,14.65,270.5,66.63,53.83
2018,4,10,17,30,521.0,79.0,0.5,14.0,216.0,61.92,49.75
2018,4,10,17,45,437.5,68.5,0.6,13.35,165.0,51.98,40.8
2018,4,10,18,0,354.0,58.0,0.7,12.7,114.0,44.33,33.56
2018,4,10,18,15,239.5,42.0,0.7,12.7,73.5,32.34,21.85
2018,4,10,18,30,125.0,26.0,0.7,12.7,33.0,20.17,0.0
2018,4,10,18,45,62.5,13.0,0.9,11.4,16.5,11.1,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,11,5,45,4.0,4.0,1.6,4.5,4.0,0.0,0.0
2018,4,11,6,0,8.0,8.0,1.7,4.6,8.0,12.51,0.0
2018,4,11,6,15,43.0,27.5,1.65,4.95,32.0,82.07,43.32
2018,4,11,6,30,78.0,47.0,1.6,5.3,56.0,140.58,115.14
2018,4,11,6,45,114.5,67.5,1.6,5.65,89.0,195.12,165.89
2018,4,11,7,0,151.0,88.0,1.6,6.0,122.0,250.84,215.73
2018,4,11,7,15,78.5,96.0,1.55,6.45,114.0,191.84,163.71
2018,4,11,7,30,6.0,104.0,1.5,6.9,106.0,102.36,84.04
2018,4,11,7,45,23.0,127.0,1.45,7.35,136.5,154.34,129.18
2018,4,11,8,0,40.0,150.0,1.4,7.8,167.0,194.1,162.59
2018,4,11,8,15,68.0,181.0,1.3,8.2,214.0,254.38,212.51
2018,4,11,8,30,96.0,212.0,1.2,8.6,261.0,314.14,260.32
2018,4,11,8,45,102.5,234.0,1.1,8.95,291.0,340.98,279.94
2018,4,11,9,0,109.0,256.0,1.0,9.3,321.0,387.87,314.77
2018,4,11,9,15,151.0,284.0,1.05,9.55,381.5,454.67,365.92
2018,4,11,9,30,193.0,312.0,1.1,9.8,442.0,519.54,414.17
2018,4,11,9,45,245.5,321.0,1.1,10.05,496.0,591.04,466.11
2018,4,11,10,0,298.0,330.0,1.1,10.3,550.0,639.51,500.3
2018,4,11,10,15,533.5,263.5,1.25,10.65,679.0,795.37,616.09
2018,4,11,10,30,769.0,197.0,1.4,11.0,808.0,931.54,711.15
2018,4,11,10,45,788.5,194.5,1.55,11.35,838.0,920.95,702.5
2018,4,11,11,0,808.0,192.0,1.7,11.7,868.0,906.38,693.01
2018,4,11,11,15,818.5,190.5,1.75,12.05,887.5,875.32,671.0
2018,4,11,11,30,829.0,189.0,1.8,12.4,907.0,847.78,651.1
2018,4,11,11,45,839.0,185.5,1.85,12.8,919.0,814.76,626.56
2018,4,11,12,0,849.0,182.0,1.9,13.2,931.0,778.57,599.39
2018,4,11,12,15,770.5,214.0,1.85,13.5,895.0,711.98,548.3
2018,4,11,12,30,692.0,246.0,1.8,13.8,859.0,645.28,496.99
2018,4,11,12,45,581.5,288.5,1.8,14.1,801.0,573.54,441.56
2018,4,11,13,0,471.0,331.0,1.8,14.4,743.0,508.55,390.85
2018,4,11,13,15,601.5,271.5,1.75,14.65,788.5,491.36,375.06
2018,4,11,13,30,732.0,212.0,1.7,14.9,834.0,462.79,348.16
2018,4,11,13,45,731.5,206.5,1.65,15.2,814.5,411.19,303.63
2018,4,11,14,0,731.0,201.0,1.6,15.5,795.0,359.2,258.19
2018,4,11,14,15,788.5,171.0,1.55,15.6,791.0,311.67,214.16
2018,4,11,14,30,846.0,141.0,1.5,15.7,787.0,251.5,160.75
2018,4,11,14,45,856.5,129.5,1.45,15.85,756.5,191.35,113.22
2018,4,11,15,0,867.0,118.0,1.4,16.0,726.0,130.16,74.97
2018,4,11,15,15,852.0,115.0,1.45,16.0,682.5,82.4,65.67
2018,4,11,15,30,837.0,112.0,1.5,16.0,639.0,81.91,65.51
2018,4,11,15,45,817.5,108.5,1.5,15.95,591.0,80.95,64.9
2018,4,11,16,0,798.0,105.0,1.5,15.9,543.0,79.93,64.25
2018,4,11,16,15,771.5,100.0,1.45,15.75,490.5,77.64,62.53
2018,4,11,16,30,745.0,95.0,1.4,15.6,438.0,68.77,55.05
2018,4,11,16,45,708.5,89.5,1.35,15.4,383.5,66.03,52.9
2018,4,11,17,0,672.0,84.0,1.3,15.2,329.0,63.22,50.62
2018,4,11,17,15,618.5,77.0,1.25,14.25,274.5,59.02,47.19
2018,4,11,17,30,565.0,70.0,1.2,13.3,220.0,54.74,43.52
2018,4,11,17,45,486.0,61.0,1.15,12.35,169.0,48.58,37.95
2018,4,11,18,0,407.0,52.0,1.1,11.4,118.0,42.35,32.03
2018,4,11,18,15,283.5,38.5,1.1,11.4,76.5,29.83,19.94
2018,4,11,18,30,160.0,25.0,1.1,11.4,35.0,19.45,1.62
2018,4,11,18,45,80.0,12.5,1.25,10.25,17.5,10.67,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,12,5,45,4.5,5.0,1.7,6.05,5.0,0.0,0.0
2018,4,12,6,0,9.0,10.0,1.8,6.4,10.0,14.95,0.0
2018,4,12,6,15,33.0,26.0,2.0,6.8,29.5,69.79,40.69
2018,4,12,6,30,57.0,42.0,2.2,7.2,49.0,110.68,89.53
2018,4,12,6,45,71.5,61.5,2.35,7.65,75.0,146.75,123.1
2018,4,12,7,0,86.0,81.0,2.5,8.1,101.0,182.22,155.01
2018,4,12,7,15,121.0,102.5,2.65,8.7,138.0,238.85,204.4
2018,4,12,7,30,156.0,124.0,2.8,9.3,175.0,296.09,252.84
2018,4,12,7,45,219.5,138.5,2.95,9.9,224.0,390.33,330.86
2018,4,12,8,0,283.0,153.0,3.1,10.5,273.0,467.25,392.59
2018,4,12,8,15,437.0,150.5,3.3,11.4,363.5,633.69,523.83
2018,4,12,8,30,591.0,148.0,3.5,12.3,454.0,789.36,638.9
2018,4,12,8,45,668.5,141.0,3.7,13.15,518.5,858.14,685.27
2018,4,12,9,0,746.0,134.0,3.9,14.0,583.0,923.62,728.88
2018,4,12,9,15,764.5,138.0,4.1,14.75,627.5,941.05,737.87
2018,4,12,9,30,783.0,142.0,4.3,15.5,672.0,954.98,744.82
2018,4,12,9,45,797.5,144.5,4.45,16.25,711.0,952.82,740.68
2018,4,12,10,0,812.0,147.0,4.6,17.0,750.0,954.32,739.37
2018,4,12,10,15,822.5,149.5,4.7,17.5,783.0,948.22,733.14
2018,4,12,10,30,833.0,152.0,4.8,18.0,816.0,938.35,724.46
2018,4,12,10,45,840.0,154.5,4.95,18.5,842.0,921.59,711.43
2018,4,12,11,0,847.0,157.0,5.1,19.0,868.0,901.24,695.97
2018,4,12,11,15,852.0,158.0,5.15,19.3,886.0,874.28,675.8
2018,4,12,11,30,857.0,159.0,5.2,19.6,904.0,844.07,653.39
2018,4,12,11,45,859.5,160.0,5.25,19.9,914.0,808.85,626.7
2018,4,12,12,0,862.0,161.0,5.3,20.2,924.0,770.85,597.02
2018,4,12,12,15,872.5,154.5,5.3,20.4,928.0,729.28,564.48
2018,4,12,12,30,883.0,148.0,5.3,20.6,932.0,681.02,526.46
2018,4,12,12,45,894.5,139.0,5.35,20.8,928.5,634.54,488.94
2018,4,12,13,0,906.0,130.0,5.4,21.0,925.0,585.45,448.38
2018,4,12,13,15,902.0,129.5,5.4,21.05,910.0,532.6,403.93
2018,4,12,13,30,898.0,129.0,5.4,21.1,895.0,478.76,357.58
2018,4,12,13,45,891.5,128.0,5.35,21.2,872.0,422.88,308.52
2018,4,12,14,0,885.0,127.0,5.3,21.3,849.0,366.72,258.52
2018,4,12,14,15,875.0,126.5,5.25,21.25,818.5,309.93,208.34
2018,4,12,14,30,865.0,126.0,5.2,21.2,788.0,246.23,154.36
2018,4,12,14,45,852.0,124.5,5.15,21.2,751.0,188.79,109.87
2018,4,12,15,0,839.0,123.0,5.1,21.2,714.0,132.83,76.27
2018,4,12,15,15,822.5,120.5,5.0,21.05,671.0,85.24,66.86
2018,4,12,15,30,806.0,118.0,4.9,20.9,628.0,85.23,67.11
2018,4,12,15,45,784.0,115.0,4.8,20.75,580.0,84.77,66.97
2018,4,12,16,0,762.0,112.0,4.7,20.6,532.0,76.78,60.41
2018,4,12,16,15,732.5,107.5,4.45,20.2,480.0,75.25,59.41
2018,4,12,16,30,703.0,103.0,4.2,19.8,428.0,73.66,58.35
2018,4,12,16,45,662.5,98.0,3.95,19.45,374.5,71.52,56.79
2018,4,12,17,0,622.0,93.0,3.7,19.1,321.0,69.37,55.17
2018,4,12,17,15,565.5,85.5,3.55,18.4,267.5,65.09,51.69
2018,4,12,17,30,509.0,78.0,3.4,17.7,214.0,60.75,48.0
2018,4,12,17,45,428.0,67.5,3.2,17.0,164.0,51.15,39.47
2018,4,12,18,0,347.0,57.0,3.0,16.3,114.0,43.52,32.38
2018,4,12,18,15,239.5,41.5,3.0,16.3,74.0,31.93,21.32
2018,4,12,18,30,132.0,26.0,3.0,16.3,34.0,20.16,3.47
2018,4,12,18,45,66.0,13.0,3.1,15.45,17.0,11.1,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,13,5,45,31.0,7.0,2.45,9.25,8.0,0.0,0.0
2018,4,13,6,0,62.0,14.0,2.6,9.6,16.0,56.28,0.0
2018,4,13,6,15,181.0,30.5,2.8,10.3,50.5,221.23,150.13
2018,4,13,6,30,300.0,47.0,3.0,11.0,85.0,345.37,284.89
2018,4,13,6,45,394.5,58.0,3.2,11.7,133.5,442.64,370.79
2018,4,13,7,0,489.0,69.0,3.4,12.4,182.0,551.32,460.89
2018,4,13,7,15,550.5,77.0,3.55,13.15,235.0,629.06,522.23
2018,4,13,7,30,612.0,85.0,3.7,13.9,288.0,707.29,581.1
2018,4,13,7,45,655.0,90.5,3.85,14.7,342.0,765.2,622.08
2018,4,13,8,0,698.0,96.0,4.0,15.5,396.0,821.85,660.8
2018,4,13,8,15,727.0,101.5,4.1,16.15,448.5,863.37,687.5
2018,4,13,8,30,756.0,107.0,4.2,16.8,501.0,902.47,711.98
2018,4,13,8,45,776.5,111.5,4.25,17.45,549.5,922.65,722.35
2018,4,13,9,0,797.0,116.0,4.3,18.1,598.0,946.62,735.49
2018,4,13,9,15,811.5,120.5,4.35,18.6,642.5,961.22,742.41
2018,4,13,9,30,826.0,125.0,4.4,19.1,687.0,972.18,746.99
2018,4,13,9,45,835.5,128.5,4.45,19.65,725.0,973.42,744.93
2018,4,13,10,0,845.0,132.0,4.5,20.2,763.0,970.92,740.53
2018,4,13,10,15,839.5,140.5,4.55,20.6,790.0,955.87,728.12
2018,4,13,10,30,834.0,149.0,4.6,21.0,817.0,937.31,713.54
2018,4,13,10,45,801.0,172.0,4.65,21.4,829.5,904.93,689.52
2018,4,13,11,0,768.0,195.0,4.7,21.8,842.0,876.84,668.63
2018,4,13,11,15,724.0,221.5,4.7,22.1,841.5,834.07,636.0
2018,4,13,11,30,680.0,248.0,4.7,22.4,841.0,789.72,601.84
2018,4,13,11,45,583.5,304.5,4.7,22.65,817.5,729.89,555.47
2018,4,13,12,0,487.0,361.0,4.7,22.9,794.0,674.34,512.11
2018,4,13,12,15,524.5,340.0,4.7,23.1,807.0,650.93,494.46
2018,4,13,12,30,562.0,319.0,4.7,23.3,820.0,623.65,473.33
2018,4,13,12,45,578.0,306.5,4.7,23.45,818.5,586.52,444.28
2018,4,13,13,0,594.0,294.0,4.7,23.6,817.0,547.28,412.98
2018,4,13,13,15,575.5,299.5,4.7,23.65,799.5,502.49,376.93
2018,4,13,13,30,557.0,305.0,4.7,23.7,782.0,458.62,341.01
2018,4,13,13,45,612.0,267.0,4.7,23.8,778.5,411.45,300.94
2018,4,13,14,0,667.0,229.0,4.7,23.9,775.0,360.44,256.41
2018,4,13,14,15,599.5,249.5,4.65,23.85,727.0,312.38,217.3
2018,4,13,14,30,532.0,270.0,4.6,23.8,679.0,272.01,186.03
2018,4,13,14,45,596.0,230.0,4.6,23.7,668.0,216.71,140.93
2018,4,13,15,0,660.0,190.0,4.6,23.6,657.0,154.93,97.86
2018,4,13,15,15,675.0,173.0,4.45,23.4,625.5,105.78,83.3
2018,4,13,15,30,690.0,156.0,4.3,23.2,594.0,98.6,77.63
2018,4,13,15,45,681.0,147.0,4.15,23.05,552.0,95.63,75.43
2018,4,13,16,0,672.0,138.0,4.0,22.9,510.0,92.38,72.98
2018,4,13,16,15,646.5,131.0,3.8,22.55,461.5,89.98,71.3
2018,4,13,16,30,621.0,124.0,3.6,22.2,413.0,87.42,69.48
2018,4,13,16,45,563.0,117.5,3.4,21.85,355.5,84.69,67.49
2018,4,13,17,0,505.0,111.0,3.2,21.5,298.0,79.6,63.42
2018,4,13,17,15,479.0,99.0,2.95,20.8,253.5,72.23,57.35
2018,4,13,17,30,453.0,87.0,2.7,20.1,209.0,64.53,50.81
2018,4,13,17,45,382.5,74.0,2.5,19.4,161.0,55.51,42.87
2018,4,13,18,0,312.0,61.0,2.3,18.7,113.0,46.26,34.45
2018,4,13,18,15,214.0,43.5,2.3,18.7,73.5,33.33,22.36
2018,4,13,18,30,116.0,26.0,2.3,18.7,34.0,20.11,4.78
2018,4,13,18,45,58.0,13.0,2.15,17.85,17.0,11.1,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,14,5,45,4.5,5.0,2.35,13.15,5.0,0.0,0.0
2018,4,14,6,0,9.0,10.0,2.4,13.4,10.0,14.99,0.0
2018,4,14,6,15,108.5,31.0,2.65,13.95,45.0,152.99,106.63
2018,4,14,6,30,208.0,52.0,2.9,14.5,80.0,280.25,228.53
2018,4,14,6,45,253.0,67.0,3.15,15.0,116.0,339.53,282.21
2018,4,14,7,0,298.0,82.0,3.4,15.5,152.0,401.74,335.66
2018,4,14,7,15,223.5,106.0,3.55,16.05,166.0,352.47,294.38
2018,4,14,7,30,149.0,130.0,3.7,16.6,180.0,297.64,247.26
2018,4,14,7,45,171.0,152.5,3.9,17.2,219.5,344.32,284.63
2018,4,14,8,0,193.0,175.0,4.1,17.8,259.0,390.61,320.44
2018,4,14,8,15,179.5,201.5,4.15,18.35,287.0,407.27,330.9
2018,4,14,8,30,166.0,228.0,4.2,18.9,315.0,422.03,339.79
2018,4,14,8,45,183.0,249.5,4.25,19.45,354.0,458.8,366.65
2018,4,14,9,0,200.0,271.0,4.3,20.0,393.0,494.48,392.15
2018,4,14,9,15,221.5,290.0,4.35,20.5,434.0,530.31,417.64
2018,4,14,9,30,243.0,309.0,4.4,21.0,475.0,585.44,456.75
2018,4,14,9,45,371.5,290.0,4.5,21.5,560.5,678.97,527.08
2018,4,14,10,0,500.0,271.0,4.6,22.0,646.0,789.04,606.56
2018,4,14,10,15,594.0,241.5,4.7,22.35,705.5,836.85,640.44
2018,4,14,10,30,688.0,212.0,4.8,22.7,765.0,875.36,667.74
2018,4,14,10,45,746.0,191.0,4.9,23.05,807.5,882.5,671.37
2018,4,14,11,0,804.0,170.0,5.0,23.4,850.0,878.55,667.53
2018,4,14,11,15,770.0,191.0,5.05,23.55,853.0,844.34,642.79
2018,4,14,11,30,736.0,212.0,5.1,23.7,856.0,802.82,611.38
2018,4,14,11,45,569.0,293.0,5.15,23.85,794.0,709.49,540.18
2018,4,14,12,0,402.0,374.0,5.2,24.0,732.0,624.28,474.42
2018,4,14,12,15,401.0,362.0,5.15,24.1,720.0,585.56,445.32
2018,4,14,12,30,400.0,350.0,5.1,24.2,708.0,546.42,415.39
2018,4,14,12,45,408.0,353.5,5.05,24.3,716.0,523.83,397.1
2018,4,14,13,0,416.0,357.0,5.0,24.4,724.0,499.58,377.13
2018,4,14,13,15,492.0,316.0,4.95,24.45,743.0,475.01,356.54
