Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,13,30,568.0,275.0,4.9,24.5,762.0,443.14,329.03
2018,4,14,13,45,526.0,281.0,4.85,24.55,723.0,392.3,287.63
2018,4,14,14,0,484.0,287.0,4.8,24.6,684.0,345.45,249.41
2018,4,14,14,15,403.0,308.5,4.7,24.55,631.0,302.71,216.26
2018,4,14,14,30,322.0,330.0,4.6,24.5,578.0,277.55,198.32
2018,4,14,14,45,362.5,300.5,4.5,24.45,567.5,239.62,167.77
2018,4,14,15,0,403.0,271.0,4.4,24.4,557.0,186.78,129.93
2018,4,14,15,15,486.0,225.0,4.2,24.2,549.5,134.74,106.89
2018,4,14,15,30,569.0,179.0,4.0,24.0,542.0,110.99,87.63
2018,4,14,15,45,604.0,159.0,3.8,23.85,518.5,102.03,80.49
2018,4,14,16,0,639.0,139.0,3.6,23.7,495.0,92.35,72.68
2018,4,14,16,15,562.5,141.5,3.35,23.35,433.0,95.98,76.11
2018,4,14,16,30,486.0,144.0,3.1,23.0,371.0,98.04,78.22
2018,4,14,16,45,386.0,137.0,2.8,22.65,303.5,93.93,75.1
2018,4,14,17,0,286.0,130.0,2.5,22.3,236.0,93.45,75.01
2018,4,14,17,15,346.5,105.5,2.3,21.65,214.0,75.38,59.84
2018,4,14,17,30,407.0,81.0,2.1,21.0,192.0,59.92,46.63
2018,4,14,17,45,397.5,66.0,1.9,20.3,154.5,49.83,37.81
2018,4,14,18,0,388.0,51.0,1.7,19.6,117.0,41.07,29.9
2018,4,14,18,15,289.0,39.0,1.7,19.6,78.5,30.19,19.74
2018,4,14,18,30,190.0,27.0,1.7,19.6,40.0,21.01,6.42
2018,4,14,18,45,99.0,14.5,1.6,18.7,21.0,12.38,0.0
2018,4,14,19,0,8.0,2.0,1.5,17.8,2.0,0.0,0.0
2018,4,14,19,15,4.0,1.0,1.5,17.65,1.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,15,5,45,5.0,6.5,2.4,16.75,6.5,0.0,0.0
2018,4,15,6,0,10.0,13.0,2.4,16.9,13.0,18.29,0.0
2018,4,15,6,15,30.0,30.5,2.5,17.2,34.0,64.08,42.5
2018,4,15,6,30,50.0,48.0,2.6,17.5,55.0,113.43,88.98
2018,4,15,6,45,65.5,69.5,2.7,17.8,82.5,153.2,124.01
2018,4,15,7,0,81.0,91.0,2.8,18.1,110.0,192.09,157.44
2018,4,15,7,15,56.5,106.5,2.95,18.4,121.5,168.78,137.63
2018,4,15,7,30,32.0,122.0,3.1,18.7,133.0,160.64,129.72
2018,4,15,7,45,18.0,116.5,3.25,19.05,123.0,122.23,97.13
2018,4,15,8,0,4.0,111.0,3.4,19.4,113.0,100.68,78.36
2018,4,15,8,15,2.5,121.5,3.55,19.8,123.0,108.15,84.03
2018,4,15,8,30,1.0,132.0,3.7,20.2,133.0,115.64,89.61
2018,4,15,8,45,19.5,185.5,3.8,20.55,197.5,185.59,146.31
2018,4,15,9,0,38.0,239.0,3.9,20.9,262.0,276.19,217.7
2018,4,15,9,15,78.0,278.5,3.95,21.25,330.5,355.01,279.0
2018,4,15,9,30,118.0,318.0,4.0,21.6,399.0,452.65,352.76
2018,4,15,9,45,108.5,330.5,4.05,21.9,408.5,428.99,333.17
2018,4,15,10,0,99.0,343.0,4.1,22.2,418.0,425.68,329.28
2018,4,15,10,15,108.5,366.0,4.2,22.35,451.0,450.91,347.53
2018,4,15,10,30,118.0,389.0,4.3,22.5,484.0,491.48,376.76
2018,4,15,10,45,110.5,395.0,4.4,22.65,486.0,480.06,367.29
2018,4,15,11,0,103.0,401.0,4.5,22.8,488.0,454.62,347.8
2018,4,15,11,15,84.0,402.0,4.65,22.9,474.0,430.42,328.99
2018,4,15,11,30,65.0,403.0,4.8,23.0,460.0,407.31,311.0
2018,4,15,11,45,63.5,407.0,4.95,23.1,463.0,401.35,306.3
2018,4,15,12,0,62.0,411.0,5.1,23.2,466.0,395.15,301.39
2018,4,15,12,15,40.0,341.5,5.2,23.3,377.0,314.11,239.87
2018,4,15,12,30,18.0,272.0,5.3,23.4,288.0,236.55,180.35
2018,4,15,12,45,23.5,295.0,5.4,23.45,316.0,255.37,194.89
2018,4,15,13,0,29.0,318.0,5.5,23.5,344.0,271.4,207.08
2018,4,15,13,15,27.0,315.0,5.5,23.5,339.0,262.77,200.36
2018,4,15,13,30,25.0,312.0,5.5,23.5,334.0,254.37,193.88
2018,4,15,13,45,20.0,286.5,5.5,23.45,303.5,236.26,180.07
2018,4,15,14,0,15.0,261.0,5.5,23.4,273.0,212.84,162.19
2018,4,15,14,15,9.0,198.0,5.5,23.3,205.0,162.09,123.0
2018,4,15,14,30,3.0,135.0,5.5,23.2,137.0,111.47,83.55
2018,4,15,14,45,1.5,96.0,5.45,23.1,97.0,80.17,58.88
2018,4,15,15,0,0.0,57.0,5.4,23.0,57.0,47.4,32.75
2018,4,15,15,15,0.0,49.5,5.4,22.75,49.5,41.11,29.25
2018,4,15,15,30,0.0,42.0,5.4,22.5,42.0,34.84,24.04
2018,4,15,15,45,0.0,36.5,5.35,22.25,36.5,30.24,20.23
2018,4,15,16,0,0.0,31.0,5.3,22.0,31.0,25.65,16.4
2018,4,15,16,15,0.0,26.0,5.35,21.7,26.0,21.49,12.91
2018,4,15,16,30,0.0,21.0,5.4,21.4,21.0,17.34,9.39
2018,4,15,16,45,0.0,18.5,5.45,21.1,18.5,15.26,7.65
2018,4,15,17,0,0.0,16.0,5.5,20.8,16.0,13.18,5.88
2018,4,15,17,15,0.0,13.5,5.6,20.6,13.5,11.11,4.09
2018,4,15,17,30,0.0,11.0,5.7,20.4,11.0,9.04,2.28
2018,4,15,17,45,0.0,9.5,5.8,20.15,9.5,7.8,1.17
2018,4,15,18,0,0.0,8.0,5.9,19.9,8.0,6.56,0.03
2018,4,15,18,15,0.5,7.0,5.9,19.9,7.0,5.74,0.0
2018,4,15,18,30,1.0,6.0,5.9,19.9,6.0,4.92,0.0
2018,4,15,18,45,1.0,3.5,6.05,19.7,3.5,2.99,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.5,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.45,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.55,19.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,19.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,19.05,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,16,5,45,4.5,5.5,3.05,6.8,5.5,0.0,0.0
2018,4,16,6,0,9.0,11.0,3.1,6.8,11.0,15.89,0.0
2018,4,16,6,15,21.5,27.5,3.3,7.15,30.0,48.75,33.36
2018,4,16,6,30,34.0,44.0,3.5,7.5,49.0,77.58,61.9
2018,4,16,6,45,67.0,66.0,3.75,7.85,80.5,146.99,123.9
2018,4,16,7,0,100.0,88.0,4.0,8.2,112.0,202.64,173.53
2018,4,16,7,15,243.5,101.5,4.15,8.6,180.0,363.0,313.48
2018,4,16,7,30,387.0,115.0,4.3,9.0,248.0,534.87,456.61
2018,4,16,7,45,304.5,141.5,4.5,9.45,257.0,473.84,403.05
2018,4,16,8,0,222.0,168.0,4.7,9.9,266.0,429.25,362.69
2018,4,16,8,15,266.5,185.5,4.7,10.25,317.5,491.63,412.6
2018,4,16,8,30,311.0,203.0,4.7,10.6,369.0,553.62,460.67
2018,4,16,8,45,426.0,195.5,4.75,10.95,445.5,677.07,557.34
2018,4,16,9,0,541.0,188.0,4.8,11.3,522.0,777.93,633.97
2018,4,16,9,15,365.0,233.5,4.75,11.6,466.0,627.72,512.0
2018,4,16,9,30,189.0,279.0,4.7,11.9,410.0,478.15,389.13
2018,4,16,9,45,150.5,296.0,4.7,12.2,404.0,451.81,366.18
2018,4,16,10,0,112.0,313.0,4.7,12.5,398.0,425.23,342.73
2018,4,16,10,15,287.0,304.5,4.7,12.75,534.0,590.68,474.92
2018,4,16,10,30,462.0,296.0,4.7,13.0,670.0,746.76,593.84
2018,4,16,10,45,519.5,278.5,4.7,13.2,711.5,761.89,604.1
2018,4,16,11,0,577.0,261.0,4.7,13.4,753.0,775.97,614.09
2018,4,16,11,15,662.0,231.0,4.75,13.55,806.0,793.43,627.47
2018,4,16,11,30,747.0,201.0,4.8,13.7,859.0,803.02,634.71
2018,4,16,11,45,487.5,300.0,4.8,13.8,731.5,654.63,518.02
2018,4,16,12,0,228.0,399.0,4.8,13.9,604.0,515.82,407.2
2018,4,16,12,15,217.0,405.0,4.85,14.0,600.0,490.38,387.3
2018,4,16,12,30,206.0,411.0,4.9,14.1,596.0,470.17,370.84
2018,4,16,12,45,241.5,407.5,4.95,14.15,623.0,468.77,369.28
2018,4,16,13,0,277.0,404.0,5.0,14.2,650.0,462.88,363.69
2018,4,16,13,15,180.0,377.5,5.05,14.2,536.5,378.45,297.36
2018,4,16,13,30,83.0,351.0,5.1,14.2,423.0,307.04,241.56
2018,4,16,13,45,59.5,314.5,5.15,14.15,365.5,263.6,207.4
2018,4,16,14,0,36.0,278.0,5.2,14.1,308.0,223.79,176.13
2018,4,16,14,15,60.5,295.5,5.2,14.0,343.5,236.06,185.11
2018,4,16,14,30,85.0,313.0,5.2,13.9,379.0,243.94,190.31
2018,4,16,14,45,50.5,267.0,5.25,13.75,305.5,201.43,157.97
2018,4,16,15,0,16.0,221.0,5.3,13.6,232.0,173.86,137.78
2018,4,16,15,15,80.0,222.0,5.3,13.35,273.5,161.49,134.55
2018,4,16,15,30,144.0,223.0,5.3,13.1,315.0,152.69,127.48
2018,4,16,15,45,97.5,202.5,5.25,12.85,263.0,140.43,117.39
2018,4,16,16,0,51.0,182.0,5.2,12.6,211.0,135.12,113.27
2018,4,16,16,15,27.5,143.5,5.15,12.2,159.0,109.75,91.63
2018,4,16,16,30,4.0,105.0,5.1,11.8,107.0,85.65,70.82
2018,4,16,16,45,3.0,93.0,5.05,11.4,94.5,76.15,62.73
2018,4,16,17,0,2.0,81.0,5.0,11.0,82.0,66.59,54.46
2018,4,16,17,15,1.0,56.5,4.9,10.45,57.0,46.78,36.83
2018,4,16,17,30,0.0,32.0,4.8,9.9,32.0,26.4,18.41
2018,4,16,17,45,0.0,22.0,4.65,9.3,22.0,18.11,10.84
2018,4,16,18,0,0.0,12.0,4.5,8.7,12.0,9.86,3.25
2018,4,16,18,15,0.0,8.5,4.5,8.7,8.5,6.97,0.48
2018,4,16,18,30,0.0,5.0,4.5,8.7,5.0,4.1,0.0
2018,4,16,18,45,0.0,2.5,4.25,7.6,2.5,2.13,0.0
2018,4,16,19,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.95,6.1,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,2.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,0.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.1,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.75,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.5,2.25,-0.05,3.5,2.99,0.0
2018,4,17,6,0,0.0,7.0,2.5,0.3,7.0,5.75,0.0
2018,4,17,6,15,61.0,19.0,2.75,0.9,28.0,85.87,66.55
2018,4,17,6,30,122.0,31.0,3.0,1.5,49.0,171.49,147.5
2018,4,17,6,45,63.0,46.0,3.25,2.1,55.5,110.14,94.29
2018,4,17,7,0,4.0,61.0,3.5,2.7,62.0,56.23,44.68
2018,4,17,7,15,196.0,86.0,3.6,3.2,154.0,297.27,262.49
2018,4,17,7,30,388.0,111.0,3.7,3.7,246.0,530.93,461.12
2018,4,17,7,45,547.0,107.0,3.75,4.25,332.0,688.58,585.98
2018,4,17,8,0,706.0,103.0,3.8,4.8,418.0,843.22,702.35
2018,4,17,8,15,741.5,107.5,3.85,5.35,473.5,889.88,732.92
2018,4,17,8,30,777.0,112.0,3.9,5.9,529.0,934.16,761.91
2018,4,17,8,45,616.5,165.0,3.9,6.45,515.0,838.87,686.71
2018,4,17,9,0,456.0,218.0,3.9,7.0,501.0,728.86,597.99
2018,4,17,9,15,549.0,209.0,3.95,7.55,573.5,804.47,655.25
2018,4,17,9,30,642.0,200.0,4.0,8.1,646.0,885.73,713.26
2018,4,17,9,45,771.0,163.0,4.05,8.65,728.0,960.13,764.01
2018,4,17,10,0,900.0,126.0,4.1,9.2,810.0,1009.34,795.85
2018,4,17,10,15,919.5,123.5,4.2,9.7,847.5,1005.68,790.8
2018,4,17,10,30,939.0,121.0,4.3,10.2,885.0,998.0,783.74
2018,4,17,10,45,946.0,120.0,4.4,10.75,909.5,976.45,766.86
2018,4,17,11,0,953.0,119.0,4.5,11.3,934.0,951.3,747.59
2018,4,17,11,15,957.0,119.0,4.6,11.8,951.5,921.02,724.84
2018,4,17,11,30,961.0,119.0,4.7,12.3,969.0,887.43,699.72
2018,4,17,11,45,965.0,118.5,4.85,12.8,979.5,850.23,672.23
2018,4,17,12,0,969.0,118.0,5.0,13.3,990.0,810.03,642.0
2018,4,17,12,15,968.0,119.0,5.1,13.7,991.0,764.83,605.82
2018,4,17,12,30,967.0,120.0,5.2,14.1,992.0,717.34,567.18
2018,4,17,12,45,964.0,120.0,5.3,14.5,984.0,665.84,524.64
2018,4,17,13,0,961.0,120.0,5.4,14.9,976.0,612.73,479.8
2018,4,17,13,15,954.0,120.5,5.45,15.15,958.5,556.65,431.67
2018,4,17,13,30,947.0,121.0,5.5,15.4,941.0,499.8,381.73
2018,4,17,13,45,939.0,121.0,5.55,15.7,916.5,441.69,329.63
2018,4,17,14,0,931.0,121.0,5.6,16.0,892.0,383.39,276.57
2018,4,17,14,15,922.0,120.0,5.6,16.15,860.5,324.22,222.93
2018,4,17,14,30,913.0,119.0,5.6,16.3,829.0,265.45,171.08
2018,4,17,14,45,899.0,117.5,5.55,16.45,789.5,206.28,123.49
2018,4,17,15,0,885.0,116.0,5.5,16.6,750.0,138.99,78.7
2018,4,17,15,15,869.5,113.0,5.4,16.65,705.5,81.29,64.61
2018,4,17,15,30,854.0,110.0,5.3,16.7,661.0,80.24,63.9
2018,4,17,15,45,831.5,107.5,5.15,16.75,611.0,79.88,63.77
2018,4,17,16,0,809.0,105.0,5.0,16.8,561.0,79.5,63.64
2018,4,17,16,15,782.0,100.5,4.75,16.65,508.0,77.58,62.24
2018,4,17,16,30,755.0,96.0,4.5,16.5,455.0,69.07,55.08
2018,4,17,16,45,718.0,91.0,4.2,16.35,400.0,66.71,53.24
2018,4,17,17,0,681.0,86.0,3.9,16.2,345.0,64.29,51.32
2018,4,17,17,15,629.5,79.5,3.65,15.6,290.0,60.53,48.24
2018,4,17,17,30,578.0,73.0,3.4,15.0,235.0,56.71,44.98
2018,4,17,17,45,502.0,64.0,3.1,14.4,183.0,50.61,39.5
2018,4,17,18,0,426.0,55.0,2.8,13.8,131.0,44.43,33.7
2018,4,17,18,15,312.0,43.0,2.8,13.8,88.5,33.23,23.1
2018,4,17,18,30,198.0,31.0,2.8,13.8,46.0,24.06,11.32
2018,4,17,18,45,103.5,16.5,2.45,12.75,24.0,14.08,0.0
2018,4,17,19,0,9.0,2.0,2.1,11.7,2.0,0.0,0.0
2018,4,17,19,15,4.5,1.0,2.0,11.45,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,5,45,36.0,10.0,0.4,8.75,11.5,33.31,0.0
2018,4,18,6,0,72.0,20.0,0.4,9.0,23.0,95.14,0.0
2018,4,18,6,15,186.0,37.0,0.55,9.65,61.0,239.84,187.76
2018,4,18,6,30,300.0,54.0,0.7,10.3,99.0,356.0,293.33
2018,4,18,6,45,339.5,68.0,0.8,10.9,138.5,413.41,343.21
2018,4,18,7,0,379.0,82.0,0.9,11.5,178.0,472.86,391.98
2018,4,18,7,15,330.5,105.5,1.0,12.2,203.0,467.42,386.19
2018,4,18,7,30,282.0,129.0,1.1,12.9,228.0,436.53,360.27
2018,4,18,7,45,385.0,133.5,1.2,13.65,292.5,561.67,456.98
2018,4,18,8,0,488.0,138.0,1.3,14.4,357.0,668.63,534.6
2018,4,18,8,15,503.5,154.5,1.4,15.05,404.0,706.69,558.95
2018,4,18,8,30,519.0,171.0,1.5,15.7,451.0,742.53,581.88
2018,4,18,8,45,636.0,151.5,1.65,16.4,526.5,844.23,651.13
2018,4,18,9,0,753.0,132.0,1.8,17.1,602.0,934.61,709.75
2018,4,18,9,15,777.5,131.5,1.95,17.8,646.5,945.65,714.14
2018,4,18,9,30,802.0,131.0,2.1,18.5,691.0,960.87,722.3
2018,4,18,9,45,824.5,129.0,2.25,19.2,732.0,968.71,725.51
2018,4,18,10,0,847.0,127.0,2.4,19.9,773.0,972.67,726.29
2018,4,18,10,15,855.0,129.5,2.55,20.5,805.0,963.84,718.94
2018,4,18,10,30,863.0,132.0,2.7,21.1,837.0,940.0,701.76
2018,4,18,10,45,868.0,134.5,2.9,21.7,861.5,921.6,688.73
2018,4,18,11,0,873.0,137.0,3.1,22.3,886.0,899.77,673.28
2018,4,18,11,15,876.0,138.0,3.2,22.7,902.5,871.57,653.34
2018,4,18,11,30,879.0,139.0,3.3,23.1,919.0,840.34,631.34
2018,4,18,11,45,880.5,140.0,3.45,23.5,928.0,805.06,606.75
2018,4,18,12,0,882.0,141.0,3.6,23.9,937.0,767.16,579.0
2018,4,18,12,15,883.5,140.0,3.7,24.15,938.5,725.25,547.54
2018,4,18,12,30,885.0,139.0,3.8,24.4,940.0,681.17,513.84
2018,4,18,12,45,885.0,138.5,3.95,24.65,934.0,634.59,477.61
2018,4,18,13,0,885.0,138.0,4.1,24.9,928.0,586.32,439.12
2018,4,18,13,15,843.5,157.0,4.2,24.95,900.0,530.3,394.14
2018,4,18,13,30,802.0,176.0,4.3,25.0,872.0,476.07,349.71
2018,4,18,13,45,832.5,155.0,4.4,25.1,861.5,423.18,304.55
2018,4,18,14,0,863.0,134.0,4.5,25.2,851.0,371.63,258.94
2018,4,18,14,15,854.5,133.0,4.55,25.1,821.5,310.2,206.46
2018,4,18,14,30,846.0,132.0,4.6,25.0,792.0,254.3,159.21
2018,4,18,14,45,834.0,130.0,4.6,24.9,755.5,197.99,115.44
2018,4,18,15,0,822.0,128.0,4.6,24.8,719.0,143.08,80.93
2018,4,18,15,15,807.0,125.5,4.6,24.6,677.0,89.4,69.26
2018,4,18,15,30,792.0,123.0,4.6,24.4,635.0,87.55,68.01
2018,4,18,15,45,772.5,119.0,4.55,24.15,588.0,86.61,67.5
2018,4,18,16,0,753.0,115.0,4.5,23.9,541.0,77.9,60.46
2018,4,18,16,15,727.0,110.0,4.5,23.45,490.5,76.2,59.36
2018,4,18,16,30,701.0,105.0,4.5,23.0,440.0,74.4,58.15
2018,4,18,16,45,664.5,99.5,4.45,22.55,387.0,72.01,56.43
2018,4,18,17,0,628.0,94.0,4.4,22.1,334.0,69.55,54.61
2018,4,18,17,15,575.0,87.0,4.4,21.55,281.0,65.71,51.54
2018,4,18,17,30,522.0,80.0,4.4,21.0,228.0,61.8,48.29
2018,4,18,17,45,446.0,70.0,4.45,20.45,177.5,55.17,42.47
2018,4,18,18,0,370.0,60.0,4.5,19.9,127.0,45.7,33.94
2018,4,18,18,15,267.0,45.5,4.5,19.9,85.5,34.91,23.93
2018,4,18,18,30,164.0,31.0,4.5,19.9,44.0,23.97,11.47
2018,4,18,18,45,85.5,16.5,4.65,19.25,23.0,14.08,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.6,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.45,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,16.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,16.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,4,19,5,45,3.0,3.0,3.45,14.9,3.0,4.63,0.0
2018,4,19,6,0,6.0,6.0,3.6,15.0,6.0,9.43,0.0
2018,4,19,6,15,3.0,10.5,3.8,15.15,10.5,11.16,3.37
2018,4,19,6,30,0.0,15.0,4.0,15.3,15.0,12.33,4.69
2018,4,19,6,45,0.0,28.5,4.15,15.45,28.5,23.5,14.34
2018,4,19,7,0,0.0,42.0,4.3,15.6,42.0,34.7,24.01
2018,4,19,7,15,12.5,70.5,4.4,15.7,75.0,71.35,55.78
2018,4,19,7,30,25.0,99.0,4.5,15.8,108.0,121.97,98.88
2018,4,19,7,45,326.5,105.5,4.55,15.9,252.5,469.93,393.0
2018,4,19,8,0,628.0,112.0,4.6,16.0,397.0,781.61,633.53
2018,4,19,8,15,701.5,111.5,4.75,16.25,464.5,858.15,686.59
2018,4,19,8,30,775.0,111.0,4.9,16.5,532.0,933.09,738.79
2018,4,19,8,45,797.5,114.5,5.0,16.7,582.0,953.98,751.18
2018,4,19,9,0,820.0,118.0,5.1,16.9,632.0,978.66,766.65
2018,4,19,9,15,835.0,121.5,5.2,17.05,676.5,992.36,774.5
2018,4,19,9,30,850.0,125.0,5.3,17.2,721.0,1002.37,779.94
2018,4,19,9,45,860.5,128.0,5.4,17.35,759.5,1003.61,779.36
2018,4,19,10,0,871.0,131.0,5.5,17.5,798.0,1001.02,776.31
2018,4,19,10,15,881.0,132.5,5.55,17.5,831.0,992.49,769.34
2018,4,19,10,30,891.0,134.0,5.6,17.5,864.0,968.64,751.71
2018,4,19,10,45,898.5,134.5,5.65,17.55,889.5,949.82,737.69
2018,4,19,11,0,906.0,135.0,5.7,17.6,915.0,927.45,721.2
2018,4,19,11,15,911.0,135.5,5.75,17.55,933.0,899.49,701.05
2018,4,19,11,30,916.0,136.0,5.8,17.5,951.0,868.29,678.58
2018,4,19,11,45,919.5,135.5,5.8,17.45,961.0,831.97,652.11
2018,4,19,12,0,923.0,135.0,5.8,17.4,971.0,792.84,622.65
2018,4,19,12,15,924.5,134.5,5.8,17.25,972.5,749.71,589.02
2018,4,19,12,30,926.0,134.0,5.8,17.1,974.0,704.28,552.95
2018,4,19,12,45,926.0,132.5,5.75,17.0,967.0,655.13,512.96
2018,4,19,13,0,926.0,131.0,5.7,16.9,960.0,604.24,470.66
2018,4,19,13,15,924.0,130.0,5.65,16.7,946.0,551.19,425.74
2018,4,19,13,30,922.0,129.0,5.6,16.5,932.0,496.97,378.65
2018,4,19,13,45,918.0,127.5,5.55,16.35,909.5,440.68,328.7
2018,4,19,14,0,914.0,126.0,5.5,16.2,887.0,383.84,277.39
2018,4,19,14,15,907.0,124.0,5.45,16.0,856.5,325.56,224.84
2018,4,19,14,30,900.0,122.0,5.4,15.8,826.0,267.49,173.67
2018,4,19,14,45,891.5,119.5,5.3,15.6,790.0,209.33,126.45
2018,4,19,15,0,883.0,117.0,5.2,15.4,754.0,142.46,81.02
2018,4,19,15,15,869.5,114.0,5.15,15.1,710.5,85.02,68.19
2018,4,19,15,30,856.0,111.0,5.1,14.8,667.0,80.73,64.78
2018,4,19,15,45,838.0,108.5,5.0,14.5,619.5,80.47,64.83
2018,4,19,16,0,820.0,106.0,4.9,14.2,572.0,80.19,64.88
2018,4,19,16,15,794.0,102.5,4.85,13.8,519.5,79.04,64.2
2018,4,19,16,30,768.0,99.0,4.8,13.4,467.0,71.13,57.55
2018,4,19,16,45,732.0,95.0,4.7,12.95,413.0,69.55,56.48
2018,4,19,17,0,696.0,91.0,4.6,12.5,359.0,67.98,55.36
2018,4,19,17,15,643.5,84.5,4.45,11.9,303.0,64.33,52.36
2018,4,19,17,30,591.0,78.0,4.3,11.3,247.0,60.64,49.2
2018,4,19,17,45,514.5,69.5,4.1,10.7,194.0,55.1,44.17
2018,4,19,18,0,438.0,61.0,3.9,10.1,141.0,49.54,38.84
2018,4,19,18,15,327.0,47.5,3.9,10.1,96.5,36.62,26.56
2018,4,19,18,30,216.0,34.0,3.9,10.1,52.0,26.36,14.46
2018,4,19,18,45,113.5,18.5,3.7,9.0,27.5,15.79,0.0
2018,4,19,19,0,11.0,3.0,3.5,7.9,3.0,0.0,0.0
2018,4,19,19,15,5.5,1.5,3.5,7.6,1.5,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,4,20,5,45,69.0,12.0,1.8,2.6,16.0,58.0,0.0
2018,4,20,6,0,138.0,24.0,2.0,3.1,32.0,165.1,36.32
2018,4,20,6,15,279.0,38.5,2.25,3.9,75.5,312.66,257.61
2018,4,20,6,30,420.0,53.0,2.5,4.7,119.0,450.77,382.96
2018,4,20,6,45,515.0,61.0,2.75,5.5,173.5,556.21,473.1
2018,4,20,7,0,610.0,69.0,3.0,6.3,228.0,664.53,561.07
2018,4,20,7,15,666.5,75.0,3.2,6.9,285.0,738.41,618.26
2018,4,20,7,30,723.0,81.0,3.4,7.5,342.0,812.37,673.17
2018,4,20,7,45,767.5,85.0,3.55,8.15,401.0,864.83,709.54
2018,4,20,8,0,812.0,89.0,3.7,8.8,460.0,923.77,749.72
2018,4,20,8,15,840.5,92.5,3.65,9.2,516.0,964.32,774.84
2018,4,20,8,30,869.0,96.0,3.6,9.6,572.0,1001.96,797.48
2018,4,20,8,45,890.0,98.5,3.55,10.0,623.5,1027.73,811.35
2018,4,20,9,0,911.0,101.0,3.5,10.4,675.0,1038.15,814.49
2018,4,20,9,15,924.5,104.0,3.35,10.85,721.5,1049.76,817.7
2018,4,20,9,30,938.0,107.0,3.2,11.3,768.0,1057.55,818.3
2018,4,20,9,45,948.0,109.0,3.1,11.7,808.0,1056.86,813.86
2018,4,20,10,0,958.0,111.0,3.0,12.1,848.0,1052.24,807.01
2018,4,20,10,15,966.0,113.0,2.85,12.5,882.0,1041.72,795.9
2018,4,20,10,30,974.0,115.0,2.7,12.9,916.0,1027.24,782.37
2018,4,20,10,45,976.5,115.5,2.55,13.35,939.0,1002.38,761.92
2018,4,20,11,0,979.0,116.0,2.4,13.8,962.0,973.99,739.39
2018,4,20,11,15,982.0,116.5,2.3,14.15,979.0,942.58,715.81
2018,4,20,11,30,985.0,117.0,2.2,14.5,996.0,907.85,690.11
2018,4,20,11,45,987.0,117.0,2.1,14.85,1005.5,868.72,661.51
2018,4,20,12,0,989.0,117.0,2.0,15.2,1015.0,826.67,630.87
2018,4,20,12,15,988.0,118.0,1.95,15.45,1016.0,780.67,595.9
2018,4,20,12,30,987.0,119.0,1.9,15.7,1017.0,732.36,558.63
2018,4,20,12,45,983.0,119.5,1.8,15.95,1008.0,679.8,517.17
2018,4,20,13,0,979.0,120.0,1.7,16.2,999.0,625.69,473.64
2018,4,20,13,15,972.5,120.0,1.65,16.35,981.0,568.68,427.36
2018,4,20,13,30,966.0,120.0,1.6,16.5,963.0,510.84,379.15
2018,4,20,13,45,960.5,119.0,1.6,16.7,939.0,452.1,329.06
2018,4,20,14,0,955.0,118.0,1.6,16.9,915.0,392.92,277.46
2018,4,20,14,15,948.5,116.0,1.55,16.95,884.0,332.6,224.6
2018,4,20,14,30,942.0,114.0,1.5,17.0,853.0,272.41,172.83
2018,4,20,14,45,933.5,111.0,1.45,17.05,815.0,211.66,124.47
2018,4,20,15,0,925.0,108.0,1.4,17.1,777.0,151.74,85.56
2018,4,20,15,15,910.0,105.0,1.35,17.1,731.0,92.68,73.96
2018,4,20,15,30,895.0,102.0,1.3,17.1,685.0,85.64,68.27
2018,4,20,15,45,878.0,98.5,1.3,17.05,635.5,74.4,58.87
2018,4,20,16,0,861.0,95.0,1.3,17.0,586.0,73.13,58.01
2018,4,20,16,15,838.0,91.0,1.2,16.85,533.0,71.32,56.68
2018,4,20,16,30,815.0,87.0,1.1,16.7,480.0,69.42,55.27
2018,4,20,16,45,783.0,83.0,1.0,16.6,425.0,67.32,53.67
2018,4,20,17,0,751.0,79.0,0.9,16.5,370.0,65.18,52.0
2018,4,20,17,15,705.5,73.0,0.85,15.8,313.5,56.13,44.31
2018,4,20,17,30,660.0,67.0,0.8,15.1,257.0,52.42,41.19
2018,4,20,17,45,590.5,60.0,0.8,14.45,203.5,47.68,36.97
2018,4,20,18,0,521.0,53.0,0.8,13.8,150.0,42.93,32.51
2018,4,20,18,15,404.0,43.0,0.8,13.8,103.5,35.38,25.19
2018,4,20,18,30,287.0,33.0,0.8,13.8,57.0,27.84,15.85
2018,4,20,18,45,158.0,19.5,0.9,12.6,31.0,16.64,0.0
2018,4,20,19,0,29.0,6.0,1.0,11.4,5.0,0.0,0.0
2018,4,20,19,15,14.5,3.0,1.0,11.05,2.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,21,5,45,99.0,12.5,2.1,3.6,18.5,79.37,0.0
2018,4,21,6,0,198.0,25.0,2.3,4.1,37.0,212.71,81.79
2018,4,21,6,15,325.0,37.0,2.3,4.8,79.5,345.23,285.33
2018,4,21,6,30,452.0,49.0,2.3,5.5,122.0,474.41,400.96
2018,4,21,6,45,530.5,57.0,2.3,6.2,174.0,565.7,478.05
2018,4,21,7,0,609.0,65.0,2.3,6.9,226.0,659.64,552.75
2018,4,21,7,15,659.0,71.5,2.35,7.9,281.0,728.03,603.34
2018,4,21,7,30,709.0,78.0,2.4,8.9,336.0,796.4,651.41
2018,4,21,7,45,743.0,83.0,2.4,9.9,391.0,847.01,683.89
2018,4,21,8,0,777.0,88.0,2.4,10.9,446.0,890.01,709.75
2018,4,21,8,15,803.0,92.0,2.35,11.7,499.5,928.24,731.51
2018,4,21,8,30,829.0,96.0,2.3,12.5,553.0,963.65,750.75
2018,4,21,8,45,848.0,99.5,2.3,13.25,602.5,988.41,762.98
2018,4,21,9,0,867.0,103.0,2.3,14.0,652.0,1009.75,772.9
2018,4,21,9,15,880.0,106.0,2.15,14.45,696.5,1020.91,775.03
2018,4,21,9,30,893.0,109.0,2.0,14.9,741.0,1016.48,766.88
2018,4,21,9,45,903.0,111.0,1.9,15.3,779.5,1016.16,762.61
2018,4,21,10,0,913.0,113.0,1.8,15.7,818.0,1012.08,755.97
2018,4,21,10,15,920.5,115.0,1.7,16.05,850.5,1001.79,745.61
2018,4,21,10,30,928.0,117.0,1.6,16.4,883.0,987.74,733.05
2018,4,21,10,45,932.0,118.5,1.45,16.7,907.0,966.27,715.25
2018,4,21,11,0,936.0,120.0,1.3,17.0,931.0,941.29,695.39
2018,4,21,11,15,938.5,121.5,1.25,17.25,948.0,911.62,674.32
2018,4,21,11,30,941.0,123.0,1.2,17.5,965.0,878.74,651.27
2018,4,21,11,45,941.5,123.5,1.1,17.75,973.5,840.39,623.95
2018,4,21,12,0,942.0,124.0,1.0,18.0,982.0,799.36,594.53
2018,4,21,12,15,943.0,123.0,0.95,18.15,982.5,754.98,562.02
2018,4,21,12,30,944.0,122.0,0.9,18.3,983.0,708.33,527.31
2018,4,21,12,45,945.0,120.0,0.8,18.5,976.5,658.85,489.18
2018,4,21,13,0,946.0,118.0,0.7,18.7,970.0,607.52,448.87
2018,4,21,13,15,940.5,118.0,0.6,18.75,953.0,552.8,405.37
2018,4,21,13,30,935.0,118.0,0.5,18.8,936.0,497.22,360.09
2018,4,21,13,45,928.0,117.5,0.45,18.9,912.0,440.07,312.83
2018,4,21,14,0,921.0,117.0,0.4,19.0,888.0,382.67,264.31
2018,4,21,14,15,911.5,117.0,0.35,19.0,857.5,324.89,215.2
2018,4,21,14,30,902.0,117.0,0.3,19.0,827.0,267.56,167.26
2018,4,21,14,45,888.0,116.0,0.3,19.0,788.0,209.6,122.5
2018,4,21,15,0,874.0,115.0,0.3,19.0,749.0,153.06,86.65
2018,4,21,15,15,858.0,113.0,0.35,18.9,705.5,87.19,68.57
2018,4,21,15,30,842.0,111.0,0.4,18.8,662.0,80.25,63.15
2018,4,21,15,45,821.0,109.0,0.45,18.7,613.5,80.31,63.44
2018,4,21,16,0,800.0,107.0,0.5,18.6,565.0,80.37,63.74
2018,4,21,16,15,773.0,103.5,0.55,18.4,513.0,79.26,63.07
2018,4,21,16,30,746.0,100.0,0.6,18.2,461.0,71.32,56.53
2018,4,21,16,45,708.5,95.5,0.65,18.0,407.0,69.43,55.17
2018,4,21,17,0,671.0,91.0,0.7,17.8,353.0,67.51,53.74
2018,4,21,17,15,621.0,85.0,0.7,17.2,299.0,64.31,51.21
2018,4,21,17,30,571.0,79.0,0.7,16.6,245.0,61.08,48.55
2018,4,21,17,45,433.0,70.0,0.75,16.0,181.0,52.75,41.2
2018,4,21,18,0,295.0,61.0,0.8,15.4,117.0,45.94,34.95
2018,4,21,18,15,201.0,46.5,0.8,15.4,79.0,35.34,25.01
2018,4,21,18,30,107.0,32.0,0.8,15.4,41.0,24.89,13.83
2018,4,21,18,45,60.5,18.0,0.9,14.15,22.5,15.36,0.0
2018,4,21,19,0,14.0,4.0,1.0,12.9,4.0,0.0,0.0
2018,4,21,19,15,7.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,22,5,45,9.0,7.0,1.05,6.8,7.5,12.24,0.0
2018,4,22,6,0,18.0,14.0,1.1,7.3,15.0,32.24,11.2
2018,4,22,6,15,82.0,33.5,1.0,7.9,46.0,129.03,104.21
2018,4,22,6,30,146.0,53.0,0.9,8.5,77.0,209.07,176.04
2018,4,22,6,45,229.0,71.5,0.85,9.1,125.5,305.59,259.25
2018,4,22,7,0,312.0,90.0,0.8,9.7,174.0,426.65,357.66
2018,4,22,7,15,413.0,96.5,0.95,10.75,233.0,530.81,439.08
2018,4,22,7,30,514.0,103.0,1.1,11.8,292.0,647.65,525.33
2018,4,22,7,45,408.5,139.0,1.2,12.8,304.0,592.5,479.42
2018,4,22,8,0,303.0,175.0,1.3,13.8,316.0,516.19,417.33
2018,4,22,8,15,301.5,201.0,1.4,14.55,354.5,545.76,437.64
2018,4,22,8,30,300.0,227.0,1.5,15.3,393.0,573.12,455.03
2018,4,22,8,45,338.0,240.5,1.65,16.05,443.5,622.5,489.89
2018,4,22,9,0,376.0,254.0,1.8,16.8,494.0,670.56,522.93
2018,4,22,9,15,346.0,279.0,1.85,17.1,511.5,662.39,513.72
2018,4,22,9,30,316.0,304.0,1.9,17.4,529.0,652.04,503.6
2018,4,22,9,45,261.5,334.5,1.95,17.7,527.0,621.84,478.66
2018,4,22,10,0,207.0,365.0,2.0,18.0,525.0,571.12,439.39
2018,4,22,10,15,289.0,363.0,2.0,18.05,596.5,653.91,500.13
2018,4,22,10,30,371.0,361.0,2.0,18.1,668.0,713.32,542.24
2018,4,22,10,45,346.5,381.5,2.0,18.15,675.0,693.83,526.16
2018,4,22,11,0,322.0,402.0,2.0,18.2,682.0,673.2,510.04
2018,4,22,11,15,255.0,426.5,1.95,18.2,651.0,619.59,469.52
2018,4,22,11,30,188.0,451.0,1.9,18.2,620.0,558.86,424.07
2018,4,22,11,45,180.0,456.0,1.9,18.15,619.0,540.82,410.84
2018,4,22,12,0,172.0,461.0,1.9,18.1,618.0,522.54,397.11
2018,4,22,12,15,142.0,455.0,1.9,18.15,584.5,480.27,365.49
2018,4,22,12,30,112.0,449.0,1.9,18.2,551.0,440.64,335.81
2018,4,22,12,45,147.5,447.5,1.9,18.25,581.0,445.93,339.79
2018,4,22,13,0,183.0,446.0,1.9,18.3,611.0,447.5,340.34
2018,4,22,13,15,217.5,437.5,1.95,18.35,630.5,439.84,333.8
2018,4,22,13,30,252.0,429.0,2.0,18.4,650.0,421.37,318.71
2018,4,22,13,45,177.5,416.5,2.05,18.4,570.0,369.76,280.04
2018,4,22,14,0,103.0,404.0,2.1,18.4,490.0,329.25,250.51
2018,4,22,14,15,101.0,388.5,2.15,18.3,470.5,306.43,233.03
2018,4,22,14,30,99.0,373.0,2.2,18.2,451.0,284.13,215.95
2018,4,22,14,45,92.0,352.0,2.2,18.15,422.0,258.55,196.81
2018,4,22,15,0,85.0,331.0,2.2,18.1,393.0,234.27,179.41
2018,4,22,15,15,119.5,314.0,2.05,17.9,395.5,201.15,155.94
2018,4,22,15,30,154.0,297.0,1.9,17.7,398.0,191.24,156.53
2018,4,22,15,45,113.0,266.5,1.75,17.45,337.5,175.16,143.72
2018,4,22,16,0,72.0,236.0,1.6,17.2,277.0,166.95,137.42
2018,4,22,16,15,43.5,203.5,1.45,16.75,227.5,146.96,121.21
2018,4,22,16,30,15.0,171.0,1.3,16.3,178.0,132.25,109.33
2018,4,22,16,45,9.5,149.0,1.15,15.9,153.5,116.1,96.01
2018,4,22,17,0,4.0,127.0,1.0,15.5,129.0,99.78,82.34
2018,4,22,17,15,2.0,99.5,1.0,15.1,100.5,79.48,64.95
2018,4,22,17,30,0.0,72.0,1.0,14.7,72.0,58.7,46.8
2018,4,22,17,45,0.0,53.5,1.05,14.25,53.5,44.18,33.9
2018,4,22,18,0,0.0,35.0,1.1,13.8,35.0,28.91,20.12
2018,4,22,18,15,7.5,27.0,1.1,13.8,27.5,22.77,14.29
2018,4,22,18,30,15.0,19.0,1.1,13.8,20.0,16.09,7.23
2018,4,22,18,45,9.0,11.0,1.2,13.5,11.5,9.39,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.2,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.15,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,23,5,15,2.0,0.5,2.5,8.9,0.5,0.0,0.0
2018,4,23,5,30,4.0,1.0,2.6,9.1,1.0,0.0,0.0
2018,4,23,5,45,4.0,6.5,2.7,9.25,6.5,8.34,0.0
2018,4,23,6,0,4.0,12.0,2.8,9.4,12.0,13.08,2.12
2018,4,23,6,15,2.0,20.0,2.9,9.7,20.0,18.03,9.51
2018,4,23,6,30,0.0,28.0,3.0,10.0,28.0,23.1,14.22
2018,4,23,6,45,0.0,34.5,3.15,10.3,34.5,28.48,19.09
2018,4,23,7,0,0.0,41.0,3.3,10.6,41.0,33.87,23.86
2018,4,23,7,15,1.0,47.0,3.45,10.95,47.5,39.76,28.99
2018,4,23,7,30,2.0,53.0,3.6,11.3,54.0,45.72,34.07
2018,4,23,7,45,3.5,89.5,3.75,11.65,91.0,79.19,62.65
2018,4,23,8,0,5.0,126.0,3.9,12.0,128.0,115.84,93.38
2018,4,23,8,15,4.0,117.0,4.0,12.45,119.0,104.43,83.23
2018,4,23,8,30,3.0,108.0,4.1,12.9,110.0,94.24,74.22
2018,4,23,8,45,1.5,82.5,4.15,13.4,83.5,70.08,53.57
2018,4,23,9,0,0.0,57.0,4.2,13.9,57.0,47.33,34.2
2018,4,23,9,15,4.5,96.5,4.3,14.4,99.5,84.96,65.56
2018,4,23,9,30,9.0,136.0,4.4,14.9,142.0,124.28,97.76
2018,4,23,9,45,26.0,220.5,4.45,15.35,240.0,231.78,184.84
2018,4,23,10,0,43.0,305.0,4.5,15.8,338.0,330.71,262.5
2018,4,23,10,15,29.5,272.5,4.4,15.8,295.5,280.61,221.99
2018,4,23,10,30,16.0,240.0,4.3,15.8,253.0,221.35,174.4
2018,4,23,10,45,8.0,163.5,4.2,15.8,170.0,145.57,113.45
2018,4,23,11,0,0.0,87.0,4.1,15.8,87.0,72.8,54.16
2018,4,23,11,15,0.0,84.5,3.95,15.8,84.5,70.73,52.47
2018,4,23,11,30,0.0,82.0,3.8,15.8,82.0,68.64,50.73
2018,4,23,11,45,1.0,104.0,3.65,15.8,105.0,87.9,66.4
2018,4,23,12,0,2.0,126.0,3.5,15.8,128.0,106.95,81.81
2018,4,23,12,15,9.0,192.5,3.4,15.75,201.0,166.81,129.97
2018,4,23,12,30,16.0,259.0,3.3,15.7,274.0,224.85,175.89
2018,4,23,12,45,14.5,252.0,3.25,15.65,265.5,216.4,169.05
2018,4,23,13,0,13.0,245.0,3.2,15.6,257.0,208.18,162.57
2018,4,23,13,15,8.5,193.0,3.35,15.55,201.0,162.97,126.77
2018,4,23,13,30,4.0,141.0,3.5,15.5,145.0,118.41,91.16
2018,4,23,13,45,2.5,116.5,3.65,15.45,119.0,97.65,74.49
2018,4,23,14,0,1.0,92.0,3.8,15.4,93.0,77.08,57.85
2018,4,23,14,15,3.5,129.0,4.0,15.35,132.0,107.37,82.6
2018,4,23,14,30,6.0,166.0,4.2,15.3,171.0,136.18,106.02
2018,4,23,14,45,34.5,233.0,4.4,15.3,258.5,178.66,139.23
2018,4,23,15,0,63.0,300.0,4.6,15.3,346.0,215.78,168.52
2018,4,23,15,15,33.5,209.5,4.65,15.2,234.0,154.05,121.1
2018,4,23,15,30,4.0,119.0,4.7,15.1,122.0,97.68,79.22
2018,4,23,15,45,2.0,80.5,4.7,15.0,82.0,66.97,52.92
2018,4,23,16,0,0.0,42.0,4.7,14.9,42.0,34.8,24.99
2018,4,23,16,15,0.0,36.0,4.6,14.7,36.0,29.79,20.7
2018,4,23,16,30,0.0,30.0,4.5,14.5,30.0,24.79,16.38
2018,4,23,16,45,0.5,39.0,4.4,14.3,39.0,32.25,23.11
2018,4,23,17,0,1.0,48.0,4.3,14.1,48.0,39.71,29.88
2018,4,23,17,15,6.5,52.5,4.3,13.9,54.5,43.5,33.37
2018,4,23,17,30,12.0,57.0,4.3,13.7,61.0,46.96,36.52
2018,4,23,17,45,13.0,52.0,4.25,13.55,55.5,42.77,32.71
2018,4,23,18,0,14.0,47.0,4.2,13.4,50.0,38.41,28.57
2018,4,23,18,15,7.5,33.0,4.2,13.4,34.5,27.31,18.27
2018,4,23,18,30,1.0,19.0,4.2,13.4,19.0,15.67,7.04
2018,4,23,18,45,1.0,10.5,4.25,13.2,10.5,8.96,0.0
2018,4,23,19,0,1.0,2.0,4.3,13.0,2.0,1.71,0.0
2018,4,23,19,15,0.5,1.0,4.25,12.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,24,5,15,0.5,0.0,4.45,12.95,0.0,0.0,0.0
2018,4,24,5,30,1.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,4,24,5,45,1.0,3.0,4.5,13.05,3.0,3.26,0.0
2018,4,24,6,0,1.0,6.0,4.5,13.1,6.0,5.66,0.0
2018,4,24,6,15,0.5,9.0,4.5,13.2,9.0,7.78,0.81
2018,4,24,6,30,0.0,12.0,4.5,13.3,12.0,9.86,2.73
2018,4,24,6,45,0.0,22.0,4.5,13.35,22.0,18.11,9.93
2018,4,24,7,0,0.0,32.0,4.5,13.4,32.0,26.4,17.13
2018,4,24,7,15,0.0,39.5,4.65,13.55,39.5,32.62,22.47
2018,4,24,7,30,0.0,47.0,4.8,13.7,47.0,38.86,27.75
2018,4,24,7,45,0.0,43.5,4.9,13.85,43.5,35.97,25.16
2018,4,24,8,0,0.0,40.0,5.0,14.0,40.0,33.08,22.58
2018,4,24,8,15,0.0,59.0,5.0,14.1,59.0,48.91,35.88
2018,4,24,8,30,0.0,78.0,5.0,14.2,78.0,64.79,49.08
2018,4,24,8,45,0.0,90.5,5.0,14.35,90.5,75.29,57.64
2018,4,24,9,0,0.0,103.0,5.0,14.5,103.0,86.24,66.53
2018,4,24,9,15,0.0,112.0,5.0,14.65,112.0,94.14,72.83
2018,4,24,9,30,0.0,121.0,5.0,14.8,121.0,102.01,79.07
2018,4,24,9,45,1.5,141.5,5.0,14.95,142.5,121.49,94.87
2018,4,24,10,0,3.0,162.0,5.0,15.1,164.0,140.87,110.45
2018,4,24,10,15,2.0,127.5,5.0,15.25,129.0,109.34,84.5
2018,4,24,10,30,1.0,93.0,5.0,15.4,94.0,78.72,59.31
2018,4,24,10,45,1.0,101.5,4.95,15.55,102.5,85.98,65.14
2018,4,24,11,0,1.0,110.0,4.9,15.7,111.0,93.18,70.89
2018,4,24,11,15,0.5,107.5,4.95,15.9,108.0,90.59,68.63
2018,4,24,11,30,0.0,105.0,5.0,16.1,105.0,88.02,66.43
2018,4,24,11,45,0.0,100.0,5.0,16.3,100.0,83.77,62.9
2018,4,24,12,0,0.0,95.0,5.0,16.5,95.0,79.54,59.39
2018,4,24,12,15,0.0,92.0,4.95,16.65,92.0,76.99,57.28
2018,4,24,12,30,0.0,89.0,4.9,16.8,89.0,74.45,55.19
2018,4,24,12,45,0.0,86.5,4.8,16.95,86.5,72.33,53.45
2018,4,24,13,0,0.0,84.0,4.7,17.1,84.0,70.23,51.74
2018,4,24,13,15,0.0,95.5,4.6,17.25,95.5,79.7,59.42
2018,4,24,13,30,0.0,107.0,4.5,17.4,107.0,89.07,67.01
2018,4,24,13,45,0.0,104.5,4.4,17.5,104.5,86.96,65.33
2018,4,24,14,0,0.0,102.0,4.3,17.6,102.0,84.88,63.7
