Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,15,0.5,114.5,4.2,17.65,115.0,95.02,71.98
2018,4,24,14,30,1.0,127.0,4.1,17.7,128.0,104.88,80.03
2018,4,24,14,45,0.5,111.0,3.95,17.75,111.5,91.98,69.71
2018,4,24,15,0,0.0,95.0,3.8,17.8,95.0,79.15,59.43
2018,4,24,15,15,0.0,85.5,3.75,17.75,85.5,71.21,53.1
2018,4,24,15,30,0.0,76.0,3.7,17.7,76.0,63.21,48.97
2018,4,24,15,45,0.0,71.5,3.6,17.7,71.5,59.41,45.85
2018,4,24,16,0,0.0,67.0,3.5,17.7,67.0,55.62,42.73
2018,4,24,16,15,58.5,92.0,3.4,17.5,120.5,70.29,55.64
2018,4,24,16,30,117.0,117.0,3.3,17.3,174.0,88.34,71.53
2018,4,24,16,45,102.5,116.5,3.25,17.15,162.5,87.75,71.3
2018,4,24,17,0,88.0,116.0,3.2,17.0,151.0,86.94,70.88
2018,4,24,17,15,44.0,72.0,3.1,16.7,89.5,58.79,46.44
2018,4,24,17,30,0.0,28.0,3.0,16.4,28.0,23.08,14.93
2018,4,24,17,45,0.0,21.5,2.9,16.1,21.5,17.7,10.13
2018,4,24,18,0,0.0,15.0,2.8,15.8,15.0,12.33,5.28
2018,4,24,18,15,0.0,11.5,2.8,15.8,11.5,9.45,2.57
2018,4,24,18,30,0.0,8.0,2.8,15.8,8.0,6.56,0.0
2018,4,24,18,45,0.0,4.5,2.65,15.3,4.5,3.69,0.0
2018,4,24,19,0,0.0,1.0,2.5,14.8,1.0,0.85,0.0
2018,4,24,19,15,0.0,0.5,2.4,14.7,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,5,45,0.0,3.0,0.9,12.45,3.0,2.56,0.0
2018,4,25,6,0,0.0,6.0,1.0,12.6,6.0,4.92,0.0
2018,4,25,6,15,0.0,10.0,1.2,12.7,10.0,8.21,1.21
2018,4,25,6,30,0.0,14.0,1.4,12.8,14.0,11.51,4.2
2018,4,25,6,45,0.0,19.0,1.55,12.95,19.0,15.63,7.86
2018,4,25,7,0,0.0,24.0,1.7,13.1,24.0,19.77,11.47
2018,4,25,7,15,0.0,24.0,1.9,13.25,24.0,19.78,11.46
2018,4,25,7,30,0.0,24.0,2.1,13.4,24.0,19.79,11.43
2018,4,25,7,45,0.0,32.0,2.25,13.5,32.0,26.43,17.06
2018,4,25,8,0,0.0,40.0,2.4,13.6,40.0,33.08,22.65
2018,4,25,8,15,0.0,36.0,2.55,13.8,36.0,29.78,19.73
2018,4,25,8,30,0.0,32.0,2.7,14.0,32.0,26.49,16.83
2018,4,25,8,45,1.0,68.5,2.8,14.15,69.0,57.89,43.21
2018,4,25,9,0,2.0,105.0,2.9,14.3,106.0,90.01,69.77
2018,4,25,9,15,6.5,158.0,2.9,14.5,162.5,142.29,112.6
2018,4,25,9,30,11.0,211.0,2.9,14.7,219.0,195.33,155.18
2018,4,25,9,45,18.5,253.5,2.85,14.95,267.5,241.33,191.48
2018,4,25,10,0,26.0,296.0,2.8,15.2,316.0,304.75,240.74
2018,4,25,10,15,52.0,341.0,2.7,15.55,383.5,370.35,291.13
2018,4,25,10,30,78.0,386.0,2.6,15.9,451.0,433.34,338.27
2018,4,25,10,45,142.5,406.5,2.5,16.25,530.0,519.3,402.56
2018,4,25,11,0,207.0,427.0,2.4,16.6,609.0,583.37,448.95
2018,4,25,11,15,171.0,386.5,2.35,17.0,538.5,501.0,386.56
2018,4,25,11,30,135.0,346.0,2.3,17.4,468.0,422.55,327.2
2018,4,25,11,45,80.0,318.0,2.2,17.8,390.5,344.39,266.58
2018,4,25,12,0,25.0,290.0,2.1,18.2,313.0,265.38,204.68
2018,4,25,12,15,60.5,348.5,2.1,18.5,404.0,333.96,257.37
2018,4,25,12,30,96.0,407.0,2.1,18.8,495.0,396.4,303.59
2018,4,25,12,45,64.5,343.5,2.05,19.15,402.5,317.93,243.62
2018,4,25,13,0,33.0,280.0,2.0,19.5,310.0,244.46,187.38
2018,4,25,13,15,152.0,342.5,2.05,19.6,477.5,341.48,260.99
2018,4,25,13,30,271.0,405.0,2.1,19.7,645.0,414.5,312.79
2018,4,25,13,45,234.5,407.0,2.1,19.85,610.5,377.49,283.51
2018,4,25,14,0,198.0,409.0,2.1,20.0,576.0,354.29,265.38
2018,4,25,14,15,111.0,301.0,2.2,19.95,394.0,245.88,185.1
2018,4,25,14,30,24.0,193.0,2.3,19.9,212.0,153.73,116.79
2018,4,25,14,45,122.5,222.0,2.35,19.85,312.5,176.11,130.5
2018,4,25,15,0,221.0,251.0,2.4,19.8,413.0,178.2,129.56
2018,4,25,15,15,411.0,217.5,2.45,19.65,497.5,135.21,98.99
2018,4,25,15,30,601.0,184.0,2.5,19.5,582.0,112.28,90.04
2018,4,25,15,45,394.0,179.0,2.55,19.4,432.5,110.45,88.83
2018,4,25,16,0,187.0,174.0,2.6,19.3,283.0,115.66,93.57
2018,4,25,16,15,120.0,140.0,2.5,19.2,207.5,103.24,83.35
2018,4,25,16,30,53.0,106.0,2.4,19.1,132.0,84.44,67.59
2018,4,25,16,45,112.0,132.0,2.3,18.95,179.0,97.84,79.43
2018,4,25,17,0,171.0,158.0,2.2,18.8,226.0,113.47,93.17
2018,4,25,17,15,245.5,123.5,1.95,18.3,205.5,88.96,72.37
2018,4,25,17,30,320.0,89.0,1.7,17.8,185.0,64.28,51.09
2018,4,25,17,45,399.0,71.0,1.45,17.25,166.5,53.1,41.32
2018,4,25,18,0,478.0,53.0,1.2,16.7,148.0,42.29,31.64
2018,4,25,18,15,380.0,43.0,1.2,16.7,104.5,34.84,24.6
2018,4,25,18,30,282.0,33.0,1.2,16.7,61.0,27.3,16.66
2018,4,25,18,45,158.5,19.5,1.25,15.45,33.5,15.24,0.0
2018,4,25,19,0,35.0,6.0,1.3,14.2,6.0,5.12,0.0
2018,4,25,19,15,17.5,3.0,1.35,14.05,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.5,1.3,9.75,0.5,0.0,0.0
2018,4,26,5,30,0.0,1.0,1.4,10.1,1.0,0.0,0.0
2018,4,26,5,45,0.0,12.0,1.55,10.45,12.0,10.24,0.0
2018,4,26,6,0,0.0,23.0,1.7,10.8,23.0,20.49,9.12
2018,4,26,6,15,2.0,41.0,1.8,11.15,41.5,41.91,29.63
2018,4,26,6,30,4.0,59.0,1.9,11.5,60.0,61.14,46.84
2018,4,26,6,45,21.0,81.5,2.0,11.8,87.5,110.16,89.79
2018,4,26,7,0,38.0,104.0,2.1,12.1,115.0,149.79,124.15
2018,4,26,7,15,61.5,127.0,2.25,12.6,149.0,196.02,163.46
2018,4,26,7,30,85.0,150.0,2.4,13.1,183.0,242.51,202.02
2018,4,26,7,45,105.5,172.5,2.5,13.6,219.0,305.26,252.5
2018,4,26,8,0,126.0,195.0,2.6,14.1,255.0,349.02,286.66
2018,4,26,8,15,167.5,216.5,2.6,14.6,306.0,411.77,335.65
2018,4,26,8,30,209.0,238.0,2.6,15.1,357.0,474.32,383.08
2018,4,26,8,45,232.5,264.0,2.55,15.6,406.5,523.58,418.45
2018,4,26,9,0,256.0,290.0,2.5,16.1,456.0,593.16,467.78
2018,4,26,9,15,267.5,306.0,2.35,16.55,490.0,615.25,480.93
2018,4,26,9,30,279.0,322.0,2.2,17.0,524.0,635.65,492.92
2018,4,26,9,45,482.0,262.0,2.05,17.45,632.5,780.86,598.44
2018,4,26,10,0,685.0,202.0,1.9,17.9,741.0,909.61,685.25
2018,4,26,10,15,675.5,212.0,1.75,18.15,761.0,892.63,669.0
2018,4,26,10,30,666.0,222.0,1.6,18.4,781.0,872.76,652.22
2018,4,26,10,45,547.5,280.5,1.45,18.65,748.5,793.48,592.78
2018,4,26,11,0,429.0,339.0,1.3,18.9,716.0,720.69,537.98
2018,4,26,11,15,567.0,287.5,1.25,19.0,796.0,767.58,572.17
2018,4,26,11,30,705.0,236.0,1.2,19.1,876.0,807.28,599.11
2018,4,26,11,45,531.0,325.5,1.1,19.2,810.0,714.03,529.59
2018,4,26,12,0,357.0,415.0,1.0,19.3,744.0,624.52,463.56
2018,4,26,12,15,375.5,411.0,1.05,19.35,757.5,608.22,452.85
2018,4,26,12,30,394.0,407.0,1.1,19.4,771.0,589.59,439.42
2018,4,26,12,45,341.0,423.0,1.1,19.45,736.0,541.1,403.61
2018,4,26,13,0,288.0,439.0,1.1,19.5,701.0,496.31,370.49
2018,4,26,13,15,268.0,437.5,1.2,19.45,678.5,459.85,343.91
2018,4,26,13,30,248.0,436.0,1.3,19.4,656.0,425.32,318.24
2018,4,26,13,45,199.5,423.0,1.35,19.35,597.0,383.48,287.2
2018,4,26,14,0,151.0,410.0,1.4,19.3,538.0,339.85,255.1
2018,4,26,14,15,121.5,393.5,1.4,19.25,494.0,305.16,229.4
2018,4,26,14,30,92.0,377.0,1.4,19.2,450.0,286.23,215.99
2018,4,26,14,45,70.5,338.0,1.4,19.15,392.5,248.7,188.53
2018,4,26,15,0,49.0,299.0,1.4,19.1,335.0,214.71,164.09
2018,4,26,15,15,26.5,235.5,1.3,18.9,255.0,169.95,131.08
2018,4,26,15,30,4.0,172.0,1.2,18.7,175.0,136.68,110.44
2018,4,26,15,45,2.0,137.0,1.1,18.55,138.5,110.9,89.26
2018,4,26,16,0,0.0,102.0,1.0,18.4,102.0,84.23,67.01
2018,4,26,16,15,0.0,95.0,0.9,18.2,95.0,78.61,62.53
2018,4,26,16,30,0.0,88.0,0.8,18.0,88.0,72.94,57.93
2018,4,26,16,45,0.0,63.5,0.75,17.75,63.5,52.63,40.58
2018,4,26,17,0,0.0,39.0,0.7,17.5,39.0,32.22,22.88
2018,4,26,17,15,0.0,28.0,0.65,17.2,28.0,23.09,14.91
2018,4,26,17,30,0.0,17.0,0.6,16.9,17.0,13.99,6.86
2018,4,26,17,45,0.0,13.0,0.5,16.6,13.0,10.69,3.9
2018,4,26,18,0,0.0,9.0,0.4,16.3,9.0,7.39,0.92
2018,4,26,18,15,0.0,6.5,0.4,16.3,6.5,5.33,0.0
2018,4,26,18,30,0.0,4.0,0.4,16.3,4.0,3.28,0.0
2018,4,26,18,45,0.0,2.5,0.45,15.8,2.5,2.05,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.3,1.0,0.85,0.0
2018,4,26,19,15,0.0,0.5,0.5,15.1,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,27,5,15,8.5,2.0,1.85,11.7,2.0,0.0,0.0
2018,4,27,5,30,17.0,4.0,2.0,11.9,4.0,0.0,0.0
2018,4,27,5,45,107.5,18.0,2.15,12.05,26.5,91.08,0.0
2018,4,27,6,0,198.0,32.0,2.3,12.2,49.0,236.94,171.86
2018,4,27,6,15,299.5,45.5,2.35,12.45,91.0,338.13,278.07
2018,4,27,6,30,401.0,59.0,2.4,12.7,133.0,448.14,372.89
2018,4,27,6,45,292.5,64.0,2.4,12.95,127.5,368.03,310.03
2018,4,27,7,0,184.0,69.0,2.4,13.2,122.0,260.97,221.18
2018,4,27,7,15,92.0,64.5,2.4,13.55,91.0,156.43,131.34
2018,4,27,7,30,0.0,60.0,2.4,13.9,60.0,49.69,36.9
2018,4,27,7,45,2.5,85.0,2.45,14.3,86.0,73.64,57.18
2018,4,27,8,0,5.0,110.0,2.5,14.7,112.0,99.37,78.53
2018,4,27,8,15,60.5,153.0,2.45,15.2,187.0,209.29,170.94
2018,4,27,8,30,116.0,196.0,2.4,15.7,262.0,330.71,268.51
2018,4,27,8,45,209.5,233.0,2.4,16.15,365.0,485.48,388.71
2018,4,27,9,0,303.0,270.0,2.4,16.6,468.0,616.86,485.9
2018,4,27,9,15,374.5,261.5,2.4,17.05,522.5,671.53,524.65
2018,4,27,9,30,446.0,253.0,2.4,17.5,577.0,746.79,577.17
2018,4,27,9,45,497.0,241.0,2.4,17.9,619.0,773.65,594.63
2018,4,27,10,0,548.0,229.0,2.4,18.3,661.0,804.61,614.94
2018,4,27,10,15,565.0,231.5,2.45,18.55,692.5,807.32,615.37
2018,4,27,10,30,582.0,234.0,2.5,18.8,724.0,806.76,613.83
2018,4,27,10,45,556.5,266.0,2.55,19.05,745.0,791.62,600.89
2018,4,27,11,0,531.0,298.0,2.6,19.3,766.0,772.52,585.43
2018,4,27,11,15,334.0,374.0,2.6,19.4,670.5,638.54,485.5
2018,4,27,11,30,137.0,450.0,2.6,19.5,575.0,516.83,392.74
2018,4,27,11,45,146.5,450.5,2.65,19.65,585.0,510.47,388.48
2018,4,27,12,0,156.0,451.0,2.7,19.8,595.0,502.86,382.61
2018,4,27,12,15,193.0,446.0,2.7,19.8,624.5,508.53,386.94
2018,4,27,12,30,230.0,441.0,2.7,19.8,654.0,510.7,388.33
2018,4,27,12,45,158.0,398.0,2.75,19.85,544.0,415.58,317.22
2018,4,27,13,0,86.0,355.0,2.8,19.9,434.0,330.99,253.39
2018,4,27,13,15,57.0,335.5,2.8,19.85,387.5,293.21,224.7
2018,4,27,13,30,28.0,316.0,2.8,19.8,341.0,259.12,198.75
2018,4,27,13,45,26.5,294.5,2.8,19.8,317.5,237.97,182.56
2018,4,27,14,0,25.0,273.0,2.8,19.8,294.0,217.61,166.87
2018,4,27,14,15,13.5,185.0,2.75,19.75,196.5,153.83,117.42
2018,4,27,14,30,2.0,97.0,2.7,19.7,99.0,81.21,60.21
2018,4,27,14,45,5.5,133.0,2.7,19.65,137.5,110.02,83.4
2018,4,27,15,0,9.0,169.0,2.7,19.6,176.0,136.85,104.92
2018,4,27,15,15,62.0,228.0,2.6,19.5,270.0,167.02,128.55
2018,4,27,15,30,115.0,287.0,2.5,19.4,364.0,185.64,151.1
2018,4,27,15,45,241.5,248.5,2.45,19.3,395.0,156.91,127.67
2018,4,27,16,0,368.0,210.0,2.4,19.2,426.0,139.36,113.45
2018,4,27,16,15,553.5,154.5,2.25,19.1,446.5,102.65,82.8
2018,4,27,16,30,739.0,99.0,2.1,19.0,467.0,70.05,55.21
2018,4,27,16,45,708.0,94.0,2.0,18.85,414.5,67.88,53.6
2018,4,27,17,0,677.0,89.0,1.9,18.7,362.0,65.61,51.86
2018,4,27,17,15,632.0,83.0,1.65,18.15,309.0,62.37,49.3
2018,4,27,17,30,587.0,77.0,1.4,17.6,256.0,59.07,46.59
2018,4,27,17,45,521.5,69.0,1.2,17.0,205.0,53.94,42.13
2018,4,27,18,0,456.0,61.0,1.0,16.4,154.0,48.75,37.39
2018,4,27,18,15,357.5,49.5,1.0,16.4,109.5,40.26,29.41
2018,4,27,18,30,259.0,38.0,1.0,16.4,65.0,29.41,18.77
2018,4,27,18,45,149.5,23.0,1.1,15.15,36.5,17.92,0.0
2018,4,27,19,0,40.0,8.0,1.2,13.9,8.0,6.83,0.0
2018,4,27,19,15,20.0,4.0,1.25,13.75,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.0,1.15,8.7,2.0,0.0,0.0
2018,4,28,5,30,10.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,4,28,5,45,85.5,20.0,1.2,9.95,27.0,77.43,0.0
2018,4,28,6,0,161.0,36.0,1.2,10.6,50.0,218.3,162.34
2018,4,28,6,15,261.5,51.0,1.35,11.25,92.0,317.13,260.88
2018,4,28,6,30,362.0,66.0,1.5,11.9,134.0,424.9,353.44
2018,4,28,6,45,433.5,77.5,1.65,12.6,184.5,509.26,422.24
2018,4,28,7,0,505.0,89.0,1.8,13.3,235.0,597.21,490.54
2018,4,28,7,15,556.5,97.5,1.7,14.05,288.5,672.91,544.66
2018,4,28,7,30,608.0,106.0,1.6,14.8,342.0,743.61,592.26
2018,4,28,7,45,645.0,112.0,1.45,15.5,395.0,796.91,624.74
2018,4,28,8,0,682.0,118.0,1.3,16.2,448.0,848.61,654.58
2018,4,28,8,15,709.5,123.5,1.55,17.05,499.5,888.37,680.11
2018,4,28,8,30,737.0,129.0,1.8,17.9,551.0,925.61,703.6
2018,4,28,8,45,757.0,133.0,2.0,18.8,598.5,950.69,717.86
2018,4,28,9,0,777.0,137.0,2.2,19.7,646.0,972.64,730.02
2018,4,28,9,15,794.0,140.0,2.35,20.05,690.0,979.71,733.26
2018,4,28,9,30,811.0,143.0,2.5,20.4,734.0,991.05,739.58
2018,4,28,9,45,823.0,145.5,2.65,20.75,771.5,993.2,739.85
2018,4,28,10,0,835.0,148.0,2.8,21.1,809.0,991.62,737.83
2018,4,28,10,15,843.5,150.0,2.9,21.3,840.0,982.41,730.87
2018,4,28,10,30,852.0,152.0,3.0,21.5,871.0,969.52,721.63
2018,4,28,10,45,858.5,154.0,3.15,21.65,896.0,951.15,709.35
2018,4,28,11,0,865.0,156.0,3.3,21.8,921.0,929.25,694.71
2018,4,28,11,15,870.0,156.5,3.35,21.95,938.0,901.2,675.26
2018,4,28,11,30,875.0,157.0,3.4,22.1,955.0,869.95,653.66
2018,4,28,11,45,877.0,157.0,3.5,22.25,963.0,823.93,622.08
2018,4,28,12,0,879.0,157.0,3.6,22.4,971.0,785.46,594.44
2018,4,28,12,15,886.0,152.0,3.65,22.45,973.0,744.35,564.01
2018,4,28,12,30,893.0,147.0,3.7,22.5,975.0,700.84,531.15
2018,4,28,12,45,901.5,140.0,3.75,22.6,970.5,654.5,495.32
2018,4,28,13,0,910.0,133.0,3.8,22.7,966.0,605.9,456.8
2018,4,28,13,15,906.0,132.0,3.8,22.7,950.0,553.16,414.11
2018,4,28,13,30,902.0,131.0,3.8,22.7,934.0,499.54,369.56
2018,4,28,13,45,894.5,130.5,3.8,22.7,909.5,444.2,322.58
2018,4,28,14,0,887.0,130.0,3.8,22.7,885.0,388.74,274.54
2018,4,28,14,15,879.0,128.5,3.75,22.65,855.0,332.58,225.56
2018,4,28,14,30,871.0,127.0,3.7,22.6,825.0,276.79,177.59
2018,4,28,14,45,860.0,125.0,3.7,22.6,788.0,212.32,125.85
2018,4,28,15,0,849.0,123.0,3.7,22.6,751.0,156.6,87.6
2018,4,28,15,15,833.5,120.5,3.55,22.45,708.0,101.86,63.59
2018,4,28,15,30,818.0,118.0,3.4,22.3,665.0,83.59,65.12
2018,4,28,15,45,797.0,115.5,3.3,22.2,617.0,83.54,65.32
2018,4,28,16,0,776.0,113.0,3.2,22.1,569.0,83.48,65.5
2018,4,28,16,15,748.5,109.5,3.0,21.8,518.0,75.23,58.8
2018,4,28,16,30,721.0,106.0,2.8,21.5,467.0,74.4,58.38
2018,4,28,16,45,684.5,102.0,2.55,21.15,414.0,73.07,57.55
2018,4,28,17,0,648.0,98.0,2.3,20.8,361.0,71.75,56.69
2018,4,28,17,15,528.5,98.5,2.15,20.1,293.0,73.08,58.17
2018,4,28,17,30,409.0,99.0,2.0,19.4,225.0,71.84,57.34
2018,4,28,17,45,291.0,86.0,1.85,18.75,167.0,62.8,49.54
2018,4,28,18,0,173.0,73.0,1.7,18.1,109.0,54.85,42.44
2018,4,28,18,15,184.0,57.0,1.7,18.1,85.5,43.5,31.99
2018,4,28,18,30,195.0,41.0,1.7,18.1,62.0,31.46,20.43
2018,4,28,18,45,111.5,24.5,1.65,17.15,35.0,19.0,0.0
2018,4,28,19,0,28.0,8.0,1.6,16.2,8.0,6.83,0.0
2018,4,28,19,15,14.0,4.0,1.75,16.15,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,29,5,15,16.5,3.0,1.8,5.05,3.0,0.0,0.0
2018,4,29,5,30,33.0,6.0,2.0,5.4,6.0,5.12,0.0
2018,4,29,5,45,161.0,20.5,2.2,5.75,33.5,131.42,0.0
2018,4,29,6,0,289.0,35.0,2.4,6.1,61.0,305.09,237.85
2018,4,29,6,15,402.0,45.0,2.75,6.65,107.5,419.45,352.48
2018,4,29,6,30,515.0,55.0,3.1,7.2,154.0,539.72,456.55
2018,4,29,6,45,586.5,62.5,3.4,7.7,208.5,627.08,529.56
2018,4,29,7,0,658.0,70.0,3.7,8.2,263.0,716.51,600.81
2018,4,29,7,15,705.0,75.0,3.85,8.65,319.0,781.69,649.8
2018,4,29,7,30,752.0,80.0,4.0,9.1,375.0,839.78,691.64
2018,4,29,7,45,785.5,84.0,4.15,9.55,431.0,890.23,726.55
2018,4,29,8,0,819.0,88.0,4.3,10.0,487.0,938.62,759.52
2018,4,29,8,15,842.5,91.5,4.25,10.45,540.5,974.1,780.67
2018,4,29,8,30,866.0,95.0,4.2,10.9,594.0,1006.63,799.39
2018,4,29,8,45,884.0,98.0,4.15,11.3,644.0,1029.8,811.67
2018,4,29,9,0,902.0,101.0,4.1,11.7,694.0,1037.47,813.09
2018,4,29,9,15,916.0,102.5,4.05,12.1,739.0,1047.73,816.6
2018,4,29,9,30,930.0,104.0,4.0,12.5,784.0,1054.3,817.65
2018,4,29,9,45,941.5,105.0,3.95,12.9,823.5,1054.03,814.17
2018,4,29,10,0,953.0,106.0,3.9,13.3,863.0,1049.9,808.28
2018,4,29,10,15,960.5,107.5,3.85,13.65,895.5,1038.53,797.81
2018,4,29,10,30,968.0,109.0,3.8,14.0,928.0,1023.32,784.96
2018,4,29,10,45,972.0,109.5,3.7,14.35,951.5,1000.09,766.46
2018,4,29,11,0,976.0,110.0,3.6,14.7,975.0,973.31,745.76
2018,4,29,11,15,979.0,110.5,3.55,15.0,991.5,942.23,722.72
2018,4,29,11,30,982.0,111.0,3.5,15.3,1008.0,907.87,697.52
2018,4,29,11,45,984.5,110.5,3.45,15.55,1017.0,869.12,669.42
2018,4,29,12,0,987.0,110.0,3.4,15.8,1026.0,827.52,639.29
2018,4,29,12,15,986.5,110.5,3.35,16.05,1026.5,781.99,604.56
2018,4,29,12,30,986.0,111.0,3.3,16.3,1027.0,734.19,567.03
2018,4,29,12,45,982.0,111.0,3.25,16.5,1017.5,681.87,525.52
2018,4,29,13,0,978.0,111.0,3.2,16.7,1008.0,628.07,481.93
2018,4,29,13,15,974.0,110.5,3.15,16.8,991.5,572.65,436.16
2018,4,29,13,30,970.0,110.0,3.1,16.9,975.0,516.2,388.33
2018,4,29,13,45,965.5,109.0,3.05,17.05,951.5,458.39,338.14
2018,4,29,14,0,961.0,108.0,3.0,17.2,928.0,400.05,286.44
2018,4,29,14,15,953.5,106.5,3.0,17.2,896.5,340.23,233.37
2018,4,29,14,30,946.0,105.0,3.0,17.2,865.0,280.67,181.13
2018,4,29,14,45,934.5,103.0,2.95,17.25,825.5,220.62,131.65
2018,4,29,15,0,923.0,101.0,2.9,17.3,786.0,161.74,90.34
2018,4,29,15,15,910.5,99.0,2.85,17.25,742.5,104.18,64.63
2018,4,29,15,30,898.0,97.0,2.8,17.2,699.0,82.46,65.48
2018,4,29,15,45,881.5,94.0,2.8,17.1,650.5,80.81,64.32
2018,4,29,16,0,865.0,91.0,2.8,17.0,602.0,69.89,55.13
2018,4,29,16,15,843.5,88.0,2.65,16.75,550.0,68.72,54.38
2018,4,29,16,30,822.0,85.0,2.5,16.5,498.0,67.49,53.57
2018,4,29,16,45,792.5,81.0,2.35,16.25,443.5,65.36,51.96
2018,4,29,17,0,763.0,77.0,2.2,16.0,389.0,63.16,50.27
2018,4,29,17,15,721.5,72.0,1.95,15.2,333.5,59.97,47.77
2018,4,29,17,30,680.0,67.0,1.7,14.4,278.0,52.05,40.96
2018,4,29,17,45,618.5,60.5,1.5,13.65,224.5,47.69,37.17
2018,4,29,18,0,557.0,54.0,1.3,12.9,171.0,43.31,33.15
2018,4,29,18,15,457.0,45.0,1.3,12.9,123.0,36.6,26.71
2018,4,29,18,30,357.0,36.0,1.3,12.9,75.0,29.87,19.74
2018,4,29,18,45,214.0,23.0,1.4,11.3,43.0,19.29,0.77
2018,4,29,19,0,71.0,10.0,1.5,9.7,11.0,8.54,0.0
2018,4,29,19,15,35.5,5.0,1.5,9.5,5.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,30,5,15,16.5,3.0,1.1,3.4,3.0,0.0,0.0
2018,4,30,5,30,33.0,6.0,1.2,4.1,6.0,27.23,0.0
2018,4,30,5,45,159.5,21.0,1.3,4.8,34.5,167.36,0.0
2018,4,30,6,0,286.0,36.0,1.4,5.5,63.0,304.37,240.15
2018,4,30,6,15,396.5,46.0,1.45,6.2,109.0,416.83,348.56
2018,4,30,6,30,507.0,56.0,1.5,6.9,155.0,535.01,447.8
2018,4,30,6,45,578.0,63.0,1.6,7.6,208.5,621.13,516.92
2018,4,30,7,0,649.0,70.0,1.7,8.3,262.0,709.25,583.92
2018,4,30,7,15,696.5,75.0,1.6,9.25,318.0,774.63,628.2
2018,4,30,7,30,744.0,80.0,1.5,10.2,374.0,833.12,665.05
2018,4,30,7,45,780.0,83.5,1.45,11.1,430.5,885.17,696.25
2018,4,30,8,0,816.0,87.0,1.4,12.0,487.0,935.25,724.85
2018,4,30,8,15,839.0,90.5,1.45,12.6,540.0,970.17,744.63
2018,4,30,8,30,862.0,94.0,1.5,13.2,593.0,1002.16,762.35
2018,4,30,8,45,879.0,95.5,1.5,13.85,641.0,1010.59,763.39
2018,4,30,9,0,896.0,97.0,1.5,14.5,689.0,1027.45,770.42
2018,4,30,9,15,909.0,100.0,1.45,14.9,734.0,1038.56,773.49
2018,4,30,9,30,922.0,103.0,1.4,15.3,779.0,1045.93,774.32
2018,4,30,9,45,932.0,104.5,1.3,15.75,817.5,1044.84,768.82
2018,4,30,10,0,942.0,106.0,1.2,16.2,856.0,1039.93,761.15
2018,4,30,10,15,949.0,107.5,1.25,16.55,888.0,1028.28,752.56
2018,4,30,10,30,956.0,109.0,1.3,16.9,920.0,1012.85,741.77
2018,4,30,10,45,959.5,110.0,1.3,17.25,943.5,989.97,725.49
2018,4,30,11,0,963.0,111.0,1.3,17.6,967.0,963.57,707.16
2018,4,30,11,15,965.0,112.0,1.4,17.9,983.0,932.5,687.52
2018,4,30,11,30,967.0,113.0,1.5,18.2,999.0,898.23,665.61
2018,4,30,11,45,968.0,114.0,1.6,18.45,1007.5,860.16,641.03
2018,4,30,12,0,969.0,115.0,1.7,18.7,1016.0,819.32,614.27
2018,4,30,12,15,967.5,114.5,1.8,18.9,1015.0,772.96,581.7
2018,4,30,12,30,966.0,114.0,1.9,19.1,1014.0,724.54,546.39
2018,4,30,12,45,965.0,113.5,2.0,19.3,1006.5,674.57,508.85
2018,4,30,13,0,964.0,113.0,2.1,19.5,999.0,622.9,468.83
2018,4,30,13,15,959.5,113.0,2.2,19.65,982.5,568.35,425.41
2018,4,30,13,30,955.0,113.0,2.3,19.8,966.0,512.82,379.81
2018,4,30,13,45,948.0,112.0,2.35,19.95,941.0,454.89,330.87
2018,4,30,14,0,941.0,111.0,2.4,20.1,916.0,396.72,280.57
2018,4,30,14,15,934.0,109.5,2.4,20.1,885.0,338.2,229.45
2018,4,30,14,30,927.0,108.0,2.4,20.1,854.0,279.9,179.02
2018,4,30,14,45,916.0,106.5,2.45,20.15,816.0,221.37,131.36
2018,4,30,15,0,905.0,105.0,2.5,20.2,778.0,163.94,91.36
2018,4,30,15,15,892.0,102.5,2.45,20.2,734.5,107.11,65.56
2018,4,30,15,30,879.0,100.0,2.4,20.2,691.0,83.83,65.83
2018,4,30,15,45,863.0,96.5,2.35,20.2,643.0,72.09,56.09
2018,4,30,16,0,847.0,93.0,2.3,20.2,595.0,70.85,55.23
2018,4,30,16,15,825.0,90.0,2.15,19.9,543.5,69.75,54.55
2018,4,30,16,30,803.0,87.0,2.0,19.6,492.0,68.6,53.83
2018,4,30,16,45,773.5,82.5,1.9,19.35,438.0,66.17,51.99
2018,4,30,17,0,744.0,78.0,1.8,19.1,384.0,63.65,50.05
2018,4,30,17,15,701.0,73.0,1.65,18.3,329.0,55.49,43.24
2018,4,30,17,30,658.0,68.0,1.5,17.5,274.0,52.55,40.88
2018,4,30,17,45,594.0,62.0,1.35,16.65,221.0,48.63,37.54
2018,4,30,18,0,530.0,56.0,1.2,15.8,168.0,44.73,34.01
2018,4,30,18,15,431.0,46.5,1.2,15.8,121.0,37.69,27.36
2018,4,30,18,30,332.0,37.0,1.2,15.8,74.0,30.61,20.2
2018,4,30,18,45,197.5,23.5,1.25,14.35,42.5,19.63,2.61
2018,4,30,19,0,63.0,10.0,1.3,12.9,11.0,8.54,0.0
2018,4,30,19,15,31.5,5.0,1.3,12.65,5.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,5,15,20.0,4.0,1.15,7.1,4.0,0.0,0.0
2018,5,1,5,30,40.0,8.0,1.1,7.8,8.0,33.67,0.0
2018,5,1,5,45,164.0,22.5,1.1,8.45,36.5,174.53,0.0
2018,5,1,6,0,288.0,37.0,1.1,9.1,65.0,307.36,241.65
2018,5,1,6,15,396.5,47.5,1.25,9.9,111.5,418.94,345.5
2018,5,1,6,30,505.0,58.0,1.4,10.7,158.0,536.3,442.47
2018,5,1,6,45,572.0,65.0,1.55,11.55,211.0,619.17,507.87
2018,5,1,7,0,639.0,72.0,1.7,12.4,264.0,703.68,571.17
2018,5,1,7,15,684.5,77.5,1.5,13.1,319.0,767.73,613.41
2018,5,1,7,30,730.0,83.0,1.3,13.8,374.0,831.39,652.6
2018,5,1,7,45,762.0,88.0,1.1,14.5,429.0,874.14,674.8
2018,5,1,8,0,794.0,93.0,0.9,15.2,484.0,921.93,698.99
2018,5,1,8,15,817.0,97.0,0.95,16.2,537.0,957.2,717.56
2018,5,1,8,30,840.0,101.0,1.0,17.2,590.0,989.57,734.06
2018,5,1,8,45,857.0,104.5,1.1,18.15,639.0,1012.13,745.21
2018,5,1,9,0,874.0,108.0,1.2,19.1,688.0,1031.24,754.24
2018,5,1,9,15,886.5,110.5,1.25,19.9,731.5,1028.69,749.11
2018,5,1,9,30,899.0,113.0,1.3,20.7,775.0,1034.85,749.97
2018,5,1,9,45,908.5,115.0,1.3,21.5,812.5,1033.76,745.4
2018,5,1,10,0,918.0,117.0,1.3,22.3,850.0,1028.93,738.78
2018,5,1,10,15,925.0,118.5,1.25,22.7,881.5,1017.39,728.47
2018,5,1,10,30,932.0,120.0,1.2,23.1,913.0,1002.15,716.13
2018,5,1,10,45,936.0,121.5,1.1,23.5,936.5,980.49,699.14
2018,5,1,11,0,940.0,123.0,1.0,23.9,960.0,955.34,680.21
2018,5,1,11,15,942.5,124.0,1.1,24.1,976.0,925.07,662.19
2018,5,1,11,30,945.0,125.0,1.2,24.3,992.0,891.66,641.98
2018,5,1,11,45,946.0,125.0,1.3,24.5,1000.0,853.24,618.25
2018,5,1,12,0,947.0,125.0,1.4,24.7,1008.0,812.19,592.46
2018,5,1,12,15,944.0,126.5,1.55,24.8,1007.0,767.11,562.26
2018,5,1,12,30,941.0,128.0,1.7,24.9,1006.0,720.08,529.58
2018,5,1,12,45,937.0,129.0,1.85,24.95,997.5,670.36,493.9
2018,5,1,13,0,933.0,130.0,2.0,25.0,989.0,619.26,455.89
2018,5,1,13,15,928.5,129.0,2.05,25.0,972.0,565.32,414.11
2018,5,1,13,30,924.0,128.0,2.1,25.0,955.0,510.54,370.33
2018,5,1,13,45,918.5,126.5,2.2,25.0,931.5,454.37,324.29
2018,5,1,14,0,913.0,125.0,2.3,25.0,908.0,397.86,276.72
2018,5,1,14,15,905.0,123.5,2.35,24.95,877.0,340.51,227.85
2018,5,1,14,30,897.0,122.0,2.4,24.9,846.0,283.51,179.66
2018,5,1,14,45,886.5,119.5,2.4,24.85,808.0,226.05,133.73
2018,5,1,15,0,876.0,117.0,2.4,24.8,770.0,169.65,94.9
2018,5,1,15,15,863.0,114.5,2.35,24.65,727.5,104.08,61.56
2018,5,1,15,30,850.0,112.0,2.3,24.5,685.0,80.09,61.56
2018,5,1,15,45,833.5,108.0,2.25,24.35,637.5,78.95,60.86
2018,5,1,16,0,817.0,104.0,2.2,24.2,590.0,77.69,60.03
2018,5,1,16,15,794.0,100.5,2.1,23.9,539.0,76.56,59.37
2018,5,1,16,30,771.0,97.0,2.0,23.6,488.0,75.36,58.65
2018,5,1,16,45,739.0,92.0,1.9,23.25,433.5,66.61,51.51
2018,5,1,17,0,707.0,87.0,1.8,22.9,379.0,64.23,49.75
2018,5,1,17,15,663.5,81.5,1.7,22.0,325.0,61.28,47.55
2018,5,1,17,30,620.0,76.0,1.6,21.1,271.0,58.26,45.21
2018,5,1,17,45,557.0,68.0,1.5,20.2,218.5,53.06,40.82
2018,5,1,18,0,494.0,60.0,1.4,19.3,166.0,47.76,36.14
2018,5,1,18,15,398.0,50.0,1.4,19.3,120.0,40.49,29.36
2018,5,1,18,30,302.0,40.0,1.4,19.3,74.0,31.01,20.29
2018,5,1,18,45,179.0,25.0,1.5,17.9,42.5,19.47,3.87
2018,5,1,19,0,56.0,10.0,1.6,16.5,11.0,8.54,0.0
2018,5,1,19,15,28.0,5.0,1.65,16.25,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,2,5,15,19.0,4.0,1.35,10.6,4.0,0.0,0.0
2018,5,2,5,30,38.0,8.0,1.4,11.3,8.0,32.37,0.0
2018,5,2,5,45,147.5,22.5,1.45,12.0,35.5,164.08,0.0
2018,5,2,6,0,257.0,37.0,1.5,12.7,63.0,288.97,226.85
2018,5,2,6,15,340.0,49.0,1.65,13.4,105.0,374.89,308.19
2018,5,2,6,30,423.0,61.0,1.8,14.1,147.0,472.19,389.6
2018,5,2,6,45,441.0,76.0,1.9,14.85,188.5,514.35,423.87
2018,5,2,7,0,459.0,91.0,2.0,15.6,230.0,560.34,459.12
2018,5,2,7,15,570.0,90.5,2.0,16.35,296.5,679.86,547.28
2018,5,2,7,30,681.0,90.0,2.0,17.1,363.0,795.25,627.27
2018,5,2,7,45,715.0,95.0,2.0,17.85,417.0,845.37,657.8
2018,5,2,8,0,749.0,100.0,2.0,18.6,471.0,893.83,686.78
2018,5,2,8,15,773.5,104.0,2.05,19.4,522.5,923.18,702.43
2018,5,2,8,30,798.0,108.0,2.1,20.2,574.0,956.65,720.78
2018,5,2,8,45,817.0,111.0,2.15,20.95,622.0,980.36,732.52
2018,5,2,9,0,836.0,114.0,2.2,21.7,670.0,1000.77,742.13
2018,5,2,9,15,849.0,117.0,2.2,22.3,713.0,1011.65,745.44
2018,5,2,9,30,862.0,120.0,2.2,22.9,756.0,1018.89,746.61
2018,5,2,9,45,872.5,122.0,2.2,23.5,793.5,1006.33,735.2
2018,5,2,10,0,883.0,124.0,2.2,24.1,831.0,1002.78,730.02
2018,5,2,10,15,861.5,141.0,2.2,24.45,852.5,992.68,721.44
2018,5,2,10,30,840.0,158.0,2.2,24.8,874.0,966.76,702.88
2018,5,2,10,45,873.0,144.0,2.2,25.15,906.5,945.03,687.31
2018,5,2,11,0,906.0,130.0,2.2,25.5,939.0,932.51,677.81
2018,5,2,11,15,909.5,131.0,2.3,25.65,955.5,903.97,659.34
2018,5,2,11,30,913.0,132.0,2.4,25.8,972.0,872.33,638.85
2018,5,2,11,45,914.0,132.5,2.45,26.0,980.0,835.37,614.18
2018,5,2,12,0,915.0,133.0,2.5,26.2,988.0,795.85,587.45
2018,5,2,12,15,914.0,133.0,2.6,26.25,987.5,752.18,556.6
2018,5,2,12,30,913.0,133.0,2.7,26.3,987.0,706.56,523.58
2018,5,2,12,45,911.0,133.0,2.8,26.35,979.5,658.57,487.94
2018,5,2,13,0,909.0,133.0,2.9,26.4,972.0,609.12,450.16
2018,5,2,13,15,905.0,132.5,2.95,26.4,956.0,557.04,409.25
2018,5,2,13,30,901.0,132.0,3.0,26.4,940.0,504.07,366.44
2018,5,2,13,45,895.0,130.5,3.05,26.4,916.5,448.97,320.85
2018,5,2,14,0,889.0,129.0,3.1,26.4,893.0,393.62,273.99
2018,5,2,14,15,881.0,127.5,3.1,26.3,862.5,337.65,226.19
2018,5,2,14,30,873.0,126.0,3.1,26.2,832.0,282.04,179.13
2018,5,2,14,45,855.0,126.5,3.1,26.1,792.5,218.17,128.59
2018,5,2,15,0,837.0,127.0,3.1,26.0,753.0,163.84,91.25
2018,5,2,15,15,830.0,121.0,3.05,25.85,712.5,108.19,64.32
2018,5,2,15,30,823.0,115.0,3.0,25.7,672.0,81.37,62.32
2018,5,2,15,45,805.5,112.0,3.0,25.5,625.5,80.98,62.26
2018,5,2,16,0,788.0,109.0,3.0,25.3,579.0,80.53,62.13
2018,5,2,16,15,765.0,105.0,2.85,24.95,528.5,79.21,61.34
2018,5,2,16,30,742.0,101.0,2.7,24.6,478.0,71.02,54.75
2018,5,2,16,45,711.0,96.0,2.55,24.2,425.5,68.91,53.26
2018,5,2,17,0,680.0,91.0,2.4,23.8,373.0,66.69,51.65
2018,5,2,17,15,613.5,87.5,2.25,23.1,315.5,65.14,50.64
2018,5,2,17,30,547.0,84.0,2.1,22.4,258.0,63.76,49.69
2018,5,2,17,45,428.0,77.5,1.95,21.65,198.0,57.7,44.58
2018,5,2,18,0,309.0,71.0,1.8,20.9,138.0,52.91,40.35
2018,5,2,18,15,297.0,56.0,1.8,20.9,106.0,42.53,30.92
2018,5,2,18,30,285.0,41.0,1.8,20.9,74.0,31.69,20.78
2018,5,2,18,45,172.5,26.5,1.75,19.65,43.5,20.6,5.6
2018,5,2,19,0,60.0,12.0,1.7,18.4,13.0,10.24,0.0
2018,5,2,19,15,30.0,6.0,1.7,18.2,6.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,3,5,15,20.0,4.0,1.85,12.5,4.0,0.0,0.0
2018,5,3,5,30,40.0,8.0,2.1,13.0,8.0,33.76,0.0
2018,5,3,5,45,146.5,23.0,2.3,13.5,36.0,165.53,25.33
2018,5,3,6,0,253.0,38.0,2.5,14.0,64.0,287.16,227.03
2018,5,3,6,15,349.5,48.5,2.6,14.55,107.5,384.0,316.34
2018,5,3,6,30,446.0,59.0,2.7,15.1,151.0,489.8,404.76
2018,5,3,6,45,512.0,67.0,2.8,15.7,201.5,571.1,469.83
2018,5,3,7,0,578.0,75.0,2.9,16.3,252.0,654.35,533.24
2018,5,3,7,15,623.0,81.5,3.05,17.0,305.0,717.75,578.96
2018,5,3,7,30,668.0,88.0,3.2,17.7,358.0,780.91,622.87
2018,5,3,7,45,696.5,93.5,3.35,18.35,409.0,826.13,652.51
2018,5,3,8,0,725.0,99.0,3.5,19.0,460.0,869.57,680.29
2018,5,3,8,15,644.5,134.0,3.5,19.6,480.0,839.51,654.74
2018,5,3,8,30,564.0,169.0,3.5,20.2,500.0,791.77,617.29
2018,5,3,8,45,549.0,191.0,3.5,20.8,535.0,801.28,621.06
2018,5,3,9,0,534.0,213.0,3.5,21.4,570.0,807.46,621.32
2018,5,3,9,15,489.0,248.0,3.45,21.95,591.0,794.52,607.26
2018,5,3,9,30,444.0,283.0,3.4,22.5,612.0,777.94,591.05
2018,5,3,9,45,405.0,316.0,3.4,23.0,627.5,762.21,576.22
2018,5,3,10,0,366.0,349.0,3.4,23.5,643.0,727.96,548.97
2018,5,3,10,15,450.5,329.5,3.35,23.9,705.0,791.66,593.19
2018,5,3,10,30,535.0,310.0,3.3,24.3,767.0,834.3,621.71
2018,5,3,10,45,695.5,228.5,3.25,24.7,840.0,885.46,658.0
2018,5,3,11,0,856.0,147.0,3.2,25.1,913.0,904.39,668.75
2018,5,3,11,15,872.5,140.5,3.25,25.3,933.0,881.5,652.52
2018,5,3,11,30,889.0,134.0,3.3,25.5,953.0,855.11,634.29
2018,5,3,11,45,774.0,210.0,3.3,25.75,928.0,806.99,599.04
2018,5,3,12,0,659.0,286.0,3.3,26.0,903.0,745.81,552.9
2018,5,3,12,15,596.5,322.5,3.35,26.1,881.0,695.73,515.97
2018,5,3,12,30,534.0,359.0,3.4,26.2,859.0,646.16,479.05
2018,5,3,12,45,510.0,369.5,3.4,26.3,844.0,603.34,447.01
2018,5,3,13,0,486.0,380.0,3.4,26.4,829.0,561.55,415.25
2018,5,3,13,15,533.0,347.5,3.45,26.4,832.5,527.23,388.85
2018,5,3,13,30,580.0,315.0,3.5,26.4,836.0,488.59,358.05
2018,5,3,13,45,708.0,233.0,3.55,26.4,853.5,440.02,317.65
2018,5,3,14,0,836.0,151.0,3.6,26.4,871.0,386.95,270.97
2018,5,3,14,15,845.0,140.0,3.6,26.35,846.0,330.86,222.74
2018,5,3,14,30,854.0,129.0,3.6,26.3,821.0,280.99,179.37
2018,5,3,14,45,845.0,126.0,3.6,26.2,785.5,217.61,128.68
2018,5,3,15,0,836.0,123.0,3.6,26.1,750.0,162.66,90.14
2018,5,3,15,15,730.5,154.5,3.55,25.95,680.0,116.78,72.26
2018,5,3,15,30,625.0,186.0,3.5,25.8,610.0,112.34,87.84
2018,5,3,15,45,610.5,175.0,3.5,25.6,565.5,108.96,85.38
2018,5,3,16,0,596.0,164.0,3.5,25.4,521.0,105.21,82.61
2018,5,3,16,15,648.0,135.5,3.3,25.1,493.0,90.21,70.47
2018,5,3,16,30,700.0,107.0,3.1,24.8,465.0,74.31,57.45
2018,5,3,16,45,682.0,99.5,2.95,24.45,417.0,70.85,54.84
2018,5,3,17,0,664.0,92.0,2.8,24.1,369.0,67.13,51.96
2018,5,3,17,15,544.0,94.5,2.55,23.5,301.0,69.6,54.36
2018,5,3,17,30,424.0,97.0,2.3,22.9,233.0,70.36,55.25
2018,5,3,17,45,344.0,85.0,2.1,22.25,182.0,62.27,48.41
2018,5,3,18,0,264.0,73.0,1.9,21.6,131.0,54.02,41.2
2018,5,3,18,15,228.5,56.5,1.9,21.6,97.0,42.53,30.85
2018,5,3,18,30,193.0,40.0,1.9,21.6,63.0,30.61,19.89
2018,5,3,18,45,131.5,26.0,1.85,20.3,38.5,20.13,6.31
2018,5,3,19,0,70.0,12.0,1.8,19.0,14.0,10.24,0.0
2018,5,3,19,15,35.0,6.0,1.8,18.8,7.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,4,5,15,12.5,4.0,2.0,12.3,4.0,0.0,0.0
2018,5,4,5,30,25.0,8.0,2.3,12.8,8.0,23.69,0.0
2018,5,4,5,45,132.5,23.5,2.55,13.3,36.5,157.66,45.94
2018,5,4,6,0,240.0,39.0,2.8,13.8,65.0,278.55,221.94
2018,5,4,6,15,346.5,50.0,2.9,14.45,110.0,381.41,315.25
2018,5,4,6,30,453.0,61.0,3.0,15.1,155.0,498.38,412.5
2018,5,4,6,45,514.0,69.5,3.1,15.7,205.5,576.4,474.92
2018,5,4,7,0,575.0,78.0,3.2,16.3,256.0,656.02,535.63
2018,5,4,7,15,618.5,85.0,3.4,16.95,308.5,718.71,581.24
2018,5,4,7,30,662.0,92.0,3.6,17.6,361.0,781.05,625.03
2018,5,4,7,45,675.5,101.5,3.8,18.3,408.5,816.89,648.07
2018,5,4,8,0,689.0,111.0,4.0,19.0,456.0,850.36,669.06
2018,5,4,8,15,731.5,111.0,4.0,19.65,511.5,898.01,698.92
2018,5,4,8,30,774.0,111.0,4.0,20.3,567.0,937.33,722.22
2018,5,4,8,45,792.5,114.0,4.0,20.9,614.0,960.4,734.11
2018,5,4,9,0,811.0,117.0,4.0,21.5,661.0,980.23,743.86
2018,5,4,9,15,819.5,122.0,3.95,22.05,701.5,988.89,745.87
2018,5,4,9,30,828.0,127.0,3.9,22.6,742.0,993.99,745.69
2018,5,4,9,45,819.0,139.5,3.85,23.1,773.0,986.31,737.23
2018,5,4,10,0,810.0,152.0,3.8,23.6,804.0,974.91,726.59
2018,5,4,10,15,778.5,175.5,3.75,24.0,821.5,949.22,706.86
2018,5,4,10,30,747.0,199.0,3.7,24.4,839.0,929.25,691.28
2018,5,4,10,45,815.0,166.0,3.7,24.75,882.0,926.8,688.04
2018,5,4,11,0,883.0,133.0,3.7,25.1,925.0,916.16,679.31
2018,5,4,11,15,886.0,134.0,3.7,25.3,940.5,887.87,659.26
2018,5,4,11,30,889.0,135.0,3.7,25.5,956.0,856.6,637.34
2018,5,4,11,45,891.0,135.5,3.7,25.75,964.5,821.29,612.56
2018,5,4,12,0,893.0,136.0,3.7,26.0,973.0,783.43,585.69
2018,5,4,12,15,892.5,135.5,3.8,26.1,972.5,740.67,554.46
2018,5,4,12,30,892.0,135.0,3.9,26.2,972.0,696.01,521.18
2018,5,4,12,45,891.0,134.0,3.95,26.3,964.5,648.98,485.23
2018,5,4,13,0,890.0,133.0,4.0,26.4,957.0,600.47,447.29
2018,5,4,13,15,885.5,132.5,4.0,26.45,941.0,549.25,406.31
2018,5,4,13,30,881.0,132.0,4.0,26.5,925.0,497.24,363.65
2018,5,4,13,45,875.0,131.0,4.0,26.5,902.0,443.7,318.85
