Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,14,0,869.0,130.0,4.0,26.5,879.0,389.93,272.89
2018,5,4,14,15,860.5,128.5,3.95,26.45,849.0,335.08,225.72
2018,5,4,14,30,852.0,127.0,3.9,26.4,819.0,280.67,179.38
2018,5,4,14,45,841.0,124.5,3.9,26.35,782.5,217.39,128.68
2018,5,4,15,0,830.0,122.0,3.9,26.3,746.0,162.85,90.24
2018,5,4,15,15,815.0,120.0,3.8,26.15,704.0,109.9,64.38
2018,5,4,15,30,800.0,118.0,3.7,26.0,662.0,82.63,63.28
2018,5,4,15,45,781.5,115.0,3.6,25.8,616.0,82.33,63.29
2018,5,4,16,0,763.0,112.0,3.5,25.6,570.0,81.97,63.25
2018,5,4,16,15,738.0,108.0,3.3,25.3,520.0,73.57,56.51
2018,5,4,16,30,713.0,104.0,3.1,25.0,470.0,72.42,55.82
2018,5,4,16,45,680.5,99.0,2.9,24.65,418.0,70.4,54.4
2018,5,4,17,0,648.0,94.0,2.7,24.3,366.0,68.29,52.89
2018,5,4,17,15,587.0,90.5,2.5,23.7,311.0,66.93,52.03
2018,5,4,17,30,526.0,87.0,2.3,23.1,256.0,65.73,51.23
2018,5,4,17,45,391.5,81.5,2.05,22.45,194.5,60.16,46.55
2018,5,4,18,0,257.0,76.0,1.8,21.8,133.0,56.09,42.97
2018,5,4,18,15,202.5,59.0,1.8,21.8,96.5,45.15,33.1
2018,5,4,18,30,148.0,42.0,1.8,21.8,60.0,32.52,21.53
2018,5,4,18,45,95.5,26.5,1.75,20.85,36.0,20.74,7.49
2018,5,4,19,0,43.0,11.0,1.7,19.9,12.0,9.39,0.0
2018,5,4,19,15,21.5,5.5,1.7,19.8,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.8,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,0.25,16.95,3.5,0.0,0.0
2018,5,5,5,30,7.0,7.0,0.2,17.2,7.0,10.7,0.0
2018,5,5,5,45,48.5,23.0,0.15,17.45,28.0,73.19,25.6
2018,5,5,6,0,90.0,39.0,0.1,17.7,49.0,146.36,112.71
2018,5,5,6,15,141.0,57.0,0.25,18.05,82.5,210.89,169.47
2018,5,5,6,30,192.0,75.0,0.4,18.4,116.0,278.17,226.1
2018,5,5,6,45,235.0,91.5,0.6,18.8,155.5,338.74,275.7
2018,5,5,7,0,278.0,108.0,0.8,19.2,195.0,401.23,325.14
2018,5,5,7,15,222.0,136.0,1.05,19.7,213.5,389.97,314.12
2018,5,5,7,30,166.0,164.0,1.3,20.2,232.0,353.41,283.74
2018,5,5,7,45,167.5,183.0,1.55,20.65,259.5,375.87,300.32
2018,5,5,8,0,169.0,202.0,1.8,21.1,287.0,397.56,315.64
2018,5,5,8,15,136.5,228.0,1.9,21.55,301.5,393.34,309.53
2018,5,5,8,30,104.0,254.0,2.0,22.0,316.0,365.54,285.97
2018,5,5,8,45,69.5,252.0,2.1,22.45,295.0,322.65,251.12
2018,5,5,9,0,35.0,250.0,2.2,22.9,274.0,280.72,216.94
2018,5,5,9,15,23.5,239.5,2.2,23.05,256.0,253.81,195.38
2018,5,5,9,30,12.0,229.0,2.2,23.2,238.0,212.76,162.91
2018,5,5,9,45,11.0,225.5,2.15,23.4,234.0,207.01,158.06
2018,5,5,10,0,10.0,222.0,2.1,23.6,230.0,201.58,153.42
2018,5,5,10,15,13.0,246.5,2.05,23.65,257.5,225.54,171.54
2018,5,5,10,30,16.0,271.0,2.0,23.7,285.0,249.03,189.05
2018,5,5,10,45,14.0,254.5,1.95,23.75,267.0,230.84,174.84
2018,5,5,11,0,12.0,238.0,1.9,23.8,249.0,213.23,161.21
2018,5,5,11,15,16.5,280.0,1.8,23.85,295.0,252.23,190.58
2018,5,5,11,30,21.0,322.0,1.7,23.9,341.0,290.19,218.57
2018,5,5,11,45,37.0,356.5,1.6,23.95,391.0,336.46,252.58
2018,5,5,12,0,53.0,391.0,1.5,24.0,441.0,371.52,277.76
2018,5,5,12,15,57.0,410.5,1.4,23.95,464.0,382.8,285.33
2018,5,5,12,30,61.0,430.0,1.3,23.9,487.0,392.59,291.87
2018,5,5,12,45,76.0,437.0,1.25,23.9,507.5,397.91,295.43
2018,5,5,13,0,91.0,444.0,1.2,23.9,528.0,401.2,297.38
2018,5,5,13,15,130.0,439.0,1.2,23.9,557.0,400.25,296.37
2018,5,5,13,30,169.0,434.0,1.2,23.9,586.0,399.06,294.63
2018,5,5,13,45,225.0,423.0,1.2,23.85,620.5,396.57,291.14
2018,5,5,14,0,281.0,412.0,1.2,23.8,655.0,377.47,274.71
2018,5,5,14,15,242.5,403.0,1.2,23.8,607.5,336.19,243.96
2018,5,5,14,30,204.0,394.0,1.2,23.8,560.0,311.89,226.36
2018,5,5,14,45,156.0,368.0,1.2,23.75,491.5,269.79,196.83
2018,5,5,15,0,108.0,342.0,1.2,23.7,423.0,247.34,182.96
2018,5,5,15,15,110.5,326.5,1.2,23.65,405.5,226.29,169.36
2018,5,5,15,30,113.0,311.0,1.2,23.6,388.0,197.21,156.96
2018,5,5,15,45,108.5,285.0,1.2,23.55,355.0,195.85,156.44
2018,5,5,16,0,104.0,259.0,1.2,23.5,322.0,180.77,144.75
2018,5,5,16,15,59.0,211.0,1.15,23.3,246.0,152.33,122.12
2018,5,5,16,30,14.0,163.0,1.1,23.1,170.0,127.72,102.37
2018,5,5,16,45,19.5,153.0,1.0,22.9,162.0,119.78,96.23
2018,5,5,17,0,25.0,143.0,0.9,22.7,154.0,107.53,86.34
2018,5,5,17,15,13.0,105.0,0.85,22.3,110.5,84.16,66.94
2018,5,5,17,30,1.0,67.0,0.8,21.9,67.0,55.4,42.54
2018,5,5,17,45,0.5,43.5,0.7,21.55,43.5,35.95,25.78
2018,5,5,18,0,0.0,20.0,0.6,21.2,20.0,16.46,8.75
2018,5,5,18,15,0.0,16.0,0.6,21.2,16.0,13.16,5.74
2018,5,5,18,30,0.0,12.0,0.6,21.2,12.0,9.86,2.67
2018,5,5,18,45,0.0,7.5,0.65,20.7,7.5,6.16,0.0
2018,5,5,19,0,0.0,3.0,0.7,20.2,3.0,2.56,0.0
2018,5,5,19,15,0.0,1.5,0.75,20.0,1.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,5,6,5,15,1.5,1.5,0.75,15.3,1.5,0.0,0.0
2018,5,6,5,30,3.0,3.0,0.8,15.7,3.0,4.59,0.0
2018,5,6,5,45,1.5,5.5,0.8,16.15,5.5,5.59,0.0
2018,5,6,6,0,0.0,8.0,0.8,16.6,8.0,6.56,0.0
2018,5,6,6,15,0.0,18.5,0.9,17.1,18.5,15.22,7.13
2018,5,6,6,30,0.0,29.0,1.0,17.6,29.0,23.91,14.62
2018,5,6,6,45,11.5,56.0,1.05,18.1,59.5,56.42,42.63
2018,5,6,7,0,23.0,83.0,1.1,18.6,90.0,103.02,81.9
2018,5,6,7,15,201.0,110.5,1.15,19.1,192.0,334.58,274.15
2018,5,6,7,30,379.0,138.0,1.2,19.6,294.0,562.68,448.13
2018,5,6,7,45,251.0,163.0,1.3,20.1,272.0,451.14,358.47
2018,5,6,8,0,123.0,188.0,1.4,20.6,250.0,334.33,265.09
2018,5,6,8,15,111.0,219.0,1.45,20.85,279.5,356.51,280.85
2018,5,6,8,30,99.0,250.0,1.5,21.1,309.0,355.41,278.24
2018,5,6,8,45,353.5,222.0,1.5,21.4,456.5,617.11,476.94
2018,5,6,9,0,608.0,194.0,1.5,21.7,604.0,870.39,651.39
2018,5,6,9,15,666.5,184.0,1.55,21.95,660.0,912.96,674.98
2018,5,6,9,30,725.0,174.0,1.6,22.2,716.0,951.53,698.14
2018,5,6,9,45,743.5,174.0,1.7,22.45,753.5,957.35,700.72
2018,5,6,10,0,762.0,174.0,1.8,22.7,791.0,959.63,701.5
2018,5,6,10,15,579.0,228.0,1.9,22.95,707.0,820.47,607.86
2018,5,6,10,30,396.0,282.0,2.0,23.2,623.0,677.44,506.79
2018,5,6,10,45,210.0,273.5,2.15,23.5,455.0,465.67,353.6
2018,5,6,11,0,24.0,265.0,2.3,23.8,287.0,257.42,194.61
2018,5,6,11,15,289.5,265.5,2.4,24.05,533.5,514.12,391.56
2018,5,6,11,30,555.0,266.0,2.5,24.3,780.0,715.52,535.54
2018,5,6,11,45,531.0,261.0,2.65,24.55,756.5,662.59,496.36
2018,5,6,12,0,507.0,256.0,2.8,24.8,733.0,610.13,458.74
2018,5,6,12,15,263.5,223.5,2.85,24.9,471.5,383.02,291.32
2018,5,6,12,30,20.0,191.0,2.9,25.0,210.0,172.67,129.32
2018,5,6,12,45,282.0,234.0,2.95,25.1,496.5,363.91,276.88
2018,5,6,13,0,544.0,277.0,3.0,25.2,783.0,517.24,387.11
2018,5,6,13,15,642.0,243.5,3.0,25.25,831.0,506.72,375.94
2018,5,6,13,30,740.0,210.0,3.0,25.3,879.0,486.28,356.74
2018,5,6,13,45,731.0,204.0,3.0,25.35,851.0,432.05,312.49
2018,5,6,14,0,722.0,198.0,3.0,25.4,823.0,378.47,267.99
2018,5,6,14,15,396.5,246.5,2.95,25.35,588.0,274.94,195.07
2018,5,6,14,30,71.0,295.0,2.9,25.3,353.0,234.05,173.96
2018,5,6,14,45,36.5,206.5,2.85,25.25,236.5,162.8,120.96
2018,5,6,15,0,2.0,118.0,2.8,25.2,120.0,97.55,71.9
2018,5,6,15,15,1.0,103.5,2.75,25.1,104.5,85.9,63.02
2018,5,6,15,30,0.0,89.0,2.7,25.0,89.0,74.12,56.46
2018,5,6,15,45,124.0,134.5,2.65,24.85,209.5,89.05,69.1
2018,5,6,16,0,248.0,180.0,2.6,24.7,330.0,119.57,94.67
2018,5,6,16,15,340.0,165.5,2.45,24.4,352.0,105.0,82.93
2018,5,6,16,30,432.0,151.0,2.3,24.1,374.0,99.7,78.9
2018,5,6,16,45,217.0,105.0,2.2,23.75,217.0,75.75,59.08
2018,5,6,17,0,2.0,59.0,2.1,23.4,60.0,48.89,36.48
2018,5,6,17,15,51.0,60.5,2.0,22.8,77.5,48.27,36.19
2018,5,6,17,30,100.0,62.0,1.9,22.2,95.0,46.69,35.0
2018,5,6,17,45,284.0,61.5,1.8,21.55,131.0,45.22,33.82
2018,5,6,18,0,468.0,61.0,1.7,20.9,167.0,48.0,36.18
2018,5,6,18,15,395.0,51.0,1.7,20.9,124.5,40.89,29.64
2018,5,6,18,30,322.0,41.0,1.7,20.9,82.0,33.61,22.67
2018,5,6,18,45,202.0,27.5,1.95,19.6,49.0,21.39,9.28
2018,5,6,19,0,82.0,14.0,2.2,18.3,16.0,11.95,0.0
2018,5,6,19,15,41.0,7.0,2.45,18.1,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,7,5,15,8.0,5.0,1.4,11.4,5.0,0.0,0.0
2018,5,7,5,30,16.0,10.0,1.7,11.9,10.0,19.38,0.0
2018,5,7,5,45,54.0,25.5,1.95,12.4,31.0,82.46,42.23
2018,5,7,6,0,92.0,41.0,2.2,12.9,52.0,150.07,119.67
2018,5,7,6,15,205.0,59.0,2.3,13.45,99.0,264.38,220.27
2018,5,7,6,30,318.0,77.0,2.4,14.0,146.0,404.54,338.08
2018,5,7,6,45,402.0,85.5,2.5,14.6,197.0,495.0,411.82
2018,5,7,7,0,486.0,94.0,2.6,15.2,248.0,589.79,485.09
2018,5,7,7,15,436.5,115.5,2.8,15.8,273.0,581.94,477.22
2018,5,7,7,30,387.0,137.0,3.0,16.4,298.0,569.12,464.49
2018,5,7,7,45,463.5,144.5,3.15,17.05,362.5,656.43,530.04
2018,5,7,8,0,540.0,152.0,3.3,17.7,427.0,744.63,592.64
2018,5,7,8,15,617.0,147.5,3.35,18.1,492.0,829.42,650.9
2018,5,7,8,30,694.0,143.0,3.4,18.5,557.0,904.03,700.37
2018,5,7,8,45,597.5,187.5,3.45,18.9,564.0,856.01,663.16
2018,5,7,9,0,501.0,232.0,3.5,19.3,571.0,796.42,616.55
2018,5,7,9,15,633.5,197.0,3.5,19.65,653.5,893.91,685.51
2018,5,7,9,30,766.0,162.0,3.5,20.0,736.0,979.53,741.15
2018,5,7,9,45,792.0,159.0,3.5,20.35,778.0,981.51,739.32
2018,5,7,10,0,818.0,156.0,3.5,20.7,820.0,988.26,741.58
2018,5,7,10,15,790.5,178.0,3.5,20.95,839.0,964.52,723.68
2018,5,7,10,30,763.0,200.0,3.5,21.2,858.0,946.59,710.1
2018,5,7,10,45,668.5,255.5,3.45,21.45,843.5,887.8,667.0
2018,5,7,11,0,574.0,311.0,3.4,21.7,829.0,826.05,620.57
2018,5,7,11,15,440.0,376.5,3.35,21.85,777.5,742.92,558.39
2018,5,7,11,30,306.0,442.0,3.3,22.0,726.0,657.15,494.02
2018,5,7,11,45,453.5,380.0,3.25,22.2,805.0,703.15,528.96
2018,5,7,12,0,601.0,318.0,3.2,22.4,884.0,729.83,548.6
2018,5,7,12,15,671.0,278.0,3.15,22.45,910.5,711.93,535.46
2018,5,7,12,30,741.0,238.0,3.1,22.5,937.0,687.12,517.08
2018,5,7,12,45,698.5,258.0,3.05,22.55,913.0,633.04,475.82
2018,5,7,13,0,656.0,278.0,3.0,22.6,889.0,580.96,435.64
2018,5,7,13,15,636.0,283.5,2.9,22.55,868.0,532.76,397.84
2018,5,7,13,30,616.0,289.0,2.8,22.5,847.0,485.91,360.35
2018,5,7,13,45,718.5,226.5,2.75,22.5,861.5,443.39,324.04
2018,5,7,14,0,821.0,164.0,2.7,22.5,876.0,395.38,281.18
2018,5,7,14,15,822.0,156.0,2.65,22.4,848.5,340.09,233.61
2018,5,7,14,30,823.0,148.0,2.6,22.3,821.0,284.51,185.95
2018,5,7,14,45,811.0,146.0,2.55,22.25,784.5,230.49,141.84
2018,5,7,15,0,799.0,144.0,2.5,22.2,748.0,177.9,103.89
2018,5,7,15,15,785.5,140.0,2.45,22.1,706.5,125.58,76.35
2018,5,7,15,30,772.0,136.0,2.4,22.0,665.0,93.36,73.24
2018,5,7,15,45,754.5,131.0,2.4,21.95,619.0,83.57,65.29
2018,5,7,16,0,737.0,126.0,2.4,21.9,573.0,82.53,64.64
2018,5,7,16,15,712.0,122.0,2.3,21.65,523.5,81.86,64.36
2018,5,7,16,30,687.0,118.0,2.2,21.4,474.0,81.13,64.03
2018,5,7,16,45,654.0,111.5,2.05,21.2,422.0,78.47,62.05
2018,5,7,17,0,621.0,105.0,1.9,21.0,370.0,75.66,59.91
2018,5,7,17,15,575.5,99.0,1.7,20.5,318.5,72.95,57.89
2018,5,7,17,30,530.0,93.0,1.5,20.0,267.0,70.21,55.76
2018,5,7,17,45,468.5,83.5,1.3,19.45,217.0,62.08,48.82
2018,5,7,18,0,407.0,74.0,1.1,18.9,167.0,55.54,43.07
2018,5,7,18,15,325.5,61.0,1.1,18.9,123.0,46.21,34.54
2018,5,7,18,30,244.0,48.0,1.1,18.9,79.0,36.7,25.57
2018,5,7,18,45,147.5,30.5,1.05,17.7,47.0,23.55,11.47
2018,5,7,19,0,51.0,13.0,1.0,16.5,15.0,11.1,0.0
2018,5,7,19,15,25.5,6.5,1.0,16.3,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,5,15,28.0,6.5,1.45,11.95,7.0,0.0,0.0
2018,5,8,5,30,56.0,13.0,1.7,12.4,14.0,49.12,0.0
2018,5,8,5,45,160.5,28.0,1.95,12.9,44.5,191.07,113.69
2018,5,8,6,0,265.0,43.0,2.2,13.4,75.0,302.6,244.99
2018,5,8,6,15,356.0,54.5,2.25,13.85,119.5,395.84,327.86
2018,5,8,6,30,447.0,66.0,2.3,14.3,164.0,500.84,414.56
2018,5,8,6,45,395.5,83.5,2.4,14.75,187.5,486.57,404.09
2018,5,8,7,0,344.0,101.0,2.5,15.2,211.0,471.95,391.6
2018,5,8,7,15,310.0,127.0,2.65,15.75,239.5,458.15,378.97
2018,5,8,7,30,276.0,153.0,2.8,16.3,268.0,462.41,379.53
2018,5,8,7,45,505.5,127.0,2.95,16.9,372.5,674.87,544.2
2018,5,8,8,0,735.0,101.0,3.1,17.5,477.0,884.38,692.91
2018,5,8,8,15,759.0,105.0,3.15,17.95,527.5,913.21,708.27
2018,5,8,8,30,783.0,109.0,3.2,18.4,578.0,945.98,727.73
2018,5,8,8,45,802.0,111.5,3.3,18.9,625.0,968.97,740.49
2018,5,8,9,0,821.0,114.0,3.4,19.4,672.0,988.74,751.13
2018,5,8,9,15,701.5,168.5,3.4,19.75,666.0,931.85,709.25
2018,5,8,9,30,582.0,223.0,3.4,20.1,660.0,860.54,657.04
2018,5,8,9,45,649.0,210.0,3.4,20.45,719.5,902.67,685.43
2018,5,8,10,0,716.0,197.0,3.4,20.8,779.0,939.96,708.48
2018,5,8,10,15,774.5,175.5,3.35,21.1,826.5,947.17,710.83
2018,5,8,10,30,833.0,154.0,3.3,21.4,874.0,959.28,716.82
2018,5,8,10,45,617.0,270.5,3.2,21.7,811.5,854.77,641.1
2018,5,8,11,0,401.0,387.0,3.1,22.0,749.0,741.92,555.91
2018,5,8,11,15,386.0,401.5,3.05,22.2,755.0,710.02,532.69
2018,5,8,11,30,371.0,416.0,3.0,22.4,761.0,687.7,515.38
2018,5,8,11,45,425.0,383.5,2.95,22.6,782.0,683.99,512.84
2018,5,8,12,0,479.0,351.0,2.9,22.8,803.0,669.53,502.45
2018,5,8,12,15,532.5,319.0,2.85,22.95,822.0,650.49,488.57
2018,5,8,12,30,586.0,287.0,2.8,23.1,841.0,623.84,468.85
2018,5,8,12,45,474.5,336.5,2.75,23.2,782.5,559.71,419.83
2018,5,8,13,0,363.0,386.0,2.7,23.3,724.0,503.1,376.5
2018,5,8,13,15,368.0,372.0,2.65,23.35,710.0,468.28,349.74
2018,5,8,13,30,373.0,358.0,2.6,23.4,696.0,426.96,317.61
2018,5,8,13,45,392.0,341.0,2.55,23.45,688.5,394.15,290.9
2018,5,8,14,0,411.0,324.0,2.5,23.5,681.0,359.75,262.24
2018,5,8,14,15,418.0,306.0,2.45,23.45,658.5,319.65,229.19
2018,5,8,14,30,425.0,288.0,2.4,23.4,636.0,279.33,195.94
2018,5,8,14,45,502.5,246.0,2.4,23.4,640.0,236.92,158.98
2018,5,8,15,0,580.0,204.0,2.4,23.4,644.0,182.69,115.6
2018,5,8,15,15,599.0,188.5,2.35,23.25,621.0,136.54,88.51
2018,5,8,15,30,618.0,173.0,2.3,23.1,598.0,103.19,81.04
2018,5,8,15,45,687.0,146.5,2.2,23.0,589.0,91.57,71.66
2018,5,8,16,0,756.0,120.0,2.1,22.9,580.0,79.05,61.42
2018,5,8,16,15,733.5,115.5,2.0,22.65,530.5,77.93,60.76
2018,5,8,16,30,711.0,111.0,1.9,22.4,481.0,76.69,59.99
2018,5,8,16,45,681.0,105.0,1.8,22.15,429.5,74.21,58.17
2018,5,8,17,0,651.0,99.0,1.7,21.9,378.0,71.58,56.19
2018,5,8,17,15,610.5,92.0,1.5,21.3,326.0,67.96,53.39
2018,5,8,17,30,570.0,85.0,1.3,20.7,274.0,64.19,50.39
2018,5,8,17,45,513.5,76.5,1.15,20.1,224.0,58.96,45.99
2018,5,8,18,0,457.0,68.0,1.0,19.5,174.0,53.59,41.28
2018,5,8,18,15,373.0,57.0,1.0,19.5,129.0,43.52,32.15
2018,5,8,18,30,289.0,46.0,1.0,19.5,84.0,35.36,24.43
2018,5,8,18,45,183.5,30.5,1.0,18.15,51.0,23.62,11.95
2018,5,8,19,0,78.0,15.0,1.0,16.8,18.0,12.8,0.0
2018,5,8,19,15,39.0,7.5,1.0,16.6,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,9,5,15,34.0,6.0,0.7,12.6,7.0,0.0,0.0
2018,5,9,5,30,68.0,12.0,0.7,13.0,14.0,56.48,0.0
2018,5,9,5,45,174.5,27.0,0.7,13.35,45.5,200.38,126.41
2018,5,9,6,0,281.0,42.0,0.7,13.7,77.0,312.64,251.0
2018,5,9,6,15,366.5,54.0,0.7,14.3,122.0,403.32,328.65
2018,5,9,6,30,452.0,66.0,0.7,14.9,167.0,505.52,409.64
2018,5,9,6,45,512.5,74.0,0.7,15.55,217.0,582.8,467.3
2018,5,9,7,0,573.0,82.0,0.7,16.2,267.0,661.5,522.92
2018,5,9,7,15,616.5,88.5,0.7,16.9,319.5,723.58,563.78
2018,5,9,7,30,660.0,95.0,0.7,17.6,372.0,785.28,602.69
2018,5,9,7,45,692.5,100.0,0.65,18.3,424.5,833.55,630.12
2018,5,9,8,0,725.0,105.0,0.6,19.0,477.0,880.17,655.56
2018,5,9,8,15,748.0,109.5,0.6,19.55,527.0,914.63,673.7
2018,5,9,8,30,771.0,114.0,0.6,20.1,577.0,940.2,686.01
2018,5,9,8,45,789.0,117.0,0.6,20.6,623.5,962.69,696.54
2018,5,9,9,0,807.0,120.0,0.6,21.1,670.0,981.98,705.06
2018,5,9,9,15,823.0,121.5,0.55,21.45,712.5,994.15,708.5
2018,5,9,9,30,839.0,123.0,0.5,21.8,755.0,1002.81,709.97
2018,5,9,9,45,852.0,124.0,0.45,22.15,792.5,991.6,699.49
2018,5,9,10,0,865.0,125.0,0.4,22.5,830.0,989.77,695.26
2018,5,9,10,15,872.0,127.0,0.35,22.8,860.0,979.54,686.11
2018,5,9,10,30,879.0,129.0,0.3,23.1,890.0,965.79,675.16
2018,5,9,10,45,884.0,130.5,0.25,23.35,913.5,946.23,661.07
2018,5,9,11,0,889.0,132.0,0.2,23.6,937.0,923.33,645.23
2018,5,9,11,15,891.5,133.5,0.2,23.8,952.5,895.03,627.29
2018,5,9,11,30,894.0,135.0,0.2,24.0,968.0,863.76,607.58
2018,5,9,11,45,894.0,136.5,0.2,24.2,975.5,827.7,584.86
2018,5,9,12,0,894.0,138.0,0.2,24.4,983.0,789.2,560.39
2018,5,9,12,15,896.0,136.0,0.3,24.55,983.5,747.19,533.55
2018,5,9,12,30,898.0,134.0,0.4,24.7,984.0,703.15,504.57
2018,5,9,12,45,899.0,132.0,0.5,24.85,977.0,656.65,472.87
2018,5,9,13,0,900.0,130.0,0.6,25.0,970.0,608.54,438.78
2018,5,9,13,15,895.5,130.0,0.65,25.0,954.5,557.55,401.05
2018,5,9,13,30,891.0,130.0,0.7,25.0,939.0,505.76,361.33
2018,5,9,13,45,883.5,129.5,0.8,25.05,915.5,451.8,318.91
2018,5,9,14,0,876.0,129.0,0.9,25.1,892.0,397.75,274.96
2018,5,9,14,15,867.0,128.0,1.0,25.05,861.5,343.04,229.64
2018,5,9,14,30,858.0,127.0,1.1,25.0,831.0,288.82,184.55
2018,5,9,14,45,837.0,129.5,1.15,25.0,791.5,227.04,135.75
2018,5,9,15,0,816.0,132.0,1.2,25.0,752.0,175.02,98.99
2018,5,9,15,15,812.0,125.5,1.2,24.85,714.0,120.88,69.66
2018,5,9,15,30,808.0,119.0,1.2,24.7,676.0,82.94,63.71
2018,5,9,15,45,790.0,116.0,1.25,24.6,630.0,82.68,63.78
2018,5,9,16,0,772.0,113.0,1.3,24.5,584.0,82.36,63.74
2018,5,9,16,15,749.5,109.0,1.25,24.4,534.5,81.2,63.01
2018,5,9,16,30,727.0,105.0,1.2,24.3,485.0,72.88,56.27
2018,5,9,16,45,697.0,100.0,1.15,24.15,433.5,70.91,54.87
2018,5,9,17,0,667.0,95.0,1.1,24.0,382.0,68.83,53.34
2018,5,9,17,15,626.0,89.0,1.05,23.55,330.0,65.81,51.05
2018,5,9,17,30,585.0,83.0,1.0,23.1,278.0,62.7,48.6
2018,5,9,17,45,512.0,76.0,0.9,22.6,225.0,58.45,45.07
2018,5,9,18,0,439.0,69.0,0.8,22.1,172.0,54.21,41.37
2018,5,9,18,15,348.5,57.0,0.8,22.1,126.0,43.37,31.68
2018,5,9,18,30,258.0,45.0,0.8,22.1,80.0,34.48,23.45
2018,5,9,18,45,173.5,31.0,0.85,20.8,50.0,23.96,12.41
2018,5,9,19,0,89.0,17.0,0.9,19.5,20.0,14.51,0.0
2018,5,9,19,15,44.5,8.5,0.95,19.15,10.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,5,15,1.5,4.0,1.65,14.2,4.0,0.0,0.0
2018,5,10,5,30,3.0,8.0,1.9,14.6,8.0,8.87,0.0
2018,5,10,5,45,16.5,24.0,2.15,15.0,26.0,39.62,21.67
2018,5,10,6,0,30.0,40.0,2.4,15.4,44.0,69.67,52.64
2018,5,10,6,15,68.0,60.0,2.4,15.85,74.0,138.57,112.51
2018,5,10,6,30,106.0,80.0,2.4,16.3,104.0,195.24,161.64
2018,5,10,6,45,258.0,91.5,2.45,16.75,170.0,357.44,298.27
2018,5,10,7,0,410.0,103.0,2.5,17.2,236.0,534.19,438.99
2018,5,10,7,15,501.5,106.5,2.7,17.95,298.0,630.53,510.25
2018,5,10,7,30,593.0,110.0,2.9,18.7,360.0,740.54,589.36
2018,5,10,7,45,627.0,115.0,3.1,19.45,410.5,789.28,621.35
2018,5,10,8,0,661.0,120.0,3.3,20.2,461.0,836.44,651.94
2018,5,10,8,15,686.0,125.0,3.5,20.9,510.0,872.71,674.42
2018,5,10,8,30,711.0,130.0,3.7,21.6,559.0,906.57,695.01
2018,5,10,8,45,730.5,134.0,3.85,22.3,604.5,930.95,708.58
2018,5,10,9,0,750.0,138.0,4.0,23.0,650.0,952.34,720.12
2018,5,10,9,15,756.0,145.5,4.1,23.5,689.0,953.48,718.17
2018,5,10,9,30,762.0,153.0,4.2,24.0,728.0,958.71,719.3
2018,5,10,9,45,763.0,162.5,4.3,24.5,762.0,957.52,716.2
2018,5,10,10,0,764.0,172.0,4.4,25.0,796.0,952.83,710.93
2018,5,10,10,15,772.5,174.0,4.4,25.35,825.0,944.59,703.34
2018,5,10,10,30,781.0,176.0,4.4,25.7,854.0,932.91,693.62
2018,5,10,10,45,786.5,178.5,4.45,26.05,876.5,915.52,680.45
2018,5,10,11,0,792.0,181.0,4.5,26.4,899.0,894.87,665.22
2018,5,10,11,15,795.5,182.0,4.5,26.55,914.0,867.98,646.14
2018,5,10,11,30,799.0,183.0,4.5,26.7,929.0,838.21,625.16
2018,5,10,11,45,792.0,189.0,4.55,26.85,933.5,801.72,598.95
2018,5,10,12,0,785.0,195.0,4.6,27.0,938.0,763.26,570.76
2018,5,10,12,15,780.5,198.0,4.55,27.0,937.0,722.55,540.49
2018,5,10,12,30,776.0,201.0,4.5,27.0,936.0,680.41,508.74
2018,5,10,12,45,777.0,199.0,4.45,27.0,930.5,636.75,475.44
2018,5,10,13,0,778.0,197.0,4.4,27.0,925.0,591.81,440.47
2018,5,10,13,15,662.0,252.5,4.3,26.9,865.0,526.14,389.6
2018,5,10,13,30,546.0,308.0,4.2,26.8,805.0,473.29,348.27
2018,5,10,13,45,545.5,299.0,4.05,26.65,785.0,429.54,313.02
2018,5,10,14,0,545.0,290.0,3.9,26.5,765.0,385.86,277.14
2018,5,10,14,15,498.0,297.5,3.7,26.3,720.5,339.06,239.86
2018,5,10,14,30,451.0,305.0,3.5,26.1,676.0,297.18,207.06
2018,5,10,14,45,353.5,291.5,3.3,25.9,574.5,250.52,174.31
2018,5,10,15,0,256.0,278.0,3.1,25.7,473.0,204.94,144.53
2018,5,10,15,15,156.0,202.0,2.9,25.4,319.0,136.05,98.02
2018,5,10,15,30,56.0,126.0,2.7,25.1,165.0,91.46,70.72
2018,5,10,15,45,28.0,81.0,2.45,24.75,100.5,65.62,49.56
2018,5,10,16,0,0.0,36.0,2.2,24.4,36.0,29.83,19.67
2018,5,10,16,15,0.0,39.5,2.1,24.1,39.5,32.72,22.24
2018,5,10,16,30,0.0,43.0,2.0,23.8,43.0,35.6,24.83
2018,5,10,16,45,2.0,78.5,1.9,23.45,79.5,65.19,50.22
2018,5,10,17,0,4.0,114.0,1.8,23.1,116.0,91.63,72.94
2018,5,10,17,15,18.0,95.0,1.75,22.7,101.5,75.27,59.31
2018,5,10,17,30,32.0,76.0,1.7,22.3,87.0,61.43,47.67
2018,5,10,17,45,108.5,80.5,1.6,21.9,108.0,62.49,48.7
2018,5,10,18,0,185.0,85.0,1.5,21.5,129.0,63.17,49.2
2018,5,10,18,15,145.0,65.5,1.5,21.5,94.5,49.44,36.98
2018,5,10,18,30,105.0,46.0,1.5,21.5,60.0,35.34,24.27
2018,5,10,18,45,62.0,28.0,1.45,20.8,35.5,21.92,11.16
2018,5,10,19,0,19.0,10.0,1.4,20.1,11.0,8.54,0.0
2018,5,10,19,15,9.5,5.0,1.4,19.85,5.5,4.27,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,11,5,15,16.0,6.0,1.1,14.6,6.5,0.0,0.0
2018,5,11,5,30,32.0,12.0,1.2,15.2,13.0,32.06,0.0
2018,5,11,5,45,141.5,28.0,1.35,15.8,44.5,180.57,122.37
2018,5,11,6,0,251.0,44.0,1.5,16.4,76.0,292.4,235.13
2018,5,11,6,15,321.0,56.0,1.45,16.85,116.5,369.74,302.45
2018,5,11,6,30,391.0,68.0,1.4,17.3,157.0,452.29,369.68
2018,5,11,6,45,467.0,76.0,1.35,17.8,209.5,546.22,441.68
2018,5,11,7,0,543.0,84.0,1.3,18.3,262.0,637.64,507.82
2018,5,11,7,15,593.0,89.5,1.2,18.95,315.0,703.74,551.57
2018,5,11,7,30,643.0,95.0,1.1,19.6,368.0,769.8,593.21
2018,5,11,7,45,608.0,115.0,1.0,20.3,400.0,771.15,588.52
2018,5,11,8,0,573.0,135.0,0.9,21.0,432.0,767.79,581.29
2018,5,11,8,15,584.5,147.5,1.15,22.05,476.5,798.26,601.03
2018,5,11,8,30,596.0,160.0,1.4,23.1,521.0,826.17,618.17
2018,5,11,8,45,690.5,140.0,1.6,24.15,589.5,898.03,663.58
2018,5,11,9,0,785.0,120.0,1.8,25.2,658.0,960.46,701.31
2018,5,11,9,15,801.0,121.5,1.9,25.6,699.5,972.7,706.92
2018,5,11,9,30,817.0,123.0,2.0,26.0,741.0,981.52,710.99
2018,5,11,9,45,830.5,122.5,2.05,26.45,777.0,969.46,701.11
2018,5,11,10,0,844.0,122.0,2.1,26.9,813.0,966.95,697.74
2018,5,11,10,15,851.5,123.5,2.15,27.15,842.5,957.19,690.31
2018,5,11,10,30,859.0,125.0,2.2,27.4,872.0,944.01,680.88
2018,5,11,10,45,864.5,126.0,2.25,27.6,894.5,925.09,668.01
2018,5,11,11,0,870.0,127.0,2.3,27.8,917.0,902.92,653.14
2018,5,11,11,15,872.0,128.5,2.3,27.95,932.0,875.0,634.29
2018,5,11,11,30,874.0,130.0,2.3,28.1,947.0,844.2,613.6
2018,5,11,11,45,874.5,131.0,2.35,28.2,954.5,809.09,590.52
2018,5,11,12,0,875.0,132.0,2.4,28.3,962.0,771.59,565.69
2018,5,11,12,15,871.0,134.5,2.4,28.35,961.0,729.9,535.83
2018,5,11,12,30,867.0,137.0,2.4,28.4,960.0,686.55,504.25
2018,5,11,12,45,860.5,139.5,2.4,28.45,951.0,640.26,469.9
2018,5,11,13,0,854.0,142.0,2.4,28.5,942.0,592.98,434.02
2018,5,11,13,15,847.5,143.0,2.4,28.5,926.0,543.91,396.0
2018,5,11,13,30,841.0,144.0,2.4,28.5,910.0,494.29,356.52
2018,5,11,13,45,832.0,144.5,2.4,28.5,887.0,442.98,314.79
2018,5,11,14,0,823.0,145.0,2.4,28.5,864.0,387.62,269.2
2018,5,11,14,15,812.5,144.0,2.35,28.45,834.0,334.14,224.36
2018,5,11,14,30,802.0,143.0,2.3,28.4,804.0,281.49,180.33
2018,5,11,14,45,728.0,164.0,2.25,28.3,744.0,225.36,137.97
2018,5,11,15,0,654.0,185.0,2.2,28.2,684.0,183.09,110.3
2018,5,11,15,15,390.5,204.0,2.15,28.05,497.5,139.92,93.48
2018,5,11,15,30,127.0,223.0,2.1,27.9,311.0,151.87,118.76
2018,5,11,15,45,107.0,238.5,2.0,27.8,309.0,160.42,125.96
2018,5,11,16,0,87.0,254.0,1.9,27.7,307.0,178.24,140.66
2018,5,11,16,15,48.5,199.5,1.8,27.45,228.5,145.78,114.95
2018,5,11,16,30,10.0,145.0,1.7,27.2,150.0,115.48,90.71
2018,5,11,16,45,11.0,136.0,1.65,26.95,141.0,108.27,85.22
2018,5,11,17,0,12.0,127.0,1.6,26.7,132.0,100.96,79.55
2018,5,11,17,15,6.5,79.5,1.45,26.15,82.0,65.6,50.26
2018,5,11,17,30,1.0,32.0,1.3,25.6,32.0,26.41,17.09
2018,5,11,17,45,0.5,20.5,1.2,25.05,20.5,16.88,8.95
2018,5,11,18,0,0.0,9.0,1.1,24.5,9.0,7.39,0.74
2018,5,11,18,15,0.0,7.5,1.1,24.5,7.5,6.15,0.0
2018,5,11,18,30,0.0,6.0,1.1,24.5,6.0,4.92,0.0
2018,5,11,18,45,0.0,4.5,1.1,23.5,4.5,3.69,0.0
2018,5,11,19,0,0.0,3.0,1.1,22.5,3.0,2.56,0.0
2018,5,11,19,15,0.0,1.5,1.15,22.35,1.5,1.28,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,5,12,5,15,33.0,7.5,0.9,17.9,8.5,0.0,0.0
2018,5,12,5,30,66.0,15.0,1.0,18.5,17.0,57.85,0.0
2018,5,12,5,45,160.5,30.5,1.05,19.05,48.0,200.36,137.97
2018,5,12,6,0,255.0,46.0,1.1,19.6,79.0,298.5,236.73
2018,5,12,6,15,334.5,58.0,1.15,20.0,122.0,383.63,309.08
2018,5,12,6,30,414.0,70.0,1.2,20.4,165.0,474.62,381.6
2018,5,12,6,45,471.0,79.0,1.25,20.85,213.5,553.45,441.24
2018,5,12,7,0,528.0,88.0,1.3,21.3,262.0,629.22,495.84
2018,5,12,7,15,571.0,95.0,1.4,21.95,313.0,690.49,537.77
2018,5,12,7,30,614.0,102.0,1.5,22.6,364.0,751.41,578.08
2018,5,12,7,45,647.5,107.0,1.6,23.25,415.0,799.85,608.55
2018,5,12,8,0,681.0,112.0,1.7,23.9,466.0,846.75,637.38
2018,5,12,8,15,705.5,116.5,1.75,24.6,515.0,882.14,657.28
2018,5,12,8,30,730.0,121.0,1.8,25.3,564.0,915.11,675.39
2018,5,12,8,45,750.0,123.5,1.9,25.95,609.5,931.77,683.38
2018,5,12,9,0,770.0,126.0,2.0,26.6,655.0,952.45,694.18
2018,5,12,9,15,785.5,129.0,2.0,27.0,697.0,965.89,699.84
2018,5,12,9,30,801.0,132.0,2.0,27.4,739.0,975.91,703.49
2018,5,12,9,45,813.0,133.5,1.95,27.75,775.0,977.26,701.33
2018,5,12,10,0,825.0,135.0,1.9,28.1,811.0,975.08,697.17
2018,5,12,10,15,833.5,136.5,1.9,28.4,841.0,965.92,689.54
2018,5,12,10,30,842.0,138.0,1.9,28.7,871.0,940.98,672.13
2018,5,12,10,45,847.5,139.5,1.9,28.95,894.0,922.61,659.3
2018,5,12,11,0,853.0,141.0,1.9,29.2,917.0,901.0,644.44
2018,5,12,11,15,856.5,142.0,1.95,29.35,932.5,874.08,627.01
2018,5,12,11,30,860.0,143.0,2.0,29.5,948.0,844.26,607.71
2018,5,12,11,45,861.5,143.5,2.0,29.65,956.0,809.72,584.83
2018,5,12,12,0,863.0,144.0,2.0,29.8,964.0,772.78,560.0
2018,5,12,12,15,864.0,143.0,2.05,29.9,964.0,732.18,531.69
2018,5,12,12,30,865.0,142.0,2.1,30.0,964.0,689.7,501.44
2018,5,12,12,45,864.5,141.0,2.1,30.1,957.0,644.6,468.35
2018,5,12,13,0,864.0,140.0,2.1,30.2,950.0,598.11,433.42
2018,5,12,13,15,860.5,139.0,2.15,30.2,935.0,548.81,395.91
2018,5,12,13,30,857.0,138.0,2.2,30.2,920.0,498.72,356.65
2018,5,12,13,45,851.0,137.5,2.2,30.25,898.0,447.29,315.08
2018,5,12,14,0,845.0,137.0,2.2,30.3,876.0,395.64,272.36
2018,5,12,14,15,837.0,135.0,2.15,30.25,846.5,342.45,227.97
2018,5,12,14,30,829.0,133.0,2.1,30.2,817.0,282.6,178.83
2018,5,12,14,45,818.5,131.0,2.1,30.15,782.0,228.95,135.93
2018,5,12,15,0,808.0,129.0,2.1,30.1,747.0,176.52,98.2
2018,5,12,15,15,794.0,126.5,2.05,30.0,706.5,124.94,70.09
2018,5,12,15,30,780.0,124.0,2.0,29.9,666.0,85.24,64.23
2018,5,12,15,45,762.0,120.5,1.95,29.8,620.5,84.83,64.14
2018,5,12,16,0,744.0,117.0,1.9,29.7,575.0,84.32,63.96
2018,5,12,16,15,721.0,113.5,1.85,29.55,527.0,76.1,57.46
2018,5,12,16,30,698.0,110.0,1.8,29.4,479.0,75.48,57.2
2018,5,12,16,45,668.0,104.5,1.75,29.25,428.0,73.34,55.68
2018,5,12,17,0,638.0,99.0,1.7,29.1,377.0,71.07,54.04
2018,5,12,17,15,597.0,92.5,1.55,28.45,326.0,67.83,51.66
2018,5,12,17,30,556.0,86.0,1.4,27.8,275.0,64.47,49.11
2018,5,12,17,45,500.0,78.0,1.2,27.15,226.0,59.68,45.23
2018,5,12,18,0,444.0,70.0,1.0,26.5,177.0,54.78,41.09
2018,5,12,18,15,367.5,59.0,1.0,26.5,133.0,44.87,32.38
2018,5,12,18,30,291.0,48.0,1.0,26.5,89.0,36.79,25.01
2018,5,12,18,45,190.5,33.0,1.05,25.1,55.5,25.49,14.1
2018,5,12,19,0,90.0,18.0,1.1,23.7,22.0,14.0,0.0
2018,5,12,19,15,45.0,9.0,1.1,23.5,11.0,7.68,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,13,5,15,24.0,7.0,0.8,18.6,8.0,0.0,0.0
2018,5,13,5,30,48.0,14.0,0.9,19.0,16.0,44.75,0.0
2018,5,13,5,45,125.0,32.0,1.0,19.4,46.5,162.24,113.56
2018,5,13,6,0,202.0,50.0,1.1,19.8,77.0,264.05,209.44
2018,5,13,6,15,269.5,64.5,1.15,20.15,117.0,341.12,275.12
2018,5,13,6,30,337.0,79.0,1.2,20.5,157.0,423.03,341.72
2018,5,13,6,45,416.5,87.5,1.25,20.85,209.0,510.77,409.67
2018,5,13,7,0,496.0,96.0,1.3,21.2,261.0,602.41,476.79
2018,5,13,7,15,542.5,102.5,1.35,21.9,311.5,673.23,525.31
2018,5,13,7,30,589.0,109.0,1.4,22.6,362.0,736.44,566.74
2018,5,13,7,45,626.5,113.5,1.4,23.25,413.0,787.81,598.27
2018,5,13,8,0,664.0,118.0,1.4,23.9,464.0,837.76,628.0
2018,5,13,8,15,690.0,122.5,1.6,24.7,513.5,874.44,650.21
2018,5,13,8,30,716.0,127.0,1.8,25.5,563.0,908.75,670.67
2018,5,13,8,45,737.0,129.5,1.95,26.25,608.5,932.87,683.83
2018,5,13,9,0,758.0,132.0,2.1,27.0,654.0,947.32,690.75
2018,5,13,9,15,772.0,135.5,2.0,27.4,695.0,959.78,694.8
2018,5,13,9,30,786.0,139.0,1.9,27.8,736.0,968.86,696.72
2018,5,13,9,45,796.5,141.5,1.8,28.15,771.5,969.87,693.75
2018,5,13,10,0,807.0,144.0,1.7,28.5,807.0,967.4,688.77
2018,5,13,10,15,816.5,145.5,1.6,28.8,837.0,959.37,680.62
2018,5,13,10,30,826.0,147.0,1.5,29.1,867.0,947.83,670.47
2018,5,13,10,45,833.0,148.0,1.4,29.4,890.5,929.98,656.56
2018,5,13,11,0,840.0,149.0,1.3,29.7,914.0,897.02,633.4
2018,5,13,11,15,844.0,149.5,1.35,29.9,929.5,870.31,616.65
2018,5,13,11,30,848.0,150.0,1.4,30.1,945.0,840.74,597.93
2018,5,13,11,45,850.0,150.5,1.45,30.25,953.0,806.88,576.49
2018,5,13,12,0,852.0,151.0,1.5,30.4,961.0,770.64,552.85
2018,5,13,12,15,850.5,152.0,1.55,30.5,961.0,730.12,525.11
2018,5,13,12,30,849.0,153.0,1.6,30.6,961.0,687.9,495.56
2018,5,13,12,45,845.0,154.0,1.7,30.7,953.0,642.65,463.48
2018,5,13,13,0,841.0,155.0,1.8,30.8,945.0,598.54,431.09
2018,5,13,13,15,837.5,154.0,1.85,30.75,930.0,548.63,393.73
2018,5,13,13,30,834.0,153.0,1.9,30.7,915.0,498.04,354.69
2018,5,13,13,45,828.0,152.0,1.95,30.7,893.0,445.91,313.3
2018,5,13,14,0,822.0,151.0,2.0,30.7,871.0,393.73,270.77
2018,5,13,14,15,814.5,148.5,2.0,30.6,842.0,340.23,226.6
2018,5,13,14,30,807.0,146.0,2.0,30.5,813.0,287.26,182.84
2018,5,13,14,45,796.5,143.5,2.05,30.45,778.0,234.47,140.77
2018,5,13,15,0,786.0,141.0,2.1,30.4,743.0,182.93,103.65
2018,5,13,15,15,774.5,137.0,2.05,30.25,703.5,131.81,75.26
2018,5,13,15,30,763.0,133.0,2.0,30.1,664.0,90.54,68.44
2018,5,13,15,45,748.0,128.0,1.95,30.0,619.5,89.43,67.81
2018,5,13,16,0,733.0,123.0,1.9,29.9,575.0,80.01,60.37
2018,5,13,16,15,712.5,118.0,1.85,29.8,527.5,78.72,59.55
2018,5,13,16,30,692.0,113.0,1.8,29.7,480.0,77.28,58.6
2018,5,13,16,45,666.0,106.0,1.75,29.55,430.0,74.25,56.36
2018,5,13,17,0,640.0,99.0,1.7,29.4,380.0,71.01,53.91
2018,5,13,17,15,602.0,92.0,1.5,28.7,329.0,67.43,51.26
2018,5,13,17,30,564.0,85.0,1.3,28.0,278.0,63.69,48.4
2018,5,13,17,45,511.5,76.5,1.15,27.25,229.0,58.49,44.21
2018,5,13,18,0,459.0,68.0,1.0,26.5,180.0,53.13,39.7
2018,5,13,18,15,382.5,57.5,1.0,26.5,135.5,43.85,31.54
2018,5,13,18,30,306.0,47.0,1.0,26.5,91.0,36.1,24.47
2018,5,13,18,45,202.5,32.5,1.0,25.15,57.0,25.13,14.02
2018,5,13,19,0,99.0,18.0,1.0,23.8,23.0,14.01,0.0
2018,5,13,19,15,49.5,9.0,1.0,23.6,11.5,7.68,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,5,14,5,15,13.5,7.0,0.75,17.65,7.5,5.97,0.0
2018,5,14,5,30,27.0,14.0,0.9,18.2,15.0,30.42,0.0
2018,5,14,5,45,80.5,30.5,1.05,18.75,40.0,126.16,88.98
2018,5,14,6,0,134.0,47.0,1.2,19.3,65.0,188.73,150.15
2018,5,14,6,15,186.0,64.5,1.2,19.75,101.5,255.31,207.37
2018,5,14,6,30,238.0,82.0,1.2,20.2,138.0,324.74,264.77
2018,5,14,6,45,295.5,96.5,1.25,20.7,183.5,417.46,337.69
2018,5,14,7,0,353.0,111.0,1.3,21.2,229.0,493.58,395.33
2018,5,14,7,15,360.5,131.0,1.35,21.85,269.5,532.07,421.61
2018,5,14,7,30,368.0,151.0,1.4,22.5,310.0,569.0,446.12
2018,5,14,7,45,378.0,171.5,1.45,23.2,352.5,607.3,470.85
2018,5,14,8,0,388.0,192.0,1.5,23.9,395.0,643.84,493.72
2018,5,14,8,15,396.0,211.5,1.5,24.65,436.5,675.33,512.1
2018,5,14,8,30,404.0,231.0,1.5,25.4,478.0,704.73,528.72
2018,5,14,8,45,394.0,255.5,1.5,26.15,511.5,697.65,520.24
2018,5,14,9,0,384.0,280.0,1.5,26.9,545.0,710.35,525.23
2018,5,14,9,15,421.0,283.0,1.3,27.35,590.0,765.02,557.78
2018,5,14,9,30,458.0,286.0,1.1,27.8,635.0,796.86,574.14
2018,5,14,9,45,596.5,234.0,0.9,28.3,711.0,876.28,622.71
2018,5,14,10,0,735.0,182.0,0.7,28.8,787.0,944.68,659.05
2018,5,14,10,15,793.5,157.5,0.85,29.1,832.0,949.88,662.36
2018,5,14,10,30,852.0,133.0,1.0,29.4,877.0,946.44,661.23
2018,5,14,10,45,842.0,143.5,1.1,29.65,895.0,922.12,646.57
2018,5,14,11,0,832.0,154.0,1.2,29.9,913.0,906.95,637.74
2018,5,14,11,15,813.0,169.5,1.25,30.1,921.5,873.66,616.81
2018,5,14,11,30,794.0,185.0,1.3,30.3,930.0,837.93,594.4
2018,5,14,11,45,768.5,199.0,1.35,30.45,925.5,793.78,565.42
2018,5,14,12,0,743.0,213.0,1.4,30.6,921.0,753.82,538.27
2018,5,14,12,15,754.0,204.5,1.4,30.65,923.0,711.44,509.69
2018,5,14,12,30,765.0,196.0,1.4,30.7,925.0,671.98,482.25
2018,5,14,12,45,765.5,194.5,1.35,30.8,919.5,629.23,451.27
