Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,13,0,766.0,193.0,1.3,30.9,914.0,585.28,418.77
2018,5,14,13,15,803.0,169.5,1.3,30.85,914.5,543.17,387.31
2018,5,14,13,30,840.0,146.0,1.3,30.8,915.0,498.2,352.42
2018,5,14,13,45,845.0,139.5,1.25,30.8,897.0,448.36,312.61
2018,5,14,14,0,850.0,133.0,1.2,30.8,879.0,397.25,270.8
2018,5,14,14,15,766.5,167.0,1.2,30.75,823.0,339.64,226.03
2018,5,14,14,30,683.0,201.0,1.2,30.7,767.0,287.62,186.36
2018,5,14,14,45,652.5,202.5,1.25,30.6,724.5,239.2,149.36
2018,5,14,15,0,622.0,204.0,1.3,30.5,682.0,194.43,118.26
2018,5,14,15,15,691.5,167.0,1.35,30.4,671.5,136.99,80.78
2018,5,14,15,30,761.0,130.0,1.4,30.3,661.0,88.47,66.64
2018,5,14,15,45,742.0,126.0,1.4,30.2,615.0,87.88,66.45
2018,5,14,16,0,723.0,122.0,1.4,30.1,569.0,79.13,59.56
2018,5,14,16,15,713.5,114.0,1.4,29.9,525.0,76.12,57.36
2018,5,14,16,30,704.0,106.0,1.4,29.7,481.0,72.79,54.88
2018,5,14,16,45,684.5,99.0,1.35,29.55,433.0,69.67,52.55
2018,5,14,17,0,665.0,92.0,1.3,29.4,385.0,66.32,49.99
2018,5,14,17,15,522.0,102.5,1.2,28.75,314.0,74.27,56.95
2018,5,14,17,30,379.0,113.0,1.1,28.1,243.0,80.27,62.26
2018,5,14,17,45,268.5,101.5,1.0,27.5,186.0,74.99,58.03
2018,5,14,18,0,158.0,90.0,0.9,26.9,129.0,66.33,50.76
2018,5,14,18,15,124.0,70.5,0.9,26.9,96.5,54.01,40.04
2018,5,14,18,30,90.0,51.0,0.9,26.9,64.0,39.67,27.42
2018,5,14,18,45,61.0,34.0,0.9,25.55,41.5,26.81,15.49
2018,5,14,19,0,32.0,17.0,0.9,24.2,19.0,13.79,0.0
2018,5,14,19,15,16.0,8.5,0.95,23.9,9.5,7.26,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.0,1.7,19.15,5.0,4.27,0.0
2018,5,15,5,30,7.0,10.0,1.9,19.5,10.0,13.33,0.0
2018,5,15,5,45,3.5,24.0,2.15,19.85,24.0,23.1,11.73
2018,5,15,6,0,0.0,38.0,2.4,20.2,38.0,34.21,22.29
2018,5,15,6,15,3.0,57.5,2.55,20.65,58.0,56.84,41.61
2018,5,15,6,30,6.0,77.0,2.7,21.1,78.0,78.56,60.01
2018,5,15,6,45,4.0,74.5,2.9,21.55,75.5,68.99,52.07
2018,5,15,7,0,2.0,72.0,3.1,22.0,73.0,62.41,46.42
2018,5,15,7,15,4.0,93.0,3.25,22.4,95.0,84.16,64.22
2018,5,15,7,30,6.0,114.0,3.4,22.8,117.0,105.89,81.69
2018,5,15,7,45,42.0,158.0,3.5,23.2,180.0,200.35,158.64
2018,5,15,8,0,78.0,202.0,3.6,23.6,243.0,284.89,225.39
2018,5,15,8,15,161.0,228.5,3.65,23.85,323.5,416.36,327.85
2018,5,15,8,30,244.0,255.0,3.7,24.1,404.0,549.81,427.62
2018,5,15,8,45,340.0,258.0,3.7,24.4,483.5,645.83,497.7
2018,5,15,9,0,436.0,261.0,3.7,24.7,563.0,763.35,580.42
2018,5,15,9,15,553.5,225.0,3.75,24.9,632.0,836.61,632.21
2018,5,15,9,30,671.0,189.0,3.8,25.1,701.0,916.43,685.86
2018,5,15,9,45,736.0,166.5,3.8,25.3,752.5,944.58,702.43
2018,5,15,10,0,801.0,144.0,3.8,25.5,804.0,962.2,712.27
2018,5,15,10,15,808.5,146.0,3.8,25.6,833.0,952.92,704.6
2018,5,15,10,30,816.0,148.0,3.8,25.7,862.0,940.23,695.01
2018,5,15,10,45,821.5,149.5,3.8,25.85,884.5,921.78,681.58
2018,5,15,11,0,827.0,151.0,3.8,26.0,907.0,900.08,666.11
2018,5,15,11,15,656.0,253.0,3.85,26.1,859.0,821.94,610.54
2018,5,15,11,30,485.0,355.0,3.9,26.2,811.0,738.18,548.04
2018,5,15,11,45,413.5,398.0,3.9,26.3,789.0,688.85,511.4
2018,5,15,12,0,342.0,441.0,3.9,26.4,767.0,639.38,474.39
2018,5,15,12,15,348.0,438.0,3.85,26.4,770.0,615.77,457.19
2018,5,15,12,30,354.0,435.0,3.8,26.4,773.0,591.04,438.85
2018,5,15,12,45,310.0,449.0,3.8,26.45,743.5,547.16,406.07
2018,5,15,13,0,266.0,463.0,3.8,26.5,714.0,506.3,375.46
2018,5,15,13,15,268.0,455.0,3.7,26.4,704.0,477.55,353.79
2018,5,15,13,30,270.0,447.0,3.6,26.3,694.0,448.83,331.74
2018,5,15,13,45,199.0,432.0,3.5,26.2,612.0,395.59,292.35
2018,5,15,14,0,128.0,417.0,3.4,26.1,530.0,342.0,253.29
2018,5,15,14,15,95.0,394.0,3.3,25.9,476.0,314.57,233.43
2018,5,15,14,30,62.0,371.0,3.2,25.7,422.0,281.13,209.44
2018,5,15,14,45,45.0,332.5,3.1,25.45,369.0,245.91,183.86
2018,5,15,15,0,28.0,294.0,3.0,25.2,316.0,213.54,160.49
2018,5,15,15,15,28.0,278.0,2.8,24.95,299.0,198.15,149.51
2018,5,15,15,30,28.0,262.0,2.6,24.7,282.0,183.58,145.96
2018,5,15,15,45,16.0,174.0,2.45,24.4,185.0,138.27,109.59
2018,5,15,16,0,4.0,86.0,2.3,24.1,88.0,71.61,54.79
2018,5,15,16,15,2.0,56.0,2.1,23.9,57.0,46.48,33.89
2018,5,15,16,30,0.0,26.0,1.9,23.7,26.0,21.5,12.77
2018,5,15,16,45,0.0,36.5,1.7,23.5,36.5,30.18,20.32
2018,5,15,17,0,0.0,47.0,1.5,23.3,47.0,38.88,27.9
2018,5,15,17,15,0.5,51.0,1.35,23.05,51.0,42.2,30.89
2018,5,15,17,30,1.0,55.0,1.2,22.8,55.0,45.53,33.89
2018,5,15,17,45,37.5,71.0,1.0,22.55,80.0,57.4,44.21
2018,5,15,18,0,74.0,87.0,0.8,22.3,105.0,65.69,51.26
2018,5,15,18,15,58.5,69.5,0.8,22.3,81.5,54.09,40.95
2018,5,15,18,30,43.0,52.0,0.8,22.3,58.0,40.82,29.03
2018,5,15,18,45,26.5,34.0,0.65,21.85,37.5,27.12,16.21
2018,5,15,19,0,10.0,16.0,0.5,21.4,17.0,13.25,0.0
2018,5,15,19,15,5.0,8.0,0.45,21.3,8.5,6.83,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.3,3.0,2.56,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.5,6.0,4.92,0.0
2018,5,16,5,45,0.0,7.0,1.5,19.7,7.0,5.74,0.0
2018,5,16,6,0,0.0,8.0,1.6,19.9,8.0,6.56,0.0
2018,5,16,6,15,0.0,14.0,1.7,20.1,14.0,11.51,3.96
2018,5,16,6,30,0.0,20.0,1.8,20.3,20.0,16.46,8.2
2018,5,16,6,45,0.0,41.0,1.85,20.5,41.0,33.87,22.85
2018,5,16,7,0,0.0,62.0,1.9,20.7,62.0,51.36,37.41
2018,5,16,7,15,0.0,62.0,1.95,20.95,62.0,51.36,37.26
2018,5,16,7,30,0.0,62.0,2.0,21.2,62.0,51.37,37.1
2018,5,16,7,45,18.5,83.5,2.1,21.45,93.5,94.45,73.15
2018,5,16,8,0,37.0,105.0,2.2,21.7,125.0,134.27,105.82
2018,5,16,8,15,122.5,156.0,2.25,22.0,230.0,291.28,232.51
2018,5,16,8,30,208.0,207.0,2.3,22.3,335.0,455.84,358.09
2018,5,16,8,45,151.0,239.0,2.3,22.65,335.5,409.86,319.3
2018,5,16,9,0,94.0,271.0,2.3,23.0,336.0,362.19,280.3
2018,5,16,9,15,75.5,280.0,2.4,23.35,334.5,348.51,268.53
2018,5,16,9,30,57.0,289.0,2.5,23.7,333.0,334.82,256.68
2018,5,16,9,45,31.5,221.5,2.55,24.05,246.0,237.0,181.24
2018,5,16,10,0,6.0,154.0,2.6,24.4,159.0,136.63,102.61
2018,5,16,10,15,23.0,194.5,2.6,24.55,214.5,198.41,150.99
2018,5,16,10,30,40.0,235.0,2.6,24.7,270.0,250.4,190.71
2018,5,16,10,45,88.5,343.0,2.65,24.9,423.0,408.24,308.67
2018,5,16,11,0,137.0,451.0,2.7,25.1,576.0,544.44,405.86
2018,5,16,11,15,135.5,460.0,2.75,25.25,585.5,538.57,400.26
2018,5,16,11,30,134.0,469.0,2.8,25.4,595.0,531.79,394.85
2018,5,16,11,45,155.0,469.5,2.8,25.5,616.5,534.66,396.84
2018,5,16,12,0,176.0,470.0,2.8,25.6,638.0,535.35,397.15
2018,5,16,12,15,185.0,469.0,2.8,25.65,645.5,524.08,388.75
2018,5,16,12,30,194.0,468.0,2.8,25.7,653.0,511.64,379.48
2018,5,16,12,45,209.5,464.5,2.8,25.7,663.0,500.21,370.93
2018,5,16,13,0,225.0,461.0,2.8,25.7,673.0,487.15,360.96
2018,5,16,13,15,267.5,443.0,2.8,25.65,691.5,469.41,347.54
2018,5,16,13,30,310.0,425.0,2.8,25.6,710.0,453.23,334.48
2018,5,16,13,45,315.5,415.5,2.75,25.55,699.5,423.44,311.03
2018,5,16,14,0,321.0,406.0,2.7,25.5,689.0,393.29,286.94
2018,5,16,14,15,305.5,394.0,2.65,25.35,656.0,354.96,257.2
2018,5,16,14,30,290.0,382.0,2.6,25.2,623.0,318.72,229.19
2018,5,16,14,45,159.5,259.5,2.55,25.05,391.0,212.26,153.51
2018,5,16,15,0,29.0,137.0,2.5,24.9,159.0,110.65,80.97
2018,5,16,15,15,14.5,92.5,2.4,24.7,103.5,74.68,53.7
2018,5,16,15,30,0.0,48.0,2.3,24.5,48.0,39.88,27.94
2018,5,16,15,45,0.0,48.5,2.15,24.25,48.5,40.27,28.4
2018,5,16,16,0,0.0,49.0,2.0,24.0,49.0,40.65,28.85
2018,5,16,16,15,0.0,51.5,1.95,23.8,51.5,42.7,30.72
2018,5,16,16,30,0.0,54.0,1.9,23.6,54.0,44.75,32.62
2018,5,16,16,45,0.5,50.5,1.8,23.35,50.5,41.82,30.28
2018,5,16,17,0,1.0,47.0,1.7,23.1,47.0,38.9,27.92
2018,5,16,17,15,1.5,48.5,1.6,22.8,49.0,40.13,29.14
2018,5,16,17,30,2.0,50.0,1.5,22.5,51.0,41.37,30.34
2018,5,16,17,45,1.0,32.0,1.35,22.2,32.5,26.41,17.41
2018,5,16,18,0,0.0,14.0,1.2,21.9,14.0,11.51,4.41
2018,5,16,18,15,0.0,13.5,1.2,21.9,13.5,11.09,3.99
2018,5,16,18,30,0.0,13.0,1.2,21.9,13.0,10.68,3.48
2018,5,16,18,45,1.5,10.0,1.1,21.4,10.0,8.22,1.04
2018,5,16,19,0,3.0,7.0,1.0,20.9,7.0,5.9,0.0
2018,5,16,19,15,1.5,3.5,1.05,20.8,3.5,2.99,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,5,15,0.0,1.5,1.3,18.5,1.5,1.28,0.0
2018,5,17,5,30,0.0,3.0,1.5,18.8,3.0,2.46,0.0
2018,5,17,5,45,0.0,6.0,1.65,19.1,6.0,4.92,0.0
2018,5,17,6,0,0.0,9.0,1.8,19.4,9.0,7.39,0.43
2018,5,17,6,15,0.0,16.5,1.8,19.7,16.5,13.57,5.71
2018,5,17,6,30,0.0,24.0,1.8,20.0,24.0,19.77,11.0
2018,5,17,6,45,20.0,68.0,1.85,20.3,75.0,82.95,64.72
2018,5,17,7,0,40.0,112.0,1.9,20.6,126.0,153.49,123.24
2018,5,17,7,15,54.0,141.0,1.9,20.95,163.0,199.53,160.27
2018,5,17,7,30,68.0,170.0,1.9,21.3,200.0,245.18,196.13
2018,5,17,7,45,71.5,192.0,1.95,21.6,227.0,271.04,215.44
2018,5,17,8,0,75.0,214.0,2.0,21.9,254.0,296.39,234.09
2018,5,17,8,15,82.5,230.0,2.05,22.05,277.5,317.92,249.91
2018,5,17,8,30,90.0,246.0,2.1,22.2,301.0,339.31,265.47
2018,5,17,8,45,186.5,276.0,2.15,22.35,402.0,488.67,379.05
2018,5,17,9,0,283.0,306.0,2.2,22.5,503.0,637.52,486.42
2018,5,17,9,15,261.5,329.0,2.25,22.55,519.5,634.08,480.86
2018,5,17,9,30,240.0,352.0,2.3,22.6,536.0,628.88,475.31
2018,5,17,9,45,199.5,373.5,2.35,22.65,531.0,581.28,439.59
2018,5,17,10,0,159.0,395.0,2.4,22.7,526.0,554.25,418.4
2018,5,17,10,15,171.5,408.0,2.5,22.7,554.0,569.54,429.34
2018,5,17,10,30,184.0,421.0,2.6,22.7,582.0,583.22,438.86
2018,5,17,10,45,167.0,438.0,2.65,22.7,587.0,571.81,429.53
2018,5,17,11,0,150.0,455.0,2.7,22.7,592.0,559.82,420.01
2018,5,17,11,15,159.0,463.0,2.8,22.65,610.5,561.61,421.4
2018,5,17,11,30,168.0,471.0,2.9,22.6,629.0,561.79,421.56
2018,5,17,11,45,192.5,474.5,2.95,22.55,657.0,568.71,426.76
2018,5,17,12,0,217.0,478.0,3.0,22.5,685.0,572.92,429.87
2018,5,17,12,15,236.5,469.5,3.0,22.5,695.5,561.2,421.3
2018,5,17,12,30,256.0,461.0,3.0,22.5,706.0,546.55,410.51
2018,5,17,12,45,242.5,463.0,3.0,22.45,693.5,516.45,388.02
2018,5,17,13,0,229.0,465.0,3.0,22.4,681.0,492.59,369.92
2018,5,17,13,15,256.5,454.5,3.0,22.45,693.0,471.96,354.07
2018,5,17,13,30,284.0,444.0,3.0,22.5,705.0,454.18,339.66
2018,5,17,13,45,286.0,429.0,3.0,22.5,686.5,420.43,313.27
2018,5,17,14,0,288.0,414.0,3.0,22.5,668.0,386.99,286.76
2018,5,17,14,15,173.0,389.0,3.0,22.5,540.0,324.53,241.49
2018,5,17,14,30,58.0,364.0,3.0,22.5,412.0,276.41,208.48
2018,5,17,14,45,39.0,306.0,2.95,22.55,337.5,229.17,173.32
2018,5,17,15,0,20.0,248.0,2.9,22.6,263.0,196.12,149.03
2018,5,17,15,15,14.0,212.5,2.9,22.55,223.0,168.03,127.96
2018,5,17,15,30,8.0,177.0,2.9,22.5,183.0,140.79,112.27
2018,5,17,15,45,20.5,201.0,2.85,22.45,214.5,157.13,126.12
2018,5,17,16,0,33.0,225.0,2.8,22.4,246.0,161.48,130.06
2018,5,17,16,15,96.5,226.5,2.7,22.25,280.0,162.37,131.26
2018,5,17,16,30,160.0,228.0,2.6,22.1,314.0,155.04,125.67
2018,5,17,16,45,163.5,201.0,2.5,21.95,281.5,139.72,113.37
2018,5,17,17,0,167.0,174.0,2.4,21.8,249.0,123.72,100.38
2018,5,17,17,15,176.0,149.5,2.2,21.55,219.5,108.59,87.97
2018,5,17,17,30,185.0,125.0,2.0,21.3,190.0,89.29,71.79
2018,5,17,17,45,317.0,96.0,1.8,21.05,185.0,69.08,54.55
2018,5,17,18,0,449.0,67.0,1.6,20.8,180.0,51.89,39.65
2018,5,17,18,15,394.5,56.5,1.6,20.8,139.0,44.63,33.12
2018,5,17,18,30,340.0,46.0,1.6,20.8,98.0,37.12,26.14
2018,5,17,18,45,205.5,33.0,1.45,20.4,61.0,25.47,15.23
2018,5,17,19,0,71.0,20.0,1.3,20.0,24.0,15.81,0.0
2018,5,17,19,15,35.5,10.0,1.25,19.9,12.0,8.54,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,18,5,15,3.0,4.0,1.75,20.25,4.0,5.35,0.0
2018,5,18,5,30,6.0,8.0,1.9,20.4,8.0,10.87,0.0
2018,5,18,5,45,3.0,14.5,2.05,20.55,14.5,14.12,5.29
2018,5,18,6,0,0.0,21.0,2.2,20.7,21.0,17.3,8.52
2018,5,18,6,15,0.0,29.5,2.3,20.85,29.5,24.33,14.61
2018,5,18,6,30,0.0,38.0,2.4,21.0,38.0,31.38,20.64
2018,5,18,6,45,0.0,56.0,2.5,21.15,56.0,46.36,33.2
2018,5,18,7,0,0.0,74.0,2.6,21.3,74.0,62.45,46.51
2018,5,18,7,15,12.5,108.0,2.6,21.5,113.5,107.63,84.08
2018,5,18,7,30,25.0,142.0,2.6,21.7,153.0,168.06,133.17
2018,5,18,7,45,17.0,150.0,2.65,21.85,158.0,151.7,119.02
2018,5,18,8,0,9.0,158.0,2.7,22.0,163.0,149.78,116.64
2018,5,18,8,15,14.5,187.5,2.75,22.1,196.0,183.28,143.06
2018,5,18,8,30,20.0,217.0,2.8,22.2,229.0,216.56,168.86
2018,5,18,8,45,15.5,206.5,2.8,22.35,216.5,199.04,154.29
2018,5,18,9,0,11.0,196.0,2.8,22.5,204.0,182.66,140.82
2018,5,18,9,15,24.5,243.0,2.8,22.65,261.5,257.26,198.77
2018,5,18,9,30,38.0,290.0,2.8,22.8,319.0,316.59,243.61
2018,5,18,9,45,52.0,328.0,2.8,23.0,370.0,365.67,279.96
2018,5,18,10,0,66.0,366.0,2.8,23.2,421.0,413.19,314.56
2018,5,18,10,15,58.5,374.0,2.85,23.4,424.0,407.66,309.27
2018,5,18,10,30,51.0,382.0,2.9,23.6,427.0,402.13,304.29
2018,5,18,10,45,77.0,414.5,2.9,23.8,484.0,451.03,340.12
2018,5,18,11,0,103.0,447.0,2.9,24.0,541.0,497.03,373.03
2018,5,18,11,15,79.5,434.0,2.9,24.1,507.5,455.21,341.49
2018,5,18,11,30,56.0,421.0,2.9,24.2,474.0,415.39,311.69
2018,5,18,11,45,60.0,434.5,2.9,24.3,491.5,422.44,316.66
2018,5,18,12,0,64.0,448.0,2.9,24.4,509.0,428.33,320.58
2018,5,18,12,15,54.0,432.0,2.9,24.4,483.5,398.96,298.82
2018,5,18,12,30,44.0,416.0,2.9,24.4,458.0,371.07,278.22
2018,5,18,12,45,35.0,360.5,2.9,24.35,394.0,314.61,236.57
2018,5,18,13,0,26.0,305.0,2.9,24.3,330.0,260.79,196.46
2018,5,18,13,15,15.0,219.5,2.8,24.2,234.0,185.01,139.06
2018,5,18,13,30,4.0,134.0,2.7,24.1,138.0,112.94,83.57
2018,5,18,13,45,2.0,104.5,2.65,23.95,106.5,87.8,64.07
2018,5,18,14,0,0.0,75.0,2.6,23.8,75.0,62.72,44.41
2018,5,18,14,15,0.0,70.0,2.55,23.7,70.0,58.48,41.14
2018,5,18,14,30,0.0,65.0,2.5,23.6,65.0,54.24,37.86
2018,5,18,14,45,0.5,76.0,2.4,23.45,76.5,63.5,45.33
2018,5,18,15,0,1.0,87.0,2.3,23.3,88.0,72.71,52.77
2018,5,18,15,15,2.0,117.5,2.25,23.2,119.0,96.99,72.22
2018,5,18,15,30,3.0,148.0,2.2,23.1,150.0,119.67,94.62
2018,5,18,15,45,1.5,132.0,2.15,22.95,133.0,107.48,84.8
2018,5,18,16,0,0.0,116.0,2.1,22.8,116.0,95.15,74.83
2018,5,18,16,15,26.0,138.0,1.95,22.6,152.0,106.59,84.72
2018,5,18,16,30,52.0,160.0,1.8,22.4,188.0,121.06,97.17
2018,5,18,16,45,26.0,102.5,1.7,22.25,116.5,81.57,64.24
2018,5,18,17,0,0.0,45.0,1.6,22.1,45.0,37.22,26.58
2018,5,18,17,15,0.0,35.5,1.5,21.85,35.5,29.32,19.89
2018,5,18,17,30,0.0,26.0,1.4,21.6,26.0,21.44,13.11
2018,5,18,17,45,0.0,26.5,1.25,21.4,26.5,21.84,13.5
2018,5,18,18,0,0.0,27.0,1.1,21.2,27.0,22.25,13.85
2018,5,18,18,15,0.0,23.5,1.1,21.2,23.5,19.36,11.21
2018,5,18,18,30,0.0,20.0,1.1,21.2,20.0,16.47,8.49
2018,5,18,18,45,0.0,14.0,1.05,20.7,14.0,11.51,3.85
2018,5,18,19,0,0.0,8.0,1.0,20.2,8.0,6.57,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.1,4.0,3.41,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,5,19,5,15,2.5,4.5,1.55,19.15,4.5,5.46,0.0
2018,5,19,5,30,5.0,9.0,1.6,19.3,9.0,11.03,0.0
2018,5,19,5,45,2.5,15.0,1.7,19.45,15.0,14.17,5.44
2018,5,19,6,0,0.0,21.0,1.8,19.6,21.0,17.3,8.6
2018,5,19,6,15,0.0,27.0,1.85,19.8,27.0,22.26,12.97
2018,5,19,6,30,0.0,33.0,1.9,20.0,33.0,27.23,17.27
2018,5,19,6,45,7.5,67.5,1.95,20.15,70.0,63.98,48.41
2018,5,19,7,0,15.0,102.0,2.0,20.3,107.0,106.12,83.52
2018,5,19,7,15,10.0,115.0,2.0,20.55,118.5,112.8,88.4
2018,5,19,7,30,5.0,128.0,2.0,20.8,130.0,119.29,93.05
2018,5,19,7,45,10.5,144.5,2.05,21.0,150.0,139.48,109.23
2018,5,19,8,0,16.0,161.0,2.1,21.2,170.0,159.72,125.2
2018,5,19,8,15,24.0,194.0,2.15,21.45,208.5,199.45,156.42
2018,5,19,8,30,32.0,227.0,2.2,21.7,247.0,258.38,201.94
2018,5,19,8,45,24.5,230.5,2.25,21.95,246.5,232.1,180.32
2018,5,19,9,0,17.0,234.0,2.3,22.2,246.0,225.59,174.37
2018,5,19,9,15,19.5,254.0,2.35,22.45,268.5,245.51,189.24
2018,5,19,9,30,22.0,274.0,2.4,22.7,291.0,265.13,203.67
2018,5,19,9,45,53.0,323.0,2.4,22.95,366.5,361.38,276.56
2018,5,19,10,0,84.0,372.0,2.4,23.2,442.0,437.03,332.0
2018,5,19,10,15,73.0,385.5,2.45,23.45,448.0,433.23,327.58
2018,5,19,10,30,62.0,399.0,2.5,23.7,454.0,429.25,323.51
2018,5,19,10,45,71.5,418.0,2.55,23.9,482.5,449.33,337.73
2018,5,19,11,0,81.0,437.0,2.6,24.1,511.0,467.95,350.69
2018,5,19,11,15,84.5,442.0,2.65,24.25,520.5,466.89,349.44
2018,5,19,11,30,88.0,447.0,2.7,24.4,530.0,465.15,347.81
2018,5,19,11,45,93.0,451.0,2.7,24.55,539.5,462.96,345.82
2018,5,19,12,0,98.0,455.0,2.7,24.7,549.0,459.91,343.22
2018,5,19,12,15,113.5,461.0,2.75,24.8,570.0,467.41,348.53
2018,5,19,12,30,129.0,467.0,2.8,24.9,591.0,468.18,348.87
2018,5,19,12,45,113.0,430.0,2.85,25.0,538.0,415.39,310.28
2018,5,19,13,0,97.0,393.0,2.9,25.1,485.0,365.63,273.73
2018,5,19,13,15,109.0,392.0,2.95,25.05,493.5,359.21,268.93
2018,5,19,13,30,121.0,391.0,3.0,25.0,502.0,351.51,262.81
2018,5,19,13,45,280.5,357.5,3.0,25.0,607.5,372.52,276.0
2018,5,19,14,0,440.0,324.0,3.0,25.0,713.0,377.21,274.44
2018,5,19,14,15,399.0,329.5,3.05,24.9,673.5,336.05,241.88
2018,5,19,14,30,358.0,335.0,3.1,24.8,634.0,309.91,221.27
2018,5,19,14,45,306.0,337.0,3.15,24.7,585.0,273.99,194.86
2018,5,19,15,0,254.0,339.0,3.2,24.6,536.0,243.65,174.35
2018,5,19,15,15,245.5,311.5,3.2,24.45,493.5,207.01,149.56
2018,5,19,15,30,237.0,284.0,3.2,24.3,451.0,172.28,137.11
2018,5,19,15,45,258.0,257.5,3.2,24.2,428.5,160.28,127.8
2018,5,19,16,0,279.0,231.0,3.2,24.1,406.0,148.13,118.26
2018,5,19,16,15,347.5,179.0,3.15,23.9,379.0,111.88,88.69
2018,5,19,16,30,416.0,127.0,3.1,23.7,352.0,83.77,65.53
2018,5,19,16,45,371.0,128.0,3.05,23.5,314.0,85.28,67.13
2018,5,19,17,0,326.0,129.0,3.0,23.3,276.0,86.93,68.83
2018,5,19,17,15,230.0,130.5,2.85,23.05,227.5,92.98,74.27
2018,5,19,17,30,134.0,132.0,2.7,22.8,179.0,96.67,77.69
2018,5,19,17,45,247.0,103.5,2.6,22.55,173.0,76.14,60.28
2018,5,19,18,0,360.0,75.0,2.5,22.3,167.0,55.56,42.58
2018,5,19,18,15,322.0,62.5,2.5,22.3,131.0,46.99,34.94
2018,5,19,18,30,284.0,50.0,2.5,22.3,95.0,38.12,26.86
2018,5,19,18,45,212.0,36.5,2.2,21.7,63.5,28.1,17.47
2018,5,19,19,0,140.0,23.0,1.9,21.1,32.0,17.88,1.43
2018,5,19,19,15,70.0,11.5,1.9,21.0,16.0,9.82,0.0
2018,5,19,19,30,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,19.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,5,15,9.0,8.0,2.0,19.35,8.5,12.65,0.0
2018,5,20,5,30,18.0,16.0,2.1,19.6,17.0,35.66,0.0
2018,5,20,5,45,101.5,33.5,2.2,19.85,47.5,143.14,107.65
2018,5,20,6,0,185.0,51.0,2.3,20.1,78.0,232.32,187.18
2018,5,20,6,15,186.5,66.0,2.35,20.45,102.5,255.89,208.89
2018,5,20,6,30,188.0,81.0,2.4,20.8,127.0,279.22,228.92
2018,5,20,6,45,265.0,96.0,2.45,21.15,178.0,368.36,301.82
2018,5,20,7,0,342.0,111.0,2.5,21.5,229.0,483.41,391.34
2018,5,20,7,15,307.5,127.5,2.5,21.9,246.5,455.29,367.19
2018,5,20,7,30,273.0,144.0,2.5,22.3,264.0,446.2,357.65
2018,5,20,7,45,205.5,177.5,2.5,22.7,274.5,424.03,336.59
2018,5,20,8,0,138.0,211.0,2.5,23.1,285.0,375.36,295.7
2018,5,20,8,15,166.0,234.5,2.4,23.5,331.5,427.96,334.65
2018,5,20,8,30,194.0,258.0,2.3,23.9,378.0,479.9,371.68
2018,5,20,8,45,186.5,290.5,2.2,24.25,413.0,505.33,387.35
2018,5,20,9,0,179.0,323.0,2.1,24.6,448.0,528.89,401.59
2018,5,20,9,15,180.5,342.5,2.05,24.9,475.0,545.12,411.18
2018,5,20,9,30,182.0,362.0,2.0,25.2,502.0,560.09,419.87
2018,5,20,9,45,265.0,362.5,1.95,25.45,577.0,655.11,486.55
2018,5,20,10,0,348.0,363.0,1.9,25.7,652.0,726.1,534.51
2018,5,20,10,15,392.0,361.0,1.85,25.9,697.5,752.96,551.25
2018,5,20,10,30,436.0,359.0,1.8,26.1,743.0,791.67,575.62
2018,5,20,10,45,478.0,345.0,1.8,26.3,776.0,797.99,579.18
2018,5,20,11,0,520.0,331.0,1.8,26.5,809.0,800.48,580.46
2018,5,20,11,15,676.0,242.5,1.8,26.6,875.0,831.8,603.92
2018,5,20,11,30,832.0,154.0,1.8,26.7,941.0,834.48,606.36
2018,5,20,11,45,774.0,188.0,1.85,26.85,925.0,792.15,577.63
2018,5,20,12,0,716.0,222.0,1.9,27.0,909.0,744.58,543.77
2018,5,20,12,15,625.0,271.0,1.9,27.0,871.0,680.73,498.12
2018,5,20,12,30,534.0,320.0,1.9,27.0,833.0,624.41,457.17
2018,5,20,12,45,550.0,315.5,1.9,27.05,840.0,596.61,436.88
2018,5,20,13,0,566.0,311.0,1.9,27.1,847.0,566.71,414.33
2018,5,20,13,15,460.5,364.5,1.95,27.1,796.5,511.71,373.44
2018,5,20,13,30,355.0,418.0,2.0,27.1,746.0,471.54,343.36
2018,5,20,13,45,398.0,386.5,2.0,27.05,745.5,441.02,319.48
2018,5,20,14,0,441.0,355.0,2.0,27.0,745.0,397.89,285.39
2018,5,20,14,15,436.0,344.0,2.0,26.9,719.0,357.01,253.01
2018,5,20,14,30,431.0,333.0,2.0,26.8,693.0,317.05,221.21
2018,5,20,14,45,459.5,305.0,2.0,26.65,674.5,274.61,186.83
2018,5,20,15,0,488.0,277.0,2.0,26.5,656.0,229.85,152.33
2018,5,20,15,15,486.0,261.5,1.95,26.3,622.0,187.37,125.15
2018,5,20,15,30,484.0,246.0,1.9,26.1,588.0,145.82,114.48
2018,5,20,15,45,498.0,223.5,1.85,25.9,555.5,134.6,105.83
2018,5,20,16,0,512.0,201.0,1.8,25.7,523.0,124.97,98.37
2018,5,20,16,15,462.5,197.0,1.8,25.4,470.0,124.43,98.38
2018,5,20,16,30,413.0,193.0,1.8,25.1,417.0,123.86,98.37
2018,5,20,16,45,339.5,184.0,1.75,24.8,356.0,125.81,100.44
2018,5,20,17,0,266.0,175.0,1.7,24.5,295.0,120.09,96.15
2018,5,20,17,15,154.5,136.5,1.65,24.2,204.0,100.67,80.28
2018,5,20,17,30,43.0,98.0,1.6,23.9,113.0,77.16,60.69
2018,5,20,17,45,21.5,70.0,1.6,23.55,77.5,56.69,43.37
2018,5,20,18,0,0.0,42.0,1.6,23.2,42.0,34.7,24.46
2018,5,20,18,15,0.0,35.5,1.6,23.2,35.5,29.31,19.67
2018,5,20,18,30,0.0,29.0,1.6,23.2,29.0,23.93,14.76
2018,5,20,18,45,1.0,20.0,1.65,22.65,20.0,16.49,7.94
2018,5,20,19,0,2.0,11.0,1.7,22.1,11.0,9.05,0.0
2018,5,20,19,15,2.0,6.0,1.7,22.0,6.0,5.12,0.0
2018,5,20,19,30,2.0,1.0,1.7,21.9,1.0,0.0,0.0
2018,5,20,19,45,1.0,0.5,1.7,21.8,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,5,15,2.5,5.0,0.9,18.8,5.0,5.88,0.0
2018,5,21,5,30,5.0,10.0,1.1,19.2,10.0,11.88,0.0
2018,5,21,5,45,20.0,22.5,1.3,19.6,25.0,35.0,22.44
2018,5,21,6,0,35.0,35.0,1.5,20.0,40.0,72.31,54.9
2018,5,21,6,15,40.0,47.0,1.5,20.4,55.0,90.43,70.87
2018,5,21,6,30,45.0,59.0,1.5,20.8,70.0,95.16,75.42
2018,5,21,6,45,22.5,77.5,1.55,21.2,83.0,96.41,75.56
2018,5,21,7,0,0.0,96.0,1.6,21.6,96.0,85.55,65.42
2018,5,21,7,15,39.5,122.5,1.65,22.1,140.0,161.18,128.3
2018,5,21,7,30,79.0,149.0,1.7,22.6,184.0,227.84,182.02
2018,5,21,7,45,223.5,174.5,1.7,23.1,290.5,437.59,346.25
2018,5,21,8,0,368.0,200.0,1.7,23.6,397.0,611.19,473.25
2018,5,21,8,15,308.5,233.5,1.75,23.95,409.5,591.77,453.92
2018,5,21,8,30,249.0,267.0,1.8,24.3,422.0,568.62,433.6
2018,5,21,8,45,195.5,283.5,1.85,24.7,410.5,506.15,385.88
2018,5,21,9,0,142.0,300.0,1.9,25.1,399.0,464.79,353.07
2018,5,21,9,15,86.0,294.5,1.9,25.35,355.5,374.45,284.52
2018,5,21,9,30,30.0,289.0,1.9,25.6,312.0,307.26,232.19
2018,5,21,9,45,23.0,277.5,1.9,25.85,295.5,284.5,214.59
2018,5,21,10,0,16.0,266.0,1.9,26.1,279.0,247.53,186.21
2018,5,21,10,15,16.0,268.0,1.85,26.2,281.5,247.71,186.05
2018,5,21,10,30,16.0,270.0,1.8,26.3,284.0,247.93,185.83
2018,5,21,10,45,36.0,335.5,1.75,26.4,368.5,337.73,252.29
2018,5,21,11,0,56.0,401.0,1.7,26.5,453.0,411.78,305.19
2018,5,21,11,15,133.0,431.5,1.65,26.45,557.0,510.86,376.32
2018,5,21,11,30,210.0,462.0,1.6,26.4,661.0,589.23,430.77
2018,5,21,11,45,250.0,465.0,1.5,26.35,703.5,612.8,445.91
2018,5,21,12,0,290.0,468.0,1.4,26.3,746.0,624.05,452.84
2018,5,21,12,15,245.5,475.0,1.35,26.2,710.5,573.99,417.17
2018,5,21,12,30,201.0,482.0,1.3,26.1,675.0,528.2,384.7
2018,5,21,12,45,200.5,477.0,1.25,26.0,668.5,505.21,368.43
2018,5,21,13,0,200.0,472.0,1.2,25.9,662.0,482.23,351.83
2018,5,21,13,15,231.5,461.5,1.15,25.85,678.0,472.27,344.13
2018,5,21,13,30,263.0,451.0,1.1,25.8,694.0,450.65,327.68
2018,5,21,13,45,251.0,441.5,1.05,25.7,669.0,415.68,301.74
2018,5,21,14,0,239.0,432.0,1.0,25.6,644.0,393.45,284.71
2018,5,21,14,15,164.5,394.5,0.95,25.6,538.0,326.8,237.3
2018,5,21,14,30,90.0,357.0,0.9,25.6,432.0,281.11,205.89
2018,5,21,14,45,48.5,268.0,0.9,25.55,308.0,207.74,153.2
2018,5,21,15,0,7.0,179.0,0.9,25.5,184.0,145.01,107.85
2018,5,21,15,15,4.0,144.5,0.85,25.35,147.5,117.9,87.51
2018,5,21,15,30,1.0,110.0,0.8,25.2,111.0,90.89,69.98
2018,5,21,15,45,0.5,103.0,0.8,25.05,103.5,85.35,65.7
2018,5,21,16,0,0.0,96.0,0.8,24.9,96.0,79.77,61.33
2018,5,21,16,15,21.5,121.5,0.8,24.7,133.0,95.17,74.39
2018,5,21,16,30,43.0,147.0,0.8,24.5,170.0,112.59,89.12
2018,5,21,16,45,72.5,165.5,0.85,24.3,200.0,124.05,98.97
2018,5,21,17,0,102.0,184.0,0.9,24.1,230.0,128.65,103.21
2018,5,21,17,15,83.5,157.0,0.85,23.8,191.5,116.12,93.2
2018,5,21,17,30,65.0,130.0,0.8,23.5,153.0,97.97,78.31
2018,5,21,17,45,74.0,114.0,0.7,23.2,136.5,86.43,68.77
2018,5,21,18,0,83.0,98.0,0.6,22.9,120.0,72.98,57.34
2018,5,21,18,15,62.0,77.0,0.6,22.9,91.5,59.39,45.48
2018,5,21,18,30,41.0,56.0,0.6,22.9,63.0,43.93,31.78
2018,5,21,18,45,24.5,36.5,0.6,22.25,40.5,29.25,18.56
2018,5,21,19,0,8.0,17.0,0.6,21.6,18.0,14.23,1.75
2018,5,21,19,15,5.0,9.0,0.6,21.45,9.5,7.68,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.3,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.15,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,22,5,15,51.5,10.5,0.95,18.65,13.5,42.29,0.0
2018,5,22,5,30,103.0,21.0,1.2,19.1,27.0,126.73,20.31
2018,5,22,5,45,219.0,34.5,1.4,19.5,63.0,248.17,190.74
2018,5,22,6,0,335.0,48.0,1.6,19.9,99.0,360.56,289.65
2018,5,22,6,15,410.0,57.0,1.7,20.25,143.5,447.87,361.66
2018,5,22,6,30,485.0,66.0,1.8,20.6,188.0,536.58,431.4
2018,5,22,6,45,532.5,74.0,1.9,21.0,236.0,603.12,481.31
2018,5,22,7,0,580.0,82.0,2.0,21.4,284.0,670.55,529.83
2018,5,22,7,15,624.5,86.0,2.1,21.8,335.5,730.34,571.02
2018,5,22,7,30,669.0,90.0,2.2,22.2,387.0,789.85,610.77
2018,5,22,7,45,698.0,93.5,2.25,22.6,437.0,832.87,637.62
2018,5,22,8,0,727.0,97.0,2.3,23.0,487.0,868.75,659.16
2018,5,22,8,15,748.0,101.0,2.35,23.4,535.0,901.06,678.03
2018,5,22,8,30,769.0,105.0,2.4,23.8,583.0,930.78,694.99
2018,5,22,8,45,785.0,108.0,2.4,24.25,627.5,951.36,705.19
2018,5,22,9,0,801.0,111.0,2.4,24.7,672.0,968.86,713.44
2018,5,22,9,15,809.5,115.5,2.45,24.95,711.5,977.25,716.87
2018,5,22,9,30,818.0,120.0,2.5,25.2,751.0,982.24,718.32
2018,5,22,9,45,823.0,125.0,2.5,25.45,785.0,980.81,715.29
2018,5,22,10,0,828.0,130.0,2.5,25.7,819.0,963.03,701.87
2018,5,22,10,15,718.0,191.5,2.5,25.9,804.5,921.98,673.68
2018,5,22,10,30,608.0,253.0,2.5,26.1,790.0,857.12,628.22
2018,5,22,10,45,623.0,242.5,2.5,26.25,805.0,838.94,615.87
2018,5,22,11,0,638.0,232.0,2.5,26.4,820.0,817.72,601.07
2018,5,22,11,15,636.5,240.5,2.55,26.5,835.5,796.65,586.08
2018,5,22,11,30,635.0,249.0,2.6,26.6,851.0,772.99,569.23
2018,5,22,11,45,494.5,324.5,2.6,26.7,795.5,694.16,511.38
2018,5,22,12,0,354.0,400.0,2.6,26.8,740.0,616.42,454.19
2018,5,22,12,15,454.0,360.5,2.6,26.9,797.0,633.79,467.43
2018,5,22,12,30,554.0,321.0,2.6,27.0,854.0,639.63,471.39
2018,5,22,12,45,569.0,305.5,2.6,27.05,849.5,597.42,440.62
2018,5,22,13,0,584.0,290.0,2.6,27.1,845.0,558.38,411.54
2018,5,22,13,15,419.5,300.5,2.6,27.1,696.0,446.72,329.85
2018,5,22,13,30,255.0,311.0,2.6,27.1,547.0,351.95,260.07
2018,5,22,13,45,522.0,234.5,2.6,27.15,702.5,380.85,277.23
2018,5,22,14,0,789.0,158.0,2.6,27.2,858.0,397.0,280.21
2018,5,22,14,15,645.5,221.0,2.55,27.15,781.5,341.23,236.92
2018,5,22,14,30,502.0,284.0,2.5,27.1,705.0,307.05,211.95
2018,5,22,14,45,354.5,327.0,2.5,27.1,618.0,279.77,195.05
2018,5,22,15,0,207.0,370.0,2.5,27.1,531.0,269.25,193.3
2018,5,22,15,15,217.0,347.5,2.45,26.95,508.5,239.27,172.71
2018,5,22,15,30,227.0,325.0,2.4,26.8,486.0,208.79,164.57
2018,5,22,15,45,344.0,265.0,2.35,26.7,491.0,165.69,130.59
2018,5,22,16,0,461.0,205.0,2.3,26.6,496.0,126.12,98.95
2018,5,22,16,15,390.0,206.5,2.2,26.45,439.0,128.6,101.41
2018,5,22,16,30,319.0,208.0,2.1,26.3,382.0,138.4,109.84
2018,5,22,16,45,332.5,182.0,1.95,26.1,348.0,124.48,98.8
2018,5,22,17,0,346.0,156.0,1.8,25.9,314.0,109.74,86.99
2018,5,22,17,15,372.0,132.0,1.65,25.55,282.5,90.92,71.65
2018,5,22,17,30,398.0,108.0,1.5,25.2,251.0,76.67,59.94
2018,5,22,17,45,407.5,91.5,1.35,24.8,218.0,66.58,51.57
2018,5,22,18,0,417.0,75.0,1.2,24.4,185.0,55.92,42.51
2018,5,22,18,15,286.0,65.5,1.2,24.4,133.0,48.85,36.26
2018,5,22,18,30,155.0,56.0,1.2,24.4,81.0,42.78,30.63
2018,5,22,18,45,109.5,40.0,1.05,23.35,54.5,30.91,19.89
2018,5,22,19,0,64.0,24.0,0.9,22.3,28.0,18.83,4.98
2018,5,22,19,15,36.0,13.0,0.95,22.1,15.0,11.1,0.0
2018,5,22,19,30,8.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,23,5,15,12.0,9.5,1.75,19.5,10.0,15.88,0.0
2018,5,23,5,30,24.0,19.0,1.9,19.8,20.0,45.61,7.04
2018,5,23,5,45,64.0,36.5,2.1,20.1,45.0,105.8,79.11
2018,5,23,6,0,104.0,54.0,2.3,20.4,70.0,158.77,126.77
2018,5,23,6,15,171.5,71.0,2.35,20.8,109.0,251.21,204.83
2018,5,23,6,30,239.0,88.0,2.4,21.2,148.0,332.59,272.26
2018,5,23,6,45,288.5,103.5,2.4,21.65,192.5,399.55,325.67
2018,5,23,7,0,338.0,119.0,2.4,22.1,237.0,490.06,394.68
2018,5,23,7,15,339.5,140.5,2.35,22.6,275.5,502.52,401.87
2018,5,23,7,30,341.0,162.0,2.3,23.1,314.0,534.64,423.3
2018,5,23,7,45,395.0,171.5,2.25,23.55,368.0,623.82,486.7
2018,5,23,8,0,449.0,181.0,2.2,24.0,422.0,691.39,532.56
2018,5,23,8,15,464.5,195.5,2.05,24.4,465.5,725.72,552.59
2018,5,23,8,30,480.0,210.0,1.9,24.8,509.0,758.12,570.96
2018,5,23,8,45,465.0,233.5,1.8,25.2,541.0,767.4,572.8
2018,5,23,9,0,450.0,257.0,1.7,25.6,573.0,773.73,572.87
2018,5,23,9,15,415.5,288.5,1.6,25.95,593.5,765.82,563.05
2018,5,23,9,30,381.0,320.0,1.5,26.3,614.0,736.05,539.37
2018,5,23,9,45,451.5,306.5,1.4,26.6,671.0,801.54,581.6
2018,5,23,10,0,522.0,293.0,1.3,26.9,728.0,844.52,607.45
2018,5,23,10,15,488.0,319.5,1.25,27.1,737.5,821.86,589.1
2018,5,23,10,30,454.0,346.0,1.2,27.3,747.0,797.06,570.25
2018,5,23,10,45,478.0,351.0,1.15,27.5,783.0,804.27,573.59
2018,5,23,11,0,502.0,356.0,1.1,27.7,819.0,808.01,574.31
2018,5,23,11,15,476.5,372.5,1.1,27.85,818.0,775.34,551.49
2018,5,23,11,30,451.0,389.0,1.1,28.0,817.0,741.58,528.28
2018,5,23,11,45,373.0,426.5,1.1,28.15,782.5,678.28,484.56
2018,5,23,12,0,295.0,464.0,1.1,28.3,748.0,625.07,447.28
2018,5,23,12,15,291.5,466.0,1.05,28.35,746.5,600.24,429.98
2018,5,23,12,30,288.0,468.0,1.0,28.4,745.0,574.99,412.01
2018,5,23,12,45,320.5,450.5,1.0,28.45,757.0,557.59,400.02
2018,5,23,13,0,353.0,433.0,1.0,28.5,769.0,537.63,385.73
2018,5,23,13,15,414.0,399.0,0.95,28.5,787.0,512.56,367.32
2018,5,23,13,30,475.0,365.0,0.9,28.5,805.0,487.43,347.8
2018,5,23,13,45,494.0,345.0,0.85,28.5,793.0,448.19,317.7
2018,5,23,14,0,513.0,325.0,0.8,28.5,781.0,407.39,285.71
2018,5,23,14,15,553.0,292.5,0.75,28.55,769.5,363.74,250.34
2018,5,23,14,30,593.0,260.0,0.7,28.6,758.0,312.73,208.87
2018,5,23,14,45,659.0,214.5,0.65,28.6,746.5,258.26,163.86
2018,5,23,15,0,725.0,169.0,0.6,28.6,735.0,197.88,116.15
2018,5,23,15,15,665.0,179.0,0.5,28.55,677.0,153.83,91.16
2018,5,23,15,30,605.0,189.0,0.4,28.5,619.0,117.02,80.92
2018,5,23,15,45,631.0,169.5,0.35,28.45,592.5,102.64,78.55
2018,5,23,16,0,657.0,150.0,0.3,28.4,566.0,94.32,72.1
2018,5,23,16,15,529.0,154.5,0.25,28.4,472.5,98.25,75.53
2018,5,23,16,30,401.0,159.0,0.2,28.4,379.0,102.71,79.37
2018,5,23,16,45,395.5,153.0,0.15,28.4,352.0,100.98,78.19
2018,5,23,17,0,390.0,147.0,0.1,28.4,325.0,99.05,76.87
2018,5,23,17,15,216.0,96.0,0.15,28.05,192.5,70.48,53.69
2018,5,23,17,30,42.0,45.0,0.2,27.7,60.0,36.6,25.54
2018,5,23,17,45,70.0,63.0,0.25,27.35,83.5,50.21,37.23
2018,5,23,18,0,98.0,81.0,0.3,27.0,107.0,62.38,47.5
2018,5,23,18,15,88.0,70.0,0.3,27.0,89.5,54.02,40.2
2018,5,23,18,30,78.0,59.0,0.3,27.0,72.0,45.46,32.54
2018,5,23,18,45,48.0,41.0,0.3,26.05,48.0,32.06,20.65
2018,5,23,19,0,18.0,23.0,0.3,25.1,24.0,18.68,5.51
2018,5,23,19,15,11.0,12.0,0.3,24.85,12.5,10.24,0.0
2018,5,23,19,30,4.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.05,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,5,24,5,15,7.5,9.5,2.35,19.05,10.0,12.97,0.0
2018,5,24,5,30,15.0,19.0,2.4,19.1,20.0,30.9,4.89
2018,5,24,5,45,82.0,37.5,2.4,19.15,49.5,135.13,103.03
2018,5,24,6,0,149.0,56.0,2.4,19.2,79.0,212.14,171.37
2018,5,24,6,15,263.5,68.5,2.45,19.4,128.0,340.28,279.04
2018,5,24,6,30,378.0,81.0,2.5,19.6,177.0,459.55,376.44
2018,5,24,6,45,398.0,95.5,2.5,19.8,217.0,505.28,411.81
2018,5,24,7,0,418.0,110.0,2.5,20.0,257.0,550.79,445.79
2018,5,24,7,15,417.5,129.5,2.6,20.25,296.0,583.06,468.33
2018,5,24,7,30,417.0,149.0,2.7,20.5,335.0,613.19,488.68
2018,5,24,7,45,415.0,170.5,2.75,20.75,374.5,642.1,507.4
2018,5,24,8,0,413.0,192.0,2.8,21.0,414.0,668.63,524.08
2018,5,24,8,15,433.5,205.0,2.8,21.3,457.5,705.62,548.45
2018,5,24,8,30,454.0,218.0,2.8,21.6,501.0,740.94,571.17
2018,5,24,8,45,431.0,242.5,2.85,21.85,527.5,742.82,569.26
2018,5,24,9,0,408.0,267.0,2.9,22.1,554.0,741.78,565.68
2018,5,24,9,15,428.5,281.0,2.85,22.3,598.0,771.21,584.33
2018,5,24,9,30,449.0,295.0,2.8,22.5,642.0,798.09,600.78
2018,5,24,9,45,450.0,311.0,2.75,22.75,672.5,804.71,602.69
2018,5,24,10,0,451.0,327.0,2.7,23.0,703.0,808.68,603.03
2018,5,24,10,15,388.5,365.5,2.65,23.2,697.5,754.61,562.54
2018,5,24,10,30,326.0,404.0,2.6,23.4,692.0,717.72,533.9
