Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,10,45,271.0,425.0,2.6,23.65,668.5,670.42,498.61
2018,5,24,11,0,216.0,446.0,2.6,23.9,645.0,611.05,454.98
2018,5,24,11,15,187.0,449.0,2.55,24.15,623.5,573.82,427.27
2018,5,24,11,30,158.0,452.0,2.5,24.4,602.0,537.59,400.12
2018,5,24,11,45,265.5,437.5,2.45,24.6,692.0,602.35,447.35
2018,5,24,12,0,373.0,423.0,2.4,24.8,782.0,650.57,481.2
2018,5,24,12,15,333.0,440.5,2.3,25.0,761.0,609.94,450.26
2018,5,24,12,30,293.0,458.0,2.2,25.2,740.0,571.0,421.1
2018,5,24,12,45,201.0,456.0,2.15,25.35,649.0,490.73,362.65
2018,5,24,13,0,109.0,454.0,2.1,25.5,558.0,417.72,309.25
2018,5,24,13,15,112.5,450.0,2.05,25.55,556.0,402.72,298.25
2018,5,24,13,30,116.0,446.0,2.0,25.6,554.0,387.45,286.64
2018,5,24,13,45,169.5,425.0,1.95,25.7,578.0,382.05,281.54
2018,5,24,14,0,223.0,404.0,1.9,25.8,602.0,371.65,271.87
2018,5,24,14,15,223.0,384.5,1.85,25.75,577.5,328.07,238.62
2018,5,24,14,30,223.0,365.0,1.8,25.7,553.0,296.38,214.02
2018,5,24,14,45,285.5,332.5,1.75,25.7,562.5,270.5,191.39
2018,5,24,15,0,348.0,300.0,1.7,25.7,572.0,238.65,164.9
2018,5,24,15,15,328.0,294.5,1.65,25.65,540.0,208.25,145.66
2018,5,24,15,30,308.0,289.0,1.6,25.6,508.0,180.19,133.04
2018,5,24,15,45,298.5,273.5,1.55,25.5,474.5,169.08,133.71
2018,5,24,16,0,289.0,258.0,1.5,25.4,441.0,162.55,128.88
2018,5,24,16,15,350.5,223.0,1.45,25.3,428.0,146.13,115.96
2018,5,24,16,30,412.0,188.0,1.4,25.2,415.0,120.41,95.3
2018,5,24,16,45,425.5,165.0,1.3,25.1,379.5,108.83,86.11
2018,5,24,17,0,439.0,142.0,1.2,25.0,344.0,96.44,76.12
2018,5,24,17,15,504.0,116.5,1.15,24.7,321.0,82.22,64.54
2018,5,24,17,30,569.0,91.0,1.1,24.4,298.0,67.41,52.26
2018,5,24,17,45,521.5,83.0,1.0,24.1,249.5,62.8,48.5
2018,5,24,18,0,474.0,75.0,0.9,23.8,201.0,58.04,44.45
2018,5,24,18,15,405.0,64.5,0.9,23.8,156.0,48.84,36.38
2018,5,24,18,30,336.0,54.0,0.9,23.8,111.0,41.23,29.46
2018,5,24,18,45,246.0,41.0,0.85,22.8,75.0,31.53,20.6
2018,5,24,19,0,156.0,28.0,0.8,21.8,39.0,21.69,8.17
2018,5,24,19,15,82.0,15.0,0.8,21.5,20.5,12.8,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.2,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,20.95,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,5,15,1.0,3.0,1.05,18.9,3.0,3.21,0.0
2018,5,25,5,30,2.0,6.0,1.3,19.3,6.0,6.43,0.0
2018,5,25,5,45,51.5,17.0,1.5,19.7,25.0,69.32,50.91
2018,5,25,6,0,101.0,28.0,1.7,20.1,44.0,124.06,99.24
2018,5,25,6,15,50.5,33.0,1.8,20.45,41.0,78.9,61.86
2018,5,25,6,30,0.0,38.0,1.9,20.8,38.0,31.38,20.67
2018,5,25,6,45,0.0,44.5,2.0,21.15,44.5,36.78,25.21
2018,5,25,7,0,0.0,51.0,2.1,21.5,51.0,42.19,29.63
2018,5,25,7,15,1.0,82.0,2.1,21.85,82.5,69.88,52.42
2018,5,25,7,30,2.0,113.0,2.1,22.2,114.0,100.41,77.1
2018,5,25,7,45,7.0,142.5,2.1,22.55,146.0,133.56,103.62
2018,5,25,8,0,12.0,172.0,2.1,22.9,178.0,166.74,129.66
2018,5,25,8,15,7.0,166.0,2.05,23.2,169.5,153.54,118.32
2018,5,25,8,30,2.0,160.0,2.0,23.5,161.0,141.24,107.88
2018,5,25,8,45,2.0,161.0,1.95,23.8,162.0,141.21,107.42
2018,5,25,9,0,2.0,162.0,1.9,24.1,163.0,141.41,107.14
2018,5,25,9,15,35.0,237.0,1.9,24.4,264.0,261.27,200.41
2018,5,25,9,30,68.0,312.0,1.9,24.7,365.0,369.67,281.2
2018,5,25,9,45,86.5,345.5,1.9,24.95,416.0,418.06,315.63
2018,5,25,10,0,105.0,379.0,1.9,25.2,467.0,464.73,348.46
2018,5,25,10,15,156.0,405.0,1.9,25.45,540.5,551.53,409.9
2018,5,25,10,30,207.0,431.0,1.9,25.7,614.0,615.22,453.61
2018,5,25,10,45,223.5,441.5,1.9,25.9,644.0,627.84,461.1
2018,5,25,11,0,240.0,452.0,1.9,26.1,674.0,638.33,467.46
2018,5,25,11,15,191.0,460.0,1.95,26.2,638.5,587.41,430.69
2018,5,25,11,30,142.0,468.0,2.0,26.3,603.0,538.49,395.42
2018,5,25,11,45,114.5,461.0,2.05,26.45,570.5,496.34,365.2
2018,5,25,12,0,87.0,454.0,2.1,26.6,538.0,451.39,332.76
2018,5,25,12,15,136.5,465.5,2.15,26.55,597.0,488.35,359.97
2018,5,25,12,30,186.0,477.0,2.2,26.5,656.0,515.28,379.19
2018,5,25,12,45,291.5,434.5,2.25,26.45,713.0,528.28,389.27
2018,5,25,13,0,397.0,392.0,2.3,26.4,770.0,530.17,390.6
2018,5,25,13,15,578.5,288.0,2.3,26.4,829.5,518.51,381.51
2018,5,25,13,30,760.0,184.0,2.3,26.4,889.0,497.21,363.1
2018,5,25,13,45,804.0,155.5,2.35,26.4,885.5,451.41,325.45
2018,5,25,14,0,848.0,127.0,2.4,26.4,882.0,405.72,286.27
2018,5,25,14,15,844.0,123.0,2.35,26.4,854.5,353.32,241.68
2018,5,25,14,30,840.0,119.0,2.3,26.4,827.0,300.91,196.91
2018,5,25,14,45,803.5,128.5,2.3,26.35,783.0,242.24,149.7
2018,5,25,15,0,767.0,138.0,2.3,26.3,739.0,194.92,114.29
2018,5,25,15,15,617.5,176.0,2.3,26.3,643.5,150.24,90.99
2018,5,25,15,30,468.0,214.0,2.3,26.3,548.0,132.89,94.46
2018,5,25,15,45,587.5,164.5,2.25,26.25,556.5,98.44,76.17
2018,5,25,16,0,707.0,115.0,2.2,26.2,565.0,81.19,62.21
2018,5,25,16,15,715.0,105.5,2.15,26.05,530.0,76.92,58.93
2018,5,25,16,30,723.0,96.0,2.1,25.9,495.0,72.23,55.25
2018,5,25,16,45,694.0,93.5,2.05,25.8,446.0,65.44,49.79
2018,5,25,17,0,665.0,91.0,2.0,25.7,397.0,64.92,49.56
2018,5,25,17,15,597.5,89.5,1.85,25.4,339.5,64.66,49.59
2018,5,25,17,30,530.0,88.0,1.7,25.1,282.0,64.65,49.79
2018,5,25,17,45,530.5,75.5,1.5,24.8,244.0,56.96,43.38
2018,5,25,18,0,531.0,63.0,1.3,24.5,206.0,48.76,36.4
2018,5,25,18,15,386.5,59.0,1.3,24.5,151.0,46.06,33.91
2018,5,25,18,30,242.0,55.0,1.3,24.5,96.0,41.48,29.6
2018,5,25,18,45,148.0,35.5,1.1,23.35,58.0,27.05,16.87
2018,5,25,19,0,54.0,16.0,0.9,22.2,20.0,12.92,2.93
2018,5,25,19,15,27.0,8.5,0.95,22.05,10.5,7.26,0.0
2018,5,25,19,30,0.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,25,19,45,0.0,0.5,1.05,21.7,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.35,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,5,26,4,45,0.5,0.0,1.6,19.85,0.0,0.0,0.0
2018,5,26,5,0,1.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,26,5,15,1.0,3.5,1.7,20.0,3.5,3.64,0.0
2018,5,26,5,30,1.0,7.0,1.8,20.2,7.0,6.44,0.0
2018,5,26,5,45,0.5,14.5,1.95,20.4,14.5,12.29,4.14
2018,5,26,6,0,0.0,22.0,2.1,20.6,22.0,18.12,9.3
2018,5,26,6,15,0.0,34.0,2.2,20.85,34.0,28.07,17.78
2018,5,26,6,30,0.0,46.0,2.3,21.1,46.0,38.04,26.22
2018,5,26,6,45,5.5,70.5,2.4,21.35,72.5,64.98,48.89
2018,5,26,7,0,11.0,95.0,2.5,21.6,99.0,94.01,72.95
2018,5,26,7,15,12.5,112.0,2.55,21.8,117.0,111.27,86.85
2018,5,26,7,30,14.0,129.0,2.6,22.0,135.0,128.41,100.44
2018,5,26,7,45,20.5,148.5,2.7,22.25,159.0,152.92,119.97
2018,5,26,8,0,27.0,168.0,2.8,22.5,183.0,192.53,151.18
2018,5,26,8,15,15.5,161.0,2.85,22.65,170.0,157.07,121.92
2018,5,26,8,30,4.0,154.0,2.9,22.8,157.0,137.5,105.45
2018,5,26,8,45,3.5,151.0,2.95,23.0,153.5,133.37,101.8
2018,5,26,9,0,3.0,148.0,3.0,23.2,150.0,129.55,98.41
2018,5,26,9,15,5.0,170.5,3.05,23.35,174.0,151.65,115.59
2018,5,26,9,30,7.0,193.0,3.1,23.5,198.0,173.61,132.46
2018,5,26,9,45,5.5,171.5,3.1,23.7,175.5,152.03,115.2
2018,5,26,10,0,4.0,150.0,3.1,23.9,153.0,131.16,98.59
2018,5,26,10,15,3.0,137.0,3.2,24.05,139.5,118.66,88.59
2018,5,26,10,30,2.0,124.0,3.3,24.2,126.0,106.37,78.78
2018,5,26,10,45,1.0,111.5,3.35,24.4,112.5,94.69,69.44
2018,5,26,11,0,0.0,99.0,3.4,24.6,99.0,83.14,60.23
2018,5,26,11,15,3.5,133.5,3.45,24.7,137.0,115.42,85.54
2018,5,26,11,30,7.0,168.0,3.5,24.8,175.0,147.32,110.27
2018,5,26,11,45,19.0,273.5,3.55,24.85,292.0,250.85,189.54
2018,5,26,12,0,31.0,379.0,3.6,24.9,409.0,345.72,260.2
2018,5,26,12,15,117.5,397.5,3.6,24.9,511.0,420.16,316.4
2018,5,26,12,30,204.0,416.0,3.6,24.9,613.0,480.35,360.8
2018,5,26,12,45,209.5,385.0,3.65,24.95,586.0,439.98,330.86
2018,5,26,13,0,215.0,354.0,3.7,25.0,559.0,401.42,302.18
2018,5,26,13,15,355.0,331.5,3.65,25.0,664.0,436.53,327.43
2018,5,26,13,30,495.0,309.0,3.6,25.0,769.0,461.16,342.71
2018,5,26,13,45,337.0,295.5,3.55,25.0,605.5,351.09,260.3
2018,5,26,14,0,179.0,282.0,3.5,25.0,442.0,266.37,197.56
2018,5,26,14,15,247.0,307.0,3.4,25.0,520.0,288.52,211.32
2018,5,26,14,30,315.0,332.0,3.3,25.0,598.0,301.64,217.02
2018,5,26,14,45,320.0,334.0,3.25,25.0,594.5,279.58,198.53
2018,5,26,15,0,325.0,336.0,3.2,25.0,591.0,256.67,180.76
2018,5,26,15,15,278.5,325.5,3.05,24.95,536.0,221.65,158.34
2018,5,26,15,30,232.0,315.0,2.9,24.9,481.0,206.75,154.46
2018,5,26,15,45,172.0,291.5,2.75,24.85,410.0,188.98,150.48
2018,5,26,16,0,112.0,268.0,2.6,24.8,339.0,176.02,140.42
2018,5,26,16,15,63.5,171.5,2.45,24.65,211.0,129.29,102.63
2018,5,26,16,30,15.0,75.0,2.3,24.5,83.0,61.19,46.25
2018,5,26,16,45,7.5,56.0,2.15,24.4,60.0,46.52,34.06
2018,5,26,17,0,0.0,37.0,2.0,24.3,37.0,30.59,20.62
2018,5,26,17,15,15.0,61.0,1.85,24.05,66.5,50.54,37.85
2018,5,26,17,30,30.0,85.0,1.7,23.8,96.0,68.19,53.1
2018,5,26,17,45,120.0,89.0,1.55,23.55,123.0,68.73,53.7
2018,5,26,18,0,210.0,93.0,1.4,23.3,150.0,68.84,53.81
2018,5,26,18,15,188.0,75.0,1.4,23.3,118.0,56.42,42.96
2018,5,26,18,30,166.0,57.0,1.4,23.3,86.0,43.61,31.59
2018,5,26,18,45,118.0,41.5,1.35,22.85,58.5,32.1,21.16
2018,5,26,19,0,70.0,26.0,1.3,22.4,31.0,20.39,8.32
2018,5,26,19,15,37.0,14.0,1.3,22.3,16.5,11.95,0.0
2018,5,26,19,30,4.0,2.0,1.3,22.2,2.0,0.0,0.0
2018,5,26,19,45,2.0,1.0,1.3,22.1,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,20.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.15,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.1,1.0,0.0,0.0
2018,5,27,5,15,54.0,13.0,1.6,20.25,16.5,46.1,0.0
2018,5,27,5,30,105.0,25.0,1.7,20.4,32.0,125.4,53.49
2018,5,27,5,45,180.0,39.0,1.85,20.55,63.0,225.85,175.21
2018,5,27,6,0,255.0,53.0,2.0,20.7,94.0,305.71,246.23
2018,5,27,6,15,208.5,59.5,2.05,20.95,101.0,281.35,229.15
2018,5,27,6,30,162.0,66.0,2.1,21.2,108.0,232.74,190.78
2018,5,27,6,45,109.0,76.0,2.2,21.45,107.0,184.48,150.6
2018,5,27,7,0,56.0,86.0,2.3,21.7,106.0,133.91,107.39
2018,5,27,7,15,48.5,91.0,2.3,22.05,110.0,131.75,105.02
2018,5,27,7,30,41.0,96.0,2.3,22.4,114.0,129.45,102.37
2018,5,27,7,45,200.5,123.5,2.35,22.75,230.0,349.64,281.5
2018,5,27,8,0,360.0,151.0,2.4,23.1,346.0,566.5,445.85
2018,5,27,8,15,268.5,182.5,2.3,23.45,335.5,489.04,382.59
2018,5,27,8,30,177.0,214.0,2.2,23.8,325.0,410.33,319.72
2018,5,27,8,45,122.5,260.0,2.1,24.15,339.5,404.14,311.46
2018,5,27,9,0,68.0,306.0,2.0,24.5,354.0,373.88,285.31
2018,5,27,9,15,286.5,270.0,1.9,24.75,490.0,593.36,450.07
2018,5,27,9,30,505.0,234.0,1.8,25.0,626.0,790.19,586.84
2018,5,27,9,45,378.0,290.0,1.7,25.25,591.0,711.62,525.67
2018,5,27,10,0,251.0,346.0,1.6,25.5,556.0,613.2,453.32
2018,5,27,10,15,183.5,380.0,1.55,25.7,536.5,552.96,408.96
2018,5,27,10,30,116.0,414.0,1.5,25.9,517.0,512.17,377.4
2018,5,27,10,45,144.0,433.0,1.5,26.05,564.0,546.29,401.32
2018,5,27,11,0,172.0,452.0,1.5,26.2,611.0,577.5,422.38
2018,5,27,11,15,176.0,457.0,1.5,26.25,622.0,571.94,417.79
2018,5,27,11,30,180.0,462.0,1.5,26.3,633.0,565.2,412.7
2018,5,27,11,45,235.5,462.5,1.55,26.4,688.5,594.55,433.65
2018,5,27,12,0,291.0,463.0,1.6,26.5,744.0,622.34,452.81
2018,5,27,12,15,284.5,464.5,1.65,26.55,739.5,595.24,433.53
2018,5,27,12,30,278.0,466.0,1.7,26.6,735.0,568.02,414.39
2018,5,27,12,45,309.5,453.0,1.75,26.65,750.0,554.07,404.68
2018,5,27,13,0,341.0,440.0,1.8,26.7,765.0,537.5,392.57
2018,5,27,13,15,327.0,438.0,1.8,26.7,746.0,501.68,366.23
2018,5,27,13,30,313.0,436.0,1.8,26.7,727.0,467.15,340.57
2018,5,27,13,45,317.0,424.5,1.85,26.7,713.5,435.53,316.68
2018,5,27,14,0,321.0,413.0,1.9,26.7,700.0,403.83,292.19
2018,5,27,14,15,316.0,398.5,1.9,26.6,673.5,367.37,264.07
2018,5,27,14,30,311.0,384.0,1.9,26.5,647.0,331.92,236.58
2018,5,27,14,45,202.5,331.0,1.95,26.4,499.5,267.99,192.43
2018,5,27,15,0,94.0,278.0,2.0,26.3,352.0,204.32,149.33
2018,5,27,15,15,169.0,294.5,1.95,26.2,419.0,210.21,152.29
2018,5,27,15,30,244.0,311.0,1.9,26.1,486.0,191.18,140.97
2018,5,27,15,45,252.5,294.0,1.9,25.95,465.0,178.43,141.07
2018,5,27,16,0,261.0,277.0,1.9,25.8,444.0,171.8,136.23
2018,5,27,16,15,236.0,253.0,1.9,25.6,395.0,160.32,127.46
2018,5,27,16,30,211.0,229.0,1.9,25.4,346.0,156.67,125.04
2018,5,27,16,45,310.5,192.5,1.85,25.25,346.0,130.13,103.69
2018,5,27,17,0,410.0,156.0,1.8,25.1,346.0,104.78,83.07
2018,5,27,17,15,340.5,146.0,1.7,24.75,291.0,103.84,82.72
2018,5,27,17,30,271.0,136.0,1.6,24.4,236.0,97.03,77.34
2018,5,27,17,45,186.5,119.5,1.5,24.1,183.5,85.85,68.1
2018,5,27,18,0,102.0,103.0,1.4,23.8,131.0,76.55,60.26
2018,5,27,18,15,156.0,79.5,1.4,23.8,112.0,59.23,45.27
2018,5,27,18,30,210.0,56.0,1.4,23.8,93.0,42.0,30.17
2018,5,27,18,45,137.0,41.0,1.4,23.1,62.0,31.84,20.96
2018,5,27,19,0,64.0,26.0,1.4,22.4,31.0,20.39,8.73
2018,5,27,19,15,39.0,14.5,1.45,22.2,17.0,12.38,0.0
2018,5,27,19,30,14.0,3.0,1.5,22.0,3.0,0.0,0.0
2018,5,27,19,45,7.0,1.5,1.5,21.85,1.5,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.25,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.3,2.0,0.0,0.0
2018,5,28,5,15,8.0,6.5,0.6,19.6,7.0,10.73,0.0
2018,5,28,5,30,8.0,11.0,0.7,19.9,12.0,14.82,1.83
2018,5,28,5,45,7.5,22.0,0.8,20.2,23.0,24.16,13.92
2018,5,28,6,0,7.0,33.0,0.9,20.5,34.0,32.68,21.6
2018,5,28,6,15,13.0,49.5,1.05,20.7,52.5,58.46,43.58
2018,5,28,6,30,19.0,66.0,1.2,20.9,71.0,81.35,63.01
2018,5,28,6,45,37.0,84.5,1.3,21.15,97.0,117.21,93.25
2018,5,28,7,0,55.0,103.0,1.4,21.4,123.0,153.58,123.31
2018,5,28,7,15,44.0,133.0,1.5,21.6,150.5,177.67,141.65
2018,5,28,7,30,33.0,163.0,1.6,21.8,178.0,200.45,158.61
2018,5,28,7,45,35.0,186.5,1.7,21.95,204.0,226.46,178.47
2018,5,28,8,0,37.0,210.0,1.8,22.1,230.0,251.93,197.61
2018,5,28,8,15,42.5,232.5,1.9,22.2,257.5,279.18,218.08
2018,5,28,8,30,48.0,255.0,2.0,22.3,285.0,305.96,237.96
2018,5,28,8,45,40.0,263.5,2.1,22.45,290.0,302.51,234.16
2018,5,28,9,0,32.0,272.0,2.2,22.6,295.0,299.19,230.62
2018,5,28,9,15,29.5,276.5,2.35,22.65,298.5,297.25,228.59
2018,5,28,9,30,27.0,281.0,2.5,22.7,302.0,295.51,226.76
2018,5,28,9,45,18.5,250.5,2.6,22.8,265.0,237.18,181.62
2018,5,28,10,0,10.0,220.0,2.7,22.9,228.0,199.48,152.13
2018,5,28,10,15,9.5,208.5,2.8,22.95,216.5,187.81,142.96
2018,5,28,10,30,9.0,197.0,2.9,23.0,205.0,176.45,133.99
2018,5,28,10,45,10.0,209.5,3.0,23.05,218.5,187.62,142.51
2018,5,28,11,0,11.0,222.0,3.1,23.1,232.0,198.56,150.78
2018,5,28,11,15,13.0,250.0,3.15,23.15,262.0,223.47,169.74
2018,5,28,11,30,15.0,278.0,3.2,23.2,292.0,247.8,188.09
2018,5,28,11,45,20.0,318.5,3.2,23.2,337.5,284.42,215.7
2018,5,28,12,0,25.0,359.0,3.2,23.2,383.0,324.37,245.47
2018,5,28,12,15,23.0,343.5,3.2,23.2,365.5,304.69,230.51
2018,5,28,12,30,21.0,328.0,3.2,23.2,348.0,285.43,216.02
2018,5,28,12,45,18.5,307.5,3.15,23.2,325.0,264.63,200.3
2018,5,28,13,0,16.0,287.0,3.1,23.2,302.0,244.42,185.0
2018,5,28,13,15,20.5,311.5,3.1,23.15,330.5,263.76,199.73
2018,5,28,13,30,25.0,336.0,3.1,23.1,359.0,274.47,207.77
2018,5,28,13,45,18.5,287.5,3.1,23.05,304.5,239.06,181.03
2018,5,28,14,0,12.0,239.0,3.1,23.0,250.0,197.42,149.43
2018,5,28,14,15,10.5,220.5,3.15,23.0,230.0,181.21,137.14
2018,5,28,14,30,9.0,202.0,3.2,23.0,210.0,165.36,125.04
2018,5,28,14,45,13.0,227.0,3.2,23.0,237.5,183.29,138.98
2018,5,28,15,0,17.0,252.0,3.2,23.0,265.0,199.49,151.56
2018,5,28,15,15,11.5,219.0,3.2,22.9,227.5,173.19,131.76
2018,5,28,15,30,6.0,186.0,3.2,22.8,190.0,147.67,112.47
2018,5,28,15,45,3.5,153.0,3.15,22.75,155.5,123.16,97.83
2018,5,28,16,0,1.0,120.0,3.1,22.7,121.0,98.29,77.43
2018,5,28,16,15,0.5,89.0,3.0,22.6,89.5,74.04,57.33
2018,5,28,16,30,0.0,58.0,2.9,22.5,58.0,48.1,35.54
2018,5,28,16,45,13.0,98.5,2.8,22.4,104.5,81.28,63.98
2018,5,28,17,0,26.0,139.0,2.7,22.3,151.0,106.02,85.21
2018,5,28,17,15,27.0,108.0,2.65,22.15,119.0,84.77,67.43
2018,5,28,17,30,28.0,77.0,2.6,22.0,87.0,62.47,48.54
2018,5,28,17,45,14.0,61.0,2.5,21.85,66.0,50.17,38.05
2018,5,28,18,0,0.0,45.0,2.4,21.7,45.0,37.2,26.82
2018,5,28,18,15,0.0,35.5,2.4,21.7,35.5,29.31,19.86
2018,5,28,18,30,0.0,26.0,2.4,21.7,26.0,21.43,12.83
2018,5,28,18,45,0.0,19.0,2.3,21.5,19.0,15.65,7.54
2018,5,28,19,0,0.0,12.0,2.2,21.3,12.0,9.87,1.5
2018,5,28,19,15,3.0,7.0,2.2,21.25,7.0,5.97,0.0
2018,5,28,19,30,6.0,2.0,2.2,21.2,2.0,0.0,0.0
2018,5,28,19,45,3.0,1.0,2.15,21.15,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,21.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,45,4.5,1.0,0.9,19.9,1.0,0.0,0.0
2018,5,29,5,0,9.0,2.0,0.9,20.0,2.0,0.0,0.0
2018,5,29,5,15,9.0,6.0,1.0,20.3,6.5,10.96,0.0
2018,5,29,5,30,9.0,10.0,1.1,20.6,11.0,14.66,2.14
2018,5,29,5,45,4.5,19.0,1.25,20.95,19.5,18.96,9.64
2018,5,29,6,0,0.0,28.0,1.4,21.3,28.0,23.1,13.39
2018,5,29,6,15,0.0,39.0,1.4,21.5,39.0,32.23,21.2
2018,5,29,6,30,0.0,50.0,1.4,21.7,50.0,41.37,28.94
2018,5,29,6,45,2.0,62.0,1.45,21.9,62.5,53.13,38.8
2018,5,29,7,0,4.0,74.0,1.5,22.1,75.0,65.68,49.16
2018,5,29,7,15,6.0,107.0,1.5,22.4,109.5,99.74,76.89
2018,5,29,7,30,8.0,140.0,1.5,22.7,144.0,134.23,104.38
2018,5,29,7,45,5.0,146.0,1.5,22.95,148.5,135.04,104.32
2018,5,29,8,0,2.0,152.0,1.5,23.2,153.0,136.15,104.58
2018,5,29,8,15,3.0,158.5,1.45,23.5,160.5,141.97,108.73
2018,5,29,8,30,4.0,165.0,1.4,23.8,168.0,147.99,112.99
2018,5,29,8,45,6.0,182.0,1.35,24.1,186.5,165.15,125.96
2018,5,29,9,0,8.0,199.0,1.3,24.4,205.0,182.19,138.64
2018,5,29,9,15,4.5,166.5,1.3,24.65,170.0,147.46,111.18
2018,5,29,9,30,1.0,134.0,1.3,24.9,135.0,114.42,85.08
2018,5,29,9,45,2.5,146.5,1.25,25.15,148.5,126.8,94.57
2018,5,29,10,0,4.0,159.0,1.2,25.4,162.0,139.07,103.8
2018,5,29,10,15,9.0,207.5,1.25,25.6,215.0,186.43,139.92
2018,5,29,10,30,14.0,256.0,1.3,25.8,268.0,233.5,175.06
2018,5,29,10,45,14.5,267.0,1.35,25.95,280.0,242.38,181.23
2018,5,29,11,0,15.0,278.0,1.4,26.1,292.0,251.03,187.37
2018,5,29,11,15,14.5,266.0,1.45,26.25,279.5,238.62,177.9
2018,5,29,11,30,14.0,254.0,1.5,26.4,267.0,226.44,168.68
2018,5,29,11,45,17.0,285.0,1.55,26.5,301.0,253.66,188.86
2018,5,29,12,0,20.0,316.0,1.6,26.6,335.0,279.99,208.08
2018,5,29,12,15,24.0,340.5,1.65,26.7,363.5,302.99,224.76
2018,5,29,12,30,28.0,365.0,1.7,26.8,392.0,320.34,237.23
2018,5,29,12,45,42.5,382.5,1.8,26.9,423.0,337.36,249.68
2018,5,29,13,0,57.0,400.0,1.9,27.0,454.0,352.15,260.36
2018,5,29,13,15,116.0,428.0,1.95,27.1,536.5,390.37,287.81
2018,5,29,13,30,175.0,456.0,2.0,27.2,619.0,423.79,310.73
2018,5,29,13,45,194.0,445.5,2.05,27.25,622.5,407.45,297.85
2018,5,29,14,0,213.0,435.0,2.1,27.3,626.0,389.34,283.49
2018,5,29,14,15,193.5,418.5,2.1,27.3,587.5,353.49,256.78
2018,5,29,14,30,174.0,402.0,2.1,27.3,549.0,320.26,232.17
2018,5,29,14,45,245.0,371.5,2.15,27.25,569.5,287.18,204.53
2018,5,29,15,0,316.0,341.0,2.2,27.2,590.0,260.1,181.44
2018,5,29,15,15,266.0,334.0,2.2,27.1,536.0,226.84,160.61
2018,5,29,15,30,216.0,327.0,2.2,27.0,482.0,213.74,157.61
2018,5,29,15,45,156.0,300.0,2.2,26.9,408.5,192.8,152.05
2018,5,29,16,0,96.0,273.0,2.2,26.8,335.0,189.41,149.87
2018,5,29,16,15,51.5,207.0,2.1,26.6,240.0,150.88,119.29
2018,5,29,16,30,7.0,141.0,2.0,26.4,145.0,113.09,88.86
2018,5,29,16,45,3.5,106.5,1.95,26.2,108.5,87.19,67.8
2018,5,29,17,0,0.0,72.0,1.9,26.0,72.0,59.73,45.07
2018,5,29,17,15,0.0,61.5,1.8,25.7,61.5,50.95,37.88
2018,5,29,17,30,0.0,51.0,1.7,25.4,51.0,42.19,30.59
2018,5,29,17,45,0.0,37.5,1.6,25.1,37.5,30.96,21.06
2018,5,29,18,0,0.0,24.0,1.5,24.8,24.0,19.77,11.45
2018,5,29,18,15,0.0,19.5,1.5,24.8,19.5,16.05,8.19
2018,5,29,18,30,0.0,15.0,1.5,24.8,15.0,12.33,4.88
2018,5,29,18,45,0.0,11.0,1.35,23.95,11.0,9.03,1.92
2018,5,29,19,0,0.0,7.0,1.2,23.1,7.0,5.74,0.0
2018,5,29,19,15,4.0,4.0,1.2,22.9,4.0,3.41,0.0
2018,5,29,19,30,8.0,1.0,1.2,22.7,1.0,0.0,0.0
2018,5,29,19,45,4.0,0.5,1.25,22.55,0.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.0,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.0,1.0,0.0,0.0
2018,5,30,5,15,3.0,8.0,1.2,21.2,8.0,8.77,0.0
2018,5,30,5,30,3.0,15.0,1.3,21.4,15.0,14.44,2.2
2018,5,30,5,45,1.5,26.5,1.4,21.6,26.5,22.99,12.73
2018,5,30,6,0,0.0,38.0,1.5,21.8,38.0,31.6,20.32
2018,5,30,6,15,0.0,54.5,1.55,21.95,54.5,47.72,33.97
2018,5,30,6,30,0.0,71.0,1.6,22.1,71.0,63.34,47.07
2018,5,30,6,45,0.0,65.0,1.65,22.3,65.0,54.28,39.58
2018,5,30,7,0,0.0,59.0,1.7,22.5,59.0,48.85,35.0
2018,5,30,7,15,0.0,65.0,1.75,22.7,65.0,53.86,39.0
2018,5,30,7,30,0.0,71.0,1.8,22.9,71.0,58.89,42.93
2018,5,30,7,45,0.5,102.0,1.9,23.05,102.5,86.91,65.54
2018,5,30,8,0,1.0,133.0,2.0,23.2,134.0,116.31,88.88
2018,5,30,8,15,2.5,151.0,2.0,23.35,153.0,134.12,102.71
2018,5,30,8,30,4.0,169.0,2.0,23.5,172.0,151.83,116.33
2018,5,30,8,45,23.0,225.5,2.05,23.65,242.0,225.01,173.68
2018,5,30,9,0,42.0,282.0,2.1,23.8,312.0,320.31,246.04
2018,5,30,9,15,38.0,290.5,2.15,23.95,318.5,320.84,245.18
2018,5,30,9,30,34.0,299.0,2.2,24.1,325.0,321.38,244.76
2018,5,30,9,45,32.5,312.5,2.25,24.3,338.5,329.55,250.11
2018,5,30,10,0,31.0,326.0,2.3,24.5,352.0,337.37,255.18
2018,5,30,10,15,26.0,318.0,2.35,24.7,340.5,320.17,241.7
2018,5,30,10,30,21.0,310.0,2.4,24.9,329.0,288.83,217.81
2018,5,30,10,45,21.5,310.0,2.45,25.15,329.5,287.16,216.26
2018,5,30,11,0,22.0,310.0,2.5,25.4,330.0,296.99,223.18
2018,5,30,11,15,31.0,325.5,2.55,25.6,354.5,314.91,236.36
2018,5,30,11,30,40.0,341.0,2.6,25.8,379.0,331.58,248.48
2018,5,30,11,45,25.5,277.5,2.65,26.0,302.0,259.65,194.53
2018,5,30,12,0,11.0,214.0,2.7,26.2,225.0,187.77,140.08
2018,5,30,12,15,29.5,262.5,2.7,26.3,291.0,242.3,181.65
2018,5,30,12,30,48.0,311.0,2.7,26.4,357.0,290.36,217.41
2018,5,30,12,45,66.0,367.0,2.75,26.55,430.0,340.18,253.83
2018,5,30,13,0,84.0,423.0,2.8,26.7,503.0,385.33,286.23
2018,5,30,13,15,126.5,444.0,2.8,26.75,563.0,407.39,301.76
2018,5,30,13,30,169.0,465.0,2.8,26.8,623.0,427.2,315.12
2018,5,30,13,45,181.0,453.5,2.8,26.9,619.0,407.36,299.63
2018,5,30,14,0,193.0,442.0,2.8,27.0,615.0,386.55,283.27
2018,5,30,14,15,156.5,422.0,2.8,27.0,559.5,344.11,252.09
2018,5,30,14,30,120.0,402.0,2.8,27.0,504.0,306.33,224.72
2018,5,30,14,45,82.5,360.0,2.8,27.0,428.5,273.31,201.4
2018,5,30,15,0,45.0,318.0,2.8,27.0,353.0,232.99,172.97
2018,5,30,15,15,99.0,316.0,2.75,26.9,388.5,229.47,169.1
2018,5,30,15,30,153.0,314.0,2.7,26.8,424.0,205.37,152.35
2018,5,30,15,45,152.5,300.5,2.65,26.75,404.5,192.97,152.46
2018,5,30,16,0,152.0,287.0,2.6,26.7,385.0,186.26,147.54
2018,5,30,16,15,205.5,260.5,2.5,26.55,382.0,173.62,137.85
2018,5,30,16,30,259.0,234.0,2.4,26.4,379.0,151.61,120.47
2018,5,30,16,45,228.0,211.5,2.3,26.25,330.0,139.65,111.16
2018,5,30,17,0,197.0,189.0,2.2,26.1,281.0,133.06,106.18
2018,5,30,17,15,202.5,162.0,2.05,25.85,247.0,116.75,93.09
2018,5,30,17,30,208.0,135.0,1.9,25.6,213.0,95.71,75.83
2018,5,30,17,45,236.5,114.5,1.75,25.35,190.5,83.16,65.48
2018,5,30,18,0,265.0,94.0,1.6,25.1,168.0,69.98,54.37
2018,5,30,18,15,206.0,77.5,1.6,25.1,128.0,58.27,44.25
2018,5,30,18,30,147.0,61.0,1.6,25.1,88.0,46.33,33.71
2018,5,30,18,45,110.5,45.0,1.5,24.3,61.5,34.61,23.27
2018,5,30,19,0,74.0,29.0,1.4,23.5,35.0,22.64,11.2
2018,5,30,19,15,42.0,16.5,1.5,23.35,19.5,14.08,0.0
2018,5,30,19,30,10.0,4.0,1.6,23.2,4.0,3.41,0.0
2018,5,30,19,45,5.0,2.0,1.65,23.05,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,45,3.5,1.0,1.35,20.65,1.0,0.0,0.0
2018,5,31,5,0,7.0,2.0,1.4,20.7,2.0,0.0,0.0
2018,5,31,5,15,8.5,11.0,1.6,21.0,11.5,14.9,0.0
2018,5,31,5,30,10.0,20.0,1.8,21.3,21.0,27.74,10.03
2018,5,31,5,45,108.5,37.0,1.95,21.6,54.5,150.13,115.92
2018,5,31,6,0,207.0,54.0,2.1,21.9,88.0,269.27,216.36
2018,5,31,6,15,213.5,71.5,2.2,22.15,117.0,283.97,230.74
2018,5,31,6,30,220.0,89.0,2.3,22.4,146.0,316.33,257.62
2018,5,31,6,45,139.5,84.0,2.35,22.65,123.0,238.95,194.25
2018,5,31,7,0,59.0,79.0,2.4,22.9,100.0,142.56,113.93
2018,5,31,7,15,30.0,93.5,2.4,23.2,104.0,117.1,91.82
2018,5,31,7,30,1.0,108.0,2.4,23.5,108.0,94.23,71.57
2018,5,31,7,45,21.0,157.0,2.4,23.75,168.0,162.1,126.54
2018,5,31,8,0,41.0,206.0,2.4,24.0,228.0,250.75,196.05
2018,5,31,8,15,41.5,225.5,2.35,24.25,249.5,269.59,209.37
2018,5,31,8,30,42.0,245.0,2.3,24.5,271.0,288.01,222.42
2018,5,31,8,45,32.0,246.5,2.3,24.8,267.5,275.1,211.22
2018,5,31,9,0,22.0,248.0,2.3,25.1,264.0,244.02,186.42
2018,5,31,9,15,74.5,301.5,2.3,25.35,359.0,369.84,282.2
2018,5,31,9,30,127.0,355.0,2.3,25.6,454.0,496.47,374.17
2018,5,31,9,45,127.0,373.0,2.3,25.85,475.5,507.97,380.37
2018,5,31,10,0,127.0,391.0,2.3,26.1,497.0,518.38,386.45
2018,5,31,10,15,91.5,392.5,2.3,26.3,470.5,458.1,341.53
2018,5,31,10,30,56.0,394.0,2.3,26.5,444.0,418.58,311.47
2018,5,31,10,45,52.0,395.5,2.25,26.7,442.5,409.82,304.47
2018,5,31,11,0,48.0,397.0,2.2,26.9,441.0,401.15,297.46
2018,5,31,11,15,49.0,402.5,2.25,27.05,448.5,400.55,296.71
2018,5,31,11,30,50.0,408.0,2.3,27.2,456.0,399.5,295.61
2018,5,31,11,45,85.0,427.0,2.3,27.35,509.0,436.91,322.83
2018,5,31,12,0,120.0,446.0,2.3,27.5,562.0,475.54,350.21
2018,5,31,12,15,222.0,447.0,2.3,27.6,662.0,536.37,394.09
2018,5,31,12,30,324.0,448.0,2.3,27.7,762.0,586.72,429.2
2018,5,31,12,45,538.5,322.5,2.3,27.75,840.0,601.15,440.93
2018,5,31,13,0,753.0,197.0,2.3,27.8,918.0,594.34,436.31
2018,5,31,13,15,778.0,180.0,2.3,27.8,915.0,553.03,404.45
2018,5,31,13,30,803.0,163.0,2.3,27.8,912.0,508.69,369.5
2018,5,31,13,45,808.0,156.0,2.3,27.8,895.0,459.73,330.07
2018,5,31,14,0,813.0,149.0,2.3,27.8,878.0,409.71,288.75
2018,5,31,14,15,807.0,146.5,2.25,27.75,851.0,358.25,245.64
2018,5,31,14,30,801.0,144.0,2.2,27.7,824.0,307.13,202.48
2018,5,31,14,45,769.5,149.0,2.2,27.65,780.5,256.03,161.04
2018,5,31,15,0,738.0,154.0,2.2,27.6,737.0,208.4,124.87
2018,5,31,15,15,726.5,149.0,2.15,27.5,698.5,160.0,92.61
2018,5,31,15,30,715.0,144.0,2.1,27.4,660.0,104.3,64.59
2018,5,31,15,45,714.0,136.0,2.1,27.25,624.0,83.4,63.52
2018,5,31,16,0,713.0,128.0,2.1,27.1,588.0,81.12,61.9
2018,5,31,16,15,702.0,121.5,2.05,26.9,545.0,79.26,60.6
2018,5,31,16,30,691.0,115.0,2.0,26.7,502.0,77.14,59.1
2018,5,31,16,45,507.0,126.5,1.95,26.5,396.0,84.38,65.41
2018,5,31,17,0,323.0,138.0,1.9,26.3,290.0,91.87,71.95
2018,5,31,17,15,186.0,124.0,1.8,25.95,209.0,88.13,69.16
2018,5,31,17,30,49.0,110.0,1.7,25.6,128.0,85.64,67.37
2018,5,31,17,45,205.5,97.5,1.6,25.25,157.0,71.83,55.91
2018,5,31,18,0,362.0,85.0,1.5,24.9,186.0,62.24,47.85
2018,5,31,18,15,296.5,73.0,1.5,24.9,144.5,54.06,40.72
2018,5,31,18,30,231.0,61.0,1.5,24.9,103.0,45.68,33.21
2018,5,31,18,45,127.5,42.0,1.3,24.05,64.0,32.59,21.65
2018,5,31,19,0,24.0,23.0,1.1,23.2,25.0,18.75,8.53
2018,5,31,19,15,13.5,12.5,1.1,23.0,13.5,10.67,0.0
2018,5,31,19,30,3.0,2.0,1.1,22.8,2.0,1.71,0.0
2018,5,31,19,45,1.5,1.0,1.1,22.6,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,1,4,45,1.0,0.5,0.8,18.85,0.5,0.0,0.0
2018,6,1,5,0,2.0,1.0,0.8,18.9,1.0,0.0,0.0
2018,6,1,5,15,2.0,7.0,0.95,19.15,7.0,7.27,0.0
2018,6,1,5,30,2.0,13.0,1.1,19.4,13.0,12.09,1.39
2018,6,1,5,45,1.0,28.5,1.25,19.65,28.5,24.29,13.94
2018,6,1,6,0,0.0,44.0,1.4,19.9,44.0,39.03,26.66
2018,6,1,6,15,11.0,65.0,1.45,20.1,68.0,69.72,52.94
2018,6,1,6,30,22.0,86.0,1.5,20.3,92.0,111.02,87.75
2018,6,1,6,45,62.0,110.5,1.5,20.5,132.0,173.99,140.66
2018,6,1,7,0,102.0,135.0,1.5,20.7,172.0,256.16,207.31
2018,6,1,7,15,139.0,160.5,1.5,21.05,219.0,321.1,258.17
2018,6,1,7,30,176.0,186.0,1.5,21.4,266.0,386.53,307.9
2018,6,1,7,45,199.5,208.5,1.45,21.7,309.0,435.06,343.03
2018,6,1,8,0,223.0,231.0,1.4,22.0,352.0,483.22,377.03
2018,6,1,8,15,362.5,217.5,1.4,22.55,436.0,625.66,480.95
2018,6,1,8,30,502.0,204.0,1.4,23.1,520.0,773.46,582.14
2018,6,1,8,45,602.0,179.0,1.35,23.6,585.5,855.23,633.18
2018,6,1,9,0,702.0,154.0,1.3,24.1,651.0,926.04,674.83
2018,6,1,9,15,505.5,231.5,1.35,24.75,600.5,796.58,585.06
2018,6,1,9,30,309.0,309.0,1.4,25.4,550.0,651.65,481.53
2018,6,1,9,45,334.5,310.0,1.4,26.05,581.5,669.13,493.16
2018,6,1,10,0,360.0,311.0,1.4,26.7,613.0,703.97,514.45
2018,6,1,10,15,588.0,228.5,1.35,27.1,742.0,835.89,604.5
2018,6,1,10,30,816.0,146.0,1.3,27.5,871.0,944.27,670.56
2018,6,1,10,45,821.5,147.0,1.25,27.9,893.0,926.15,655.41
2018,6,1,11,0,827.0,148.0,1.2,28.3,915.0,892.76,632.37
2018,6,1,11,15,799.0,168.5,1.25,28.45,920.0,869.34,617.84
2018,6,1,11,30,771.0,189.0,1.3,28.6,925.0,831.49,593.92
2018,6,1,11,45,800.0,172.5,1.35,28.7,942.0,806.48,578.35
2018,6,1,12,0,829.0,156.0,1.4,28.8,959.0,768.89,554.17
2018,6,1,12,15,835.5,152.0,1.55,28.8,961.5,732.27,530.37
2018,6,1,12,30,842.0,148.0,1.7,28.8,964.0,693.64,504.29
2018,6,1,12,45,822.5,157.5,1.85,28.75,950.0,650.66,473.98
2018,6,1,13,0,803.0,167.0,2.0,28.7,936.0,602.32,439.16
2018,6,1,13,15,800.0,165.5,2.1,28.6,922.0,555.2,404.11
2018,6,1,13,30,797.0,164.0,2.2,28.5,908.0,507.46,367.41
2018,6,1,13,45,818.0,147.5,2.3,28.45,896.0,459.13,328.87
2018,6,1,14,0,839.0,131.0,2.4,28.4,884.0,412.79,290.22
2018,6,1,14,15,832.0,130.0,2.35,28.25,857.0,362.15,247.69
2018,6,1,14,30,825.0,129.0,2.3,28.1,830.0,311.77,205.06
2018,6,1,14,45,816.0,127.0,2.25,27.95,796.5,260.78,162.75
2018,6,1,15,0,807.0,125.0,2.2,27.8,763.0,201.74,116.82
2018,6,1,15,15,794.5,122.5,2.15,27.6,724.0,151.17,83.05
2018,6,1,15,30,782.0,120.0,2.1,27.4,685.0,102.36,61.29
2018,6,1,15,45,755.5,120.5,2.05,27.2,638.5,83.05,63.24
2018,6,1,16,0,729.0,121.0,2.0,27.0,592.0,85.08,65.17
2018,6,1,16,15,691.5,121.5,1.9,26.75,540.5,79.0,60.41
2018,6,1,16,30,654.0,122.0,1.8,26.5,489.0,80.99,62.34
2018,6,1,16,45,483.0,139.0,1.7,26.2,396.0,93.03,72.66
2018,6,1,17,0,312.0,156.0,1.6,25.9,303.0,109.09,86.37
2018,6,1,17,15,194.0,128.0,1.55,25.5,216.0,90.75,71.43
2018,6,1,17,30,76.0,100.0,1.5,25.1,129.0,76.19,59.5
2018,6,1,17,45,38.0,65.0,1.45,24.75,79.5,53.42,40.34
2018,6,1,18,0,0.0,30.0,1.4,24.4,30.0,24.74,15.77
2018,6,1,18,15,0.0,25.5,1.4,24.4,25.5,21.01,12.5
2018,6,1,18,30,0.0,21.0,1.4,24.4,21.0,17.29,9.15
2018,6,1,18,45,0.0,15.5,1.5,23.7,15.5,12.75,5.08
2018,6,1,19,0,0.0,10.0,1.6,23.0,10.0,8.21,0.64
2018,6,1,19,15,0.0,5.5,1.6,22.85,5.5,4.69,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.7,1.0,0.85,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.5,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,21.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.0,1.0,19.05,0.0,0.0,0.0
2018,6,2,5,0,1.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,2,5,15,1.0,3.0,1.25,19.4,3.0,3.21,0.0
2018,6,2,5,30,1.0,6.0,1.5,19.7,6.0,5.61,0.0
2018,6,2,5,45,0.5,12.0,1.75,20.0,12.0,10.23,2.6
2018,6,2,6,0,0.0,18.0,2.0,20.3,18.0,14.81,6.62
2018,6,2,6,15,5.5,35.5,2.0,20.7,37.0,33.78,22.81
2018,6,2,6,30,11.0,53.0,2.0,21.1,56.0,53.19,39.33
2018,6,2,6,45,82.5,95.0,2.05,21.45,124.0,186.48,151.45
2018,6,2,7,0,154.0,137.0,2.1,21.8,192.0,306.1,248.19
2018,6,2,7,15,123.0,136.5,2.15,22.3,185.0,273.7,220.33
2018,6,2,7,30,92.0,136.0,2.2,22.8,178.0,241.42,192.96
2018,6,2,7,45,91.5,164.5,2.25,23.35,210.5,273.82,217.12
2018,6,2,8,0,91.0,193.0,2.3,23.9,243.0,305.05,239.7
2018,6,2,8,15,145.5,236.0,2.35,24.4,324.0,407.84,317.71
2018,6,2,8,30,200.0,279.0,2.4,24.9,405.0,509.91,392.1
2018,6,2,8,45,327.5,266.5,2.4,25.4,490.5,642.4,487.96
2018,6,2,9,0,455.0,254.0,2.4,25.9,576.0,775.88,579.92
2018,6,2,9,15,608.0,201.0,2.45,26.2,658.5,876.69,648.62
2018,6,2,9,30,761.0,148.0,2.5,26.5,741.0,957.51,699.24
2018,6,2,9,45,774.0,149.5,2.55,26.8,776.5,960.74,698.91
2018,6,2,10,0,787.0,151.0,2.6,27.1,812.0,960.59,697.25
2018,6,2,10,15,686.0,195.0,2.65,27.25,785.5,897.45,655.03
2018,6,2,10,30,585.0,239.0,2.7,27.4,759.0,824.86,605.09
2018,6,2,10,45,508.5,267.5,2.75,27.55,728.0,755.64,556.47
2018,6,2,11,0,432.0,296.0,2.8,27.7,697.0,692.62,511.29
2018,6,2,11,15,412.5,313.0,2.85,27.75,701.0,669.81,494.76
2018,6,2,11,30,393.0,330.0,2.9,27.8,705.0,645.69,477.02
2018,6,2,11,45,591.0,255.0,2.9,27.9,824.5,715.98,528.72
2018,6,2,12,0,789.0,180.0,2.9,28.0,944.0,767.89,565.73
2018,6,2,12,15,547.5,287.5,2.9,28.05,818.0,644.72,475.39
2018,6,2,12,30,306.0,395.0,2.9,28.1,692.0,534.05,393.52
2018,6,2,12,45,291.0,401.5,2.9,28.15,682.5,506.1,373.13
2018,6,2,13,0,276.0,408.0,2.9,28.2,673.0,478.91,352.7
2018,6,2,13,15,254.5,420.5,2.85,28.2,662.0,453.36,333.2
2018,6,2,13,30,233.0,433.0,2.8,28.2,651.0,429.17,314.65
2018,6,2,13,45,450.0,328.0,2.75,28.25,736.5,425.17,308.92
2018,6,2,14,0,667.0,223.0,2.7,28.3,822.0,402.11,285.94
2018,6,2,14,15,741.5,180.5,2.65,28.2,827.0,362.07,250.31
2018,6,2,14,30,816.0,138.0,2.6,28.1,832.0,309.56,204.12
2018,6,2,14,45,807.5,135.0,2.55,28.05,798.5,257.39,160.75
2018,6,2,15,0,799.0,132.0,2.5,28.0,765.0,206.19,120.54
2018,6,2,15,15,510.5,173.5,2.4,27.9,570.5,146.52,89.71
2018,6,2,15,30,222.0,215.0,2.3,27.8,376.0,142.57,102.04
2018,6,2,15,45,425.5,186.5,2.2,27.7,470.5,111.27,86.09
2018,6,2,16,0,629.0,158.0,2.1,27.6,565.0,97.73,75.34
2018,6,2,16,15,640.5,141.0,1.95,27.4,528.0,90.29,69.53
2018,6,2,16,30,652.0,124.0,1.8,27.2,491.0,82.18,63.12
2018,6,2,16,45,648.0,113.0,1.7,27.05,449.0,77.16,59.22
2018,6,2,17,0,644.0,102.0,1.6,26.9,407.0,71.69,54.91
2018,6,2,17,15,620.5,94.5,1.5,26.55,360.5,68.02,52.1
2018,6,2,17,30,597.0,87.0,1.4,26.2,314.0,64.1,49.04
2018,6,2,17,45,401.5,69.5,1.35,25.85,212.0,50.72,37.86
2018,6,2,18,0,206.0,52.0,1.3,25.5,110.0,37.88,26.96
2018,6,2,18,15,201.0,49.5,1.3,25.5,96.5,36.59,25.77
2018,6,2,18,30,196.0,47.0,1.3,25.5,83.0,35.23,24.34
2018,6,2,18,45,139.5,37.0,1.05,24.3,58.5,29.11,18.79
2018,6,2,19,0,83.0,27.0,0.8,23.1,34.0,21.28,10.81
2018,6,2,19,15,47.0,15.5,0.85,22.8,19.0,12.34,0.0
2018,6,2,19,30,11.0,4.0,0.9,22.5,4.0,3.41,0.0
2018,6,2,19,45,5.5,2.0,0.9,22.2,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,3,4,45,3.0,0.5,0.9,18.1,0.5,0.0,0.0
2018,6,3,5,0,6.0,1.0,0.9,18.2,1.0,0.0,0.0
2018,6,3,5,15,11.0,9.5,1.15,18.65,10.0,15.24,0.0
2018,6,3,5,30,16.0,18.0,1.4,19.1,19.0,27.84,11.53
2018,6,3,5,45,95.0,35.0,1.65,19.55,50.0,135.19,105.08
2018,6,3,6,0,174.0,52.0,1.9,20.0,81.0,221.02,179.22
2018,6,3,6,15,351.0,58.0,1.9,20.5,142.0,393.55,321.18
2018,6,3,6,30,528.0,64.0,1.9,21.0,203.0,570.07,457.25
2018,6,3,6,45,576.5,70.5,1.9,21.5,252.5,636.69,504.94
2018,6,3,7,0,625.0,77.0,1.9,22.0,302.0,704.25,551.84
2018,6,3,7,15,660.5,81.5,2.0,22.75,352.5,757.38,586.76
2018,6,3,7,30,696.0,86.0,2.1,23.5,403.0,809.86,620.18
2018,6,3,7,45,722.5,90.5,2.2,24.3,453.5,847.18,642.19
2018,6,3,8,0,749.0,95.0,2.3,25.1,504.0,888.32,666.44
2018,6,3,8,15,769.0,98.5,2.3,25.5,552.0,919.49,683.72
2018,6,3,8,30,789.0,102.0,2.3,25.9,600.0,948.04,699.15
2018,6,3,8,45,804.5,105.5,2.3,26.3,645.0,969.16,709.63
2018,6,3,9,0,820.0,109.0,2.3,26.7,690.0,987.17,718.16
