Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,7,45,178.0,198.5,2.55,22.9,288.0,400.48,317.57
2018,6,13,8,0,186.0,218.0,2.6,23.3,320.0,429.65,338.08
2018,6,13,8,15,188.5,233.0,2.6,23.65,344.5,447.06,349.36
2018,6,13,8,30,191.0,248.0,2.6,24.0,369.0,463.73,360.03
2018,6,13,8,45,155.0,270.0,2.6,24.4,372.5,448.39,345.58
2018,6,13,9,0,119.0,292.0,2.6,24.8,376.0,431.61,330.37
2018,6,13,9,15,207.5,307.0,2.6,25.1,464.5,532.82,405.65
2018,6,13,9,30,296.0,322.0,2.6,25.4,553.0,653.43,491.07
2018,6,13,9,45,516.5,250.0,2.55,25.75,675.0,810.65,602.27
2018,6,13,10,0,737.0,178.0,2.5,26.1,797.0,949.6,693.33
2018,6,13,10,15,756.0,176.0,2.55,26.4,830.5,940.73,684.87
2018,6,13,10,30,775.0,174.0,2.6,26.7,864.0,936.98,681.26
2018,6,13,10,45,782.5,174.0,2.6,27.0,886.5,920.77,669.18
2018,6,13,11,0,790.0,174.0,2.6,27.3,909.0,901.39,655.26
2018,6,13,11,15,750.5,196.5,2.6,27.5,904.5,857.75,625.73
2018,6,13,11,30,711.0,219.0,2.6,27.7,900.0,820.6,599.66
2018,6,13,11,45,724.5,214.0,2.6,27.9,913.0,794.06,581.01
2018,6,13,12,0,738.0,209.0,2.6,28.1,926.0,764.7,560.14
2018,6,13,12,15,781.0,185.5,2.6,28.2,945.5,735.13,539.71
2018,6,13,12,30,824.0,162.0,2.6,28.3,965.0,706.79,519.39
2018,6,13,12,45,833.0,154.5,2.6,28.45,961.5,659.72,485.13
2018,6,13,13,0,842.0,147.0,2.6,28.6,958.0,617.71,453.49
2018,6,13,13,15,839.0,146.0,2.65,28.6,944.5,571.58,418.4
2018,6,13,13,30,836.0,145.0,2.7,28.6,931.0,524.64,381.72
2018,6,13,13,45,830.5,144.0,2.7,28.6,910.5,475.91,342.59
2018,6,13,14,0,825.0,143.0,2.7,28.6,890.0,426.91,302.27
2018,6,13,14,15,818.5,141.0,2.7,28.5,863.0,371.96,256.92
2018,6,13,14,30,812.0,139.0,2.7,28.4,836.0,320.86,213.83
2018,6,13,14,45,802.5,136.5,2.65,28.35,803.0,269.27,170.71
2018,6,13,15,0,793.0,134.0,2.6,28.3,770.0,218.71,130.23
2018,6,13,15,15,781.0,131.5,2.6,28.15,732.0,169.08,95.04
2018,6,13,15,30,769.0,129.0,2.6,28.0,694.0,121.11,69.7
2018,6,13,15,45,744.0,129.0,2.55,27.9,648.5,87.47,66.61
2018,6,13,16,0,719.0,129.0,2.5,27.8,603.0,80.99,61.54
2018,6,13,16,15,493.5,165.0,2.45,27.65,479.0,104.41,81.03
2018,6,13,16,30,268.0,201.0,2.4,27.5,355.0,132.83,104.61
2018,6,13,16,45,376.0,169.0,2.3,27.3,364.0,109.2,85.57
2018,6,13,17,0,484.0,137.0,2.2,27.1,373.0,92.87,72.43
2018,6,13,17,15,483.5,124.5,2.05,26.8,337.5,86.37,67.37
2018,6,13,17,30,483.0,112.0,1.9,26.5,302.0,79.45,61.86
2018,6,13,17,45,283.0,105.5,1.75,26.15,213.0,77.81,60.72
2018,6,13,18,0,83.0,99.0,1.6,25.8,124.0,74.57,58.13
2018,6,13,18,15,70.0,82.0,1.6,25.8,100.5,62.53,47.82
2018,6,13,18,30,57.0,65.0,1.6,25.8,77.0,50.22,37.1
2018,6,13,18,45,45.0,48.5,1.3,24.8,56.5,38.02,26.42
2018,6,13,19,0,33.0,32.0,1.0,23.8,36.0,25.57,15.16
2018,6,13,19,15,18.5,19.0,1.05,23.6,21.0,15.61,0.05
2018,6,13,19,30,4.0,6.0,1.1,23.4,6.0,5.12,0.0
2018,6,13,19,45,2.0,3.0,1.1,23.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.75,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,20.8,2.0,0.0,0.0
2018,6,14,5,15,23.5,13.5,1.25,21.1,15.0,26.67,0.0
2018,6,14,5,30,42.0,25.0,1.4,21.4,28.0,69.2,39.29
2018,6,14,5,45,144.0,42.5,1.55,21.7,64.5,185.03,144.36
2018,6,14,6,0,246.0,60.0,1.7,22.0,101.0,306.6,245.93
2018,6,14,6,15,327.5,71.5,1.7,22.4,146.0,393.35,317.17
2018,6,14,6,30,409.0,83.0,1.7,22.8,191.0,485.59,389.55
2018,6,14,6,45,460.0,91.5,1.7,23.2,238.0,551.4,438.2
2018,6,14,7,0,511.0,100.0,1.7,23.6,285.0,627.8,492.63
2018,6,14,7,15,542.5,109.0,1.75,24.15,332.0,680.55,527.93
2018,6,14,7,30,574.0,118.0,1.8,24.7,379.0,732.6,561.79
2018,6,14,7,45,596.5,125.5,1.85,25.2,425.0,773.07,586.82
2018,6,14,8,0,619.0,133.0,1.9,25.7,471.0,811.82,610.27
2018,6,14,8,15,640.5,139.0,1.85,26.15,517.0,845.81,629.3
2018,6,14,8,30,662.0,145.0,1.8,26.6,563.0,877.55,646.52
2018,6,14,8,45,689.5,145.5,1.8,27.0,609.0,906.41,662.27
2018,6,14,9,0,717.0,146.0,1.8,27.4,655.0,932.61,676.19
2018,6,14,9,15,741.0,145.5,1.7,27.65,698.0,943.91,679.72
2018,6,14,9,30,765.0,145.0,1.6,27.9,741.0,960.01,686.43
2018,6,14,9,45,764.5,155.0,1.5,28.15,774.0,959.2,682.42
2018,6,14,10,0,764.0,165.0,1.4,28.4,807.0,954.97,676.57
2018,6,14,10,15,775.0,165.5,1.3,28.6,836.5,949.17,670.03
2018,6,14,10,30,786.0,166.0,1.2,28.8,866.0,940.03,661.53
2018,6,14,10,45,796.0,164.5,1.1,28.95,889.5,924.64,649.44
2018,6,14,11,0,806.0,163.0,1.0,29.1,913.0,906.0,635.52
2018,6,14,11,15,682.5,234.0,1.0,29.25,876.5,840.69,593.1
2018,6,14,11,30,559.0,305.0,1.0,29.4,840.0,768.16,543.66
2018,6,14,11,45,496.0,340.0,0.95,29.5,818.0,718.29,509.3
2018,6,14,12,0,433.0,375.0,0.9,29.6,796.0,669.12,474.96
2018,6,14,12,15,371.0,405.0,0.9,29.6,766.0,616.9,439.18
2018,6,14,12,30,309.0,435.0,0.9,29.6,736.0,571.83,407.8
2018,6,14,12,45,456.0,354.0,0.9,29.6,795.0,579.77,414.86
2018,6,14,13,0,603.0,273.0,0.9,29.6,854.0,572.32,409.92
2018,6,14,13,15,573.0,290.5,0.9,29.6,836.5,530.75,379.38
2018,6,14,13,30,543.0,308.0,0.9,29.6,819.0,496.65,353.72
2018,6,14,13,45,597.0,272.0,0.85,29.55,822.5,455.5,322.32
2018,6,14,14,0,651.0,236.0,0.8,29.5,826.0,414.66,289.65
2018,6,14,14,15,691.0,207.5,0.8,29.45,816.5,368.8,252.41
2018,6,14,14,30,731.0,179.0,0.8,29.4,807.0,325.28,215.61
2018,6,14,14,45,740.0,166.0,0.8,29.4,780.5,275.18,174.63
2018,6,14,15,0,749.0,153.0,0.8,29.4,754.0,224.27,134.36
2018,6,14,15,15,757.0,142.0,0.8,29.35,724.0,173.87,98.34
2018,6,14,15,30,765.0,131.0,0.8,29.3,694.0,123.06,70.22
2018,6,14,15,45,678.5,152.5,0.8,29.25,629.5,91.19,69.06
2018,6,14,16,0,592.0,174.0,0.8,29.2,565.0,105.97,81.3
2018,6,14,16,15,568.5,164.5,0.8,29.15,517.0,103.18,79.27
2018,6,14,16,30,545.0,155.0,0.8,29.1,469.0,100.07,77.02
2018,6,14,16,45,581.0,135.0,0.75,29.0,442.5,90.26,69.3
2018,6,14,17,0,617.0,115.0,0.7,28.9,416.0,79.62,60.84
2018,6,14,17,15,591.5,107.0,0.65,28.7,369.5,75.94,58.08
2018,6,14,17,30,566.0,99.0,0.6,28.5,323.0,72.01,55.06
2018,6,14,17,45,491.0,94.0,0.55,28.25,268.5,69.66,53.3
2018,6,14,18,0,416.0,89.0,0.5,28.0,214.0,65.14,49.63
2018,6,14,18,15,367.0,76.5,0.5,28.0,171.5,56.75,42.5
2018,6,14,18,30,318.0,64.0,0.5,28.0,129.0,48.09,34.97
2018,6,14,18,45,260.5,51.5,0.5,27.5,95.0,39.14,27.06
2018,6,14,19,0,203.0,39.0,0.5,27.0,61.0,29.97,18.49
2018,6,14,19,15,120.0,24.0,0.5,26.85,35.5,18.61,1.73
2018,6,14,19,30,37.0,9.0,0.5,26.7,10.0,7.68,0.0
2018,6,14,19,45,18.5,4.5,0.55,26.6,5.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,25.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,15,4,45,3.0,1.0,2.35,18.5,1.0,0.0,0.0
2018,6,15,5,0,6.0,2.0,2.4,18.4,2.0,0.0,0.0
2018,6,15,5,15,62.0,14.5,2.45,18.65,19.0,52.3,0.0
2018,6,15,5,30,118.0,27.0,2.5,18.9,36.0,152.95,93.9
2018,6,15,5,45,231.5,40.0,2.55,19.15,73.5,261.44,207.42
2018,6,15,6,0,345.0,53.0,2.6,19.4,111.0,371.92,302.55
2018,6,15,6,15,416.0,62.0,2.55,19.95,155.5,456.49,371.97
2018,6,15,6,30,487.0,71.0,2.5,20.5,200.0,542.03,438.66
2018,6,15,6,45,538.5,77.5,2.45,21.05,248.5,610.36,489.12
2018,6,15,7,0,590.0,84.0,2.4,21.6,297.0,679.76,538.07
2018,6,15,7,15,627.5,89.0,2.45,22.3,347.0,734.82,574.86
2018,6,15,7,30,665.0,94.0,2.5,23.0,397.0,789.36,610.13
2018,6,15,7,45,694.5,98.0,2.6,23.75,447.0,833.88,637.63
2018,6,15,8,0,724.0,102.0,2.7,24.5,497.0,870.93,659.49
2018,6,15,8,15,746.0,105.0,2.65,24.95,544.5,903.58,677.68
2018,6,15,8,30,768.0,108.0,2.6,25.4,592.0,933.73,693.94
2018,6,15,8,45,785.5,110.5,2.6,25.9,637.0,955.97,705.09
2018,6,15,9,0,803.0,113.0,2.6,26.4,682.0,975.24,714.32
2018,6,15,9,15,815.5,115.0,2.55,26.7,722.0,985.66,717.96
2018,6,15,9,30,828.0,117.0,2.5,27.0,762.0,980.03,711.4
2018,6,15,9,45,838.0,119.0,2.45,27.3,797.5,981.46,709.73
2018,6,15,10,0,848.0,121.0,2.4,27.6,833.0,979.53,705.98
2018,6,15,10,15,854.0,123.0,2.35,27.85,862.0,970.28,697.86
2018,6,15,10,30,860.0,125.0,2.3,28.1,891.0,957.7,687.84
2018,6,15,10,45,864.0,127.0,2.2,28.3,913.5,939.94,674.34
2018,6,15,11,0,868.0,129.0,2.1,28.5,936.0,919.0,658.97
2018,6,15,11,15,869.5,131.0,2.1,28.65,951.5,892.76,641.43
2018,6,15,11,30,871.0,133.0,2.1,28.8,967.0,863.67,622.1
2018,6,15,11,45,871.0,134.5,2.05,28.95,975.0,830.27,599.56
2018,6,15,12,0,871.0,136.0,2.0,29.1,983.0,794.53,575.49
2018,6,15,12,15,871.5,136.0,2.0,29.15,984.5,755.95,549.45
2018,6,15,12,30,872.0,136.0,2.0,29.2,986.0,715.58,520.82
2018,6,15,12,45,870.0,136.0,2.0,29.25,979.5,672.0,489.36
2018,6,15,13,0,868.0,136.0,2.0,29.3,973.0,627.18,456.29
2018,6,15,13,15,865.0,134.5,2.0,29.25,959.0,579.67,420.66
2018,6,15,13,30,862.0,133.0,2.0,29.2,945.0,531.32,383.4
2018,6,15,13,45,820.5,156.5,2.0,29.15,915.5,479.78,342.97
2018,6,15,14,0,779.0,180.0,2.0,29.1,886.0,432.31,304.81
2018,6,15,14,15,798.0,161.5,1.95,28.95,866.0,380.57,262.11
2018,6,15,14,30,817.0,143.0,1.9,28.8,846.0,326.76,216.96
2018,6,15,14,45,806.5,140.5,1.9,28.65,811.5,274.64,173.93
2018,6,15,15,0,796.0,138.0,1.9,28.5,777.0,223.66,133.44
2018,6,15,15,15,796.5,129.5,1.8,28.35,742.5,171.52,95.78
2018,6,15,15,30,797.0,121.0,1.7,28.2,708.0,119.76,67.02
2018,6,15,15,45,783.0,118.0,1.6,28.05,665.5,81.24,61.42
2018,6,15,16,0,769.0,115.0,1.5,27.9,623.0,81.11,61.57
2018,6,15,16,15,751.0,110.5,1.45,27.85,576.5,79.79,60.69
2018,6,15,16,30,733.0,106.0,1.4,27.8,530.0,78.32,59.69
2018,6,15,16,45,709.5,102.0,1.35,27.75,482.0,70.2,53.19
2018,6,15,17,0,686.0,98.0,1.3,27.7,434.0,68.93,52.35
2018,6,15,17,15,655.0,93.0,1.2,27.4,384.5,66.78,50.81
2018,6,15,17,30,624.0,88.0,1.1,27.1,335.0,64.53,49.15
2018,6,15,17,45,581.5,81.5,1.05,26.8,286.0,60.94,46.32
2018,6,15,18,0,539.0,75.0,1.0,26.5,237.0,57.24,43.3
2018,6,15,18,15,478.5,67.0,1.0,26.5,190.5,52.09,38.86
2018,6,15,18,30,418.0,59.0,1.0,26.5,144.0,46.83,34.15
2018,6,15,18,45,334.0,48.5,0.9,25.15,104.5,37.25,25.78
2018,6,15,19,0,250.0,38.0,0.8,23.8,65.0,29.36,18.33
2018,6,15,19,15,152.0,24.5,0.85,23.45,38.5,19.04,2.63
2018,6,15,19,30,54.0,11.0,0.9,23.1,12.0,9.39,0.0
2018,6,15,19,45,27.0,5.5,0.9,22.7,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.3,19.7,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.7,2.0,0.0,0.0
2018,6,16,5,15,23.5,12.0,0.35,20.2,13.5,25.36,0.0
2018,6,16,5,30,41.0,22.0,0.4,20.7,25.0,61.75,34.37
2018,6,16,5,45,45.5,38.5,0.45,21.15,44.0,90.43,67.83
2018,6,16,6,0,50.0,55.0,0.5,21.6,63.0,114.16,88.97
2018,6,16,6,15,92.0,75.5,0.55,22.3,97.0,174.06,139.2
2018,6,16,6,30,134.0,96.0,0.6,23.0,131.0,235.48,189.18
2018,6,16,6,45,229.5,110.5,0.6,23.7,186.5,354.84,282.96
2018,6,16,7,0,325.0,125.0,0.6,24.4,242.0,462.29,363.02
2018,6,16,7,15,362.5,139.5,0.6,24.9,289.0,542.06,418.07
2018,6,16,7,30,400.0,154.0,0.6,25.4,336.0,601.05,457.12
2018,6,16,7,45,398.5,176.0,0.6,25.9,375.0,630.89,474.14
2018,6,16,8,0,397.0,198.0,0.6,26.4,414.0,658.45,489.54
2018,6,16,8,15,378.5,223.0,0.5,26.8,444.5,647.85,478.07
2018,6,16,8,30,360.0,248.0,0.4,27.2,475.0,657.33,480.12
2018,6,16,8,45,358.0,270.0,0.3,27.65,509.5,677.63,489.35
2018,6,16,9,0,356.0,292.0,0.2,28.1,544.0,695.82,496.94
2018,6,16,9,15,402.5,294.0,0.25,28.45,595.0,759.71,536.84
2018,6,16,9,30,449.0,296.0,0.3,28.8,646.0,801.27,561.77
2018,6,16,9,45,430.0,319.0,0.3,29.15,666.5,795.56,554.91
2018,6,16,10,0,411.0,342.0,0.3,29.5,687.0,787.4,547.33
2018,6,16,10,15,373.0,372.0,0.35,29.7,693.5,749.81,522.45
2018,6,16,10,30,335.0,402.0,0.4,29.9,700.0,728.31,507.66
2018,6,16,10,45,439.5,353.0,0.45,30.15,755.0,776.8,540.51
2018,6,16,11,0,544.0,304.0,0.5,30.4,810.0,806.01,560.19
2018,6,16,11,15,564.5,300.0,0.5,30.55,833.0,796.03,552.88
2018,6,16,11,30,585.0,296.0,0.5,30.7,856.0,782.34,543.73
2018,6,16,11,45,513.0,335.5,0.5,30.9,830.0,729.15,507.69
2018,6,16,12,0,441.0,375.0,0.5,31.1,804.0,676.19,472.0
2018,6,16,12,15,414.5,389.0,0.5,31.15,792.5,638.66,447.12
2018,6,16,12,30,388.0,403.0,0.5,31.2,781.0,601.69,422.15
2018,6,16,12,45,455.5,362.0,0.5,31.3,803.0,586.38,412.39
2018,6,16,13,0,523.0,321.0,0.5,31.4,825.0,565.71,398.14
2018,6,16,13,15,547.5,301.0,0.5,31.45,822.5,530.77,373.39
2018,6,16,13,30,572.0,281.0,0.5,31.5,820.0,488.38,342.96
2018,6,16,13,45,390.0,342.5,0.5,31.5,706.5,416.29,292.43
2018,6,16,14,0,208.0,404.0,0.5,31.5,593.0,374.84,264.31
2018,6,16,14,15,319.0,351.5,0.45,31.45,631.0,349.9,243.67
2018,6,16,14,30,430.0,299.0,0.4,31.4,669.0,315.03,214.02
2018,6,16,14,45,514.0,264.5,0.4,31.35,690.0,283.66,186.46
2018,6,16,15,0,598.0,230.0,0.4,31.3,711.0,239.76,149.93
2018,6,16,15,15,615.0,213.0,0.4,31.2,686.5,193.83,117.2
2018,6,16,15,30,632.0,196.0,0.4,31.1,662.0,146.69,90.05
2018,6,16,15,45,624.0,186.0,0.35,31.0,622.5,109.98,83.28
2018,6,16,16,0,616.0,176.0,0.3,30.9,583.0,107.55,81.71
2018,6,16,16,15,616.5,164.0,0.25,30.85,546.0,103.58,78.78
2018,6,16,16,30,617.0,152.0,0.2,30.8,509.0,99.12,75.45
2018,6,16,16,45,579.5,147.5,0.2,30.75,459.0,98.8,75.5
2018,6,16,17,0,542.0,143.0,0.2,30.7,409.0,97.37,74.63
2018,6,16,17,15,473.5,138.5,0.2,30.4,352.0,95.18,73.21
2018,6,16,17,30,405.0,134.0,0.2,30.1,295.0,93.0,71.78
2018,6,16,17,45,307.5,122.0,0.15,29.75,234.0,88.65,68.48
2018,6,16,18,0,210.0,110.0,0.1,29.4,173.0,79.98,61.5
2018,6,16,18,15,226.0,92.5,0.1,29.4,149.0,68.52,51.95
2018,6,16,18,30,242.0,75.0,0.1,29.4,125.0,56.59,41.77
2018,6,16,18,45,189.5,58.5,0.2,28.6,91.0,44.55,31.41
2018,6,16,19,0,137.0,42.0,0.3,27.8,57.0,32.3,20.38
2018,6,16,19,15,79.5,25.5,0.35,27.45,33.0,19.87,3.39
2018,6,16,19,30,22.0,9.0,0.4,27.1,9.0,7.68,0.0
2018,6,16,19,45,11.0,4.5,0.45,26.8,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,20.8,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,20.9,2.0,0.0,0.0
2018,6,17,5,15,57.5,15.0,0.8,21.35,19.0,49.76,0.0
2018,6,17,5,30,110.0,28.0,0.9,21.8,36.0,135.02,80.33
2018,6,17,5,45,189.5,44.0,1.0,22.25,70.5,237.54,184.35
2018,6,17,6,0,269.0,60.0,1.1,22.7,105.0,324.02,257.7
2018,6,17,6,15,337.5,72.0,1.1,23.25,148.0,401.76,320.73
2018,6,17,6,30,406.0,84.0,1.1,23.8,191.0,484.0,384.11
2018,6,17,6,45,460.5,92.0,1.1,24.35,238.0,552.04,433.32
2018,6,17,7,0,515.0,100.0,1.1,24.9,285.0,630.83,488.02
2018,6,17,7,15,556.0,106.5,1.2,25.6,334.5,689.68,526.95
2018,6,17,7,30,597.0,113.0,1.3,26.3,384.0,748.16,564.56
2018,6,17,7,45,630.0,117.0,1.4,27.05,433.0,795.08,593.19
2018,6,17,8,0,663.0,121.0,1.5,27.8,482.0,840.57,620.34
2018,6,17,8,15,686.0,125.0,1.45,28.25,529.0,874.28,638.26
2018,6,17,8,30,709.0,129.0,1.4,28.7,576.0,905.73,654.46
2018,6,17,8,45,728.0,132.5,1.4,29.2,620.5,929.95,666.39
2018,6,17,9,0,747.0,136.0,1.4,29.7,665.0,944.47,672.22
2018,6,17,9,15,761.0,138.5,1.35,30.05,704.5,956.95,676.62
2018,6,17,9,30,775.0,141.0,1.3,30.4,744.0,966.23,679.11
2018,6,17,9,45,786.0,143.0,1.25,30.75,779.0,968.65,677.49
2018,6,17,10,0,797.0,145.0,1.2,31.1,814.0,967.73,674.03
2018,6,17,10,15,804.5,147.5,1.15,31.35,843.5,960.51,667.17
2018,6,17,10,30,812.0,150.0,1.1,31.6,873.0,949.94,658.5
2018,6,17,10,45,818.0,151.0,1.0,31.85,895.5,933.13,645.39
2018,6,17,11,0,824.0,152.0,0.9,32.1,918.0,913.13,630.53
2018,6,17,11,15,682.0,234.0,0.8,32.25,875.5,841.59,583.51
2018,6,17,11,30,540.0,316.0,0.7,32.4,833.0,763.11,529.56
2018,6,17,11,45,398.5,375.0,0.55,32.6,758.5,669.81,465.51
2018,6,17,12,0,257.0,434.0,0.4,32.8,684.0,578.83,402.54
2018,6,17,12,15,389.5,385.0,0.4,32.9,764.5,617.61,430.19
2018,6,17,12,30,522.0,336.0,0.4,33.0,845.0,643.84,447.39
2018,6,17,12,45,609.0,285.0,0.35,33.15,875.0,623.63,433.28
2018,6,17,13,0,696.0,234.0,0.3,33.3,905.0,601.49,417.47
2018,6,17,13,15,696.0,232.5,0.4,33.35,896.0,559.32,388.76
2018,6,17,13,30,696.0,231.0,0.5,33.4,887.0,516.49,358.71
2018,6,17,13,45,745.0,197.5,0.65,33.4,885.5,475.91,329.16
2018,6,17,14,0,794.0,164.0,0.8,33.4,884.0,428.9,293.22
2018,6,17,14,15,729.5,185.5,0.85,33.35,832.0,374.92,252.29
2018,6,17,14,30,665.0,207.0,0.9,33.3,780.0,320.51,211.19
2018,6,17,14,45,687.0,192.0,1.0,33.25,763.5,274.81,174.08
2018,6,17,15,0,709.0,177.0,1.1,33.2,747.0,227.11,136.31
2018,6,17,15,15,707.5,167.5,1.15,33.1,713.0,177.97,101.67
2018,6,17,15,30,706.0,158.0,1.2,33.0,679.0,129.54,74.7
2018,6,17,15,45,704.5,147.5,1.25,32.9,641.0,88.65,66.01
2018,6,17,16,0,703.0,137.0,1.3,32.8,603.0,85.2,63.53
2018,6,17,16,15,689.0,131.5,1.3,32.7,560.0,84.17,62.93
2018,6,17,16,30,675.0,126.0,1.3,32.6,517.0,82.93,62.17
2018,6,17,16,45,635.5,124.0,1.3,32.5,466.0,83.46,62.85
2018,6,17,17,0,596.0,122.0,1.3,32.4,415.0,84.08,63.61
2018,6,17,17,15,559.5,115.0,1.25,31.95,365.5,81.19,61.6
2018,6,17,17,30,523.0,108.0,1.2,31.5,316.0,78.15,59.42
2018,6,17,17,45,492.0,98.0,1.15,31.1,272.0,71.11,53.87
2018,6,17,18,0,461.0,88.0,1.1,30.7,228.0,64.8,48.78
2018,6,17,18,15,402.5,77.5,1.1,30.7,183.0,57.68,42.78
2018,6,17,18,30,344.0,67.0,1.1,30.7,138.0,50.38,36.46
2018,6,17,18,45,267.5,53.5,0.95,29.2,99.5,40.62,28.09
2018,6,17,19,0,191.0,40.0,0.8,27.7,61.0,30.66,19.09
2018,6,17,19,15,110.5,24.5,0.8,27.35,35.5,18.96,3.43
2018,6,17,19,30,30.0,9.0,0.8,27.0,10.0,7.68,0.0
2018,6,17,19,45,15.0,4.5,0.85,26.7,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,24.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,21.85,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,21.9,2.0,0.0,0.0
2018,6,18,5,15,74.5,15.0,1.25,22.3,20.0,60.65,0.0
2018,6,18,5,30,142.0,28.0,1.4,22.7,38.0,170.71,101.42
2018,6,18,5,45,228.0,41.5,1.55,23.05,72.5,261.34,203.01
2018,6,18,6,0,314.0,55.0,1.7,23.4,107.0,350.86,279.58
2018,6,18,6,15,371.0,66.0,1.65,24.0,148.5,419.82,335.83
2018,6,18,6,30,428.0,77.0,1.6,24.6,190.0,492.38,391.36
2018,6,18,6,45,484.5,84.5,1.55,25.15,238.5,570.91,448.48
2018,6,18,7,0,541.0,92.0,1.5,25.7,287.0,644.82,499.41
2018,6,18,7,15,574.0,100.0,1.6,26.55,335.0,698.45,534.43
2018,6,18,7,30,607.0,108.0,1.7,27.4,383.0,751.45,568.0
2018,6,18,7,45,634.0,114.0,1.8,28.2,431.5,795.14,594.41
2018,6,18,8,0,661.0,120.0,1.9,29.0,480.0,837.24,619.25
2018,6,18,8,15,691.5,122.5,1.9,29.5,529.5,876.62,641.61
2018,6,18,8,30,722.0,125.0,1.9,30.0,579.0,913.89,662.23
2018,6,18,8,45,739.0,128.0,1.95,30.5,622.5,928.9,668.85
2018,6,18,9,0,756.0,131.0,2.0,31.0,666.0,948.14,678.45
2018,6,18,9,15,669.0,181.0,1.95,31.3,675.0,918.67,656.6
2018,6,18,9,30,582.0,231.0,1.9,31.6,684.0,874.78,625.25
2018,6,18,9,45,563.0,254.0,1.85,31.95,709.0,862.42,614.45
2018,6,18,10,0,544.0,277.0,1.8,32.3,734.0,854.63,606.26
2018,6,18,10,15,476.0,323.0,1.75,32.5,733.0,818.92,579.38
2018,6,18,10,30,408.0,369.0,1.7,32.7,732.0,780.71,551.27
2018,6,18,10,45,546.5,305.0,1.6,32.95,805.0,832.15,585.85
2018,6,18,11,0,685.0,241.0,1.5,33.2,878.0,878.97,615.51
2018,6,18,11,15,713.5,228.5,1.5,33.35,902.0,864.71,605.47
2018,6,18,11,30,742.0,216.0,1.5,33.5,926.0,846.67,593.6
2018,6,18,11,45,790.5,184.0,1.5,33.65,947.0,818.41,575.83
2018,6,18,12,0,839.0,152.0,1.5,33.8,968.0,783.94,553.65
2018,6,18,12,15,683.0,254.0,1.5,33.85,919.0,726.23,512.26
2018,6,18,12,30,527.0,356.0,1.5,33.9,870.0,663.25,467.4
2018,6,18,12,45,630.5,288.0,1.5,34.0,899.0,640.35,453.03
2018,6,18,13,0,734.0,220.0,1.5,34.1,928.0,614.61,435.24
2018,6,18,13,15,736.5,213.5,1.5,34.1,915.5,568.66,402.1
2018,6,18,13,30,739.0,207.0,1.5,34.1,903.0,521.91,367.59
2018,6,18,13,45,575.0,287.0,1.5,34.1,821.5,458.29,321.3
2018,6,18,14,0,411.0,367.0,1.5,34.1,740.0,412.47,288.36
2018,6,18,14,15,338.5,384.0,1.5,34.0,685.0,377.64,263.17
2018,6,18,14,30,266.0,401.0,1.5,33.9,630.0,340.67,237.23
2018,6,18,14,45,345.0,347.5,1.55,33.85,632.5,305.88,208.64
2018,6,18,15,0,424.0,294.0,1.6,33.8,635.0,251.82,165.68
2018,6,18,15,15,353.5,294.0,1.6,33.7,569.0,226.0,150.72
2018,6,18,15,30,283.0,294.0,1.6,33.6,503.0,195.93,135.23
2018,6,18,15,45,422.0,236.5,1.6,33.5,527.0,137.49,104.42
2018,6,18,16,0,561.0,179.0,1.6,33.4,551.0,108.25,81.71
2018,6,18,16,15,498.0,174.5,1.55,33.25,486.5,109.78,83.27
2018,6,18,16,30,435.0,170.0,1.5,33.1,422.0,108.28,82.39
2018,6,18,16,45,317.5,179.0,1.5,32.95,354.0,121.85,93.62
2018,6,18,17,0,200.0,188.0,1.5,32.8,286.0,133.01,102.94
2018,6,18,17,15,219.0,166.0,1.45,32.4,262.5,114.19,88.25
2018,6,18,17,30,238.0,144.0,1.4,32.0,239.0,101.49,78.37
2018,6,18,17,45,224.5,117.0,1.35,31.65,196.5,84.62,64.85
2018,6,18,18,0,211.0,90.0,1.3,31.3,154.0,66.94,50.42
2018,6,18,18,15,280.0,78.0,1.3,31.3,146.0,57.1,42.2
2018,6,18,18,30,349.0,66.0,1.3,31.3,138.0,49.68,35.78
2018,6,18,18,45,259.5,53.5,1.05,29.65,99.0,40.58,28.01
2018,6,18,19,0,170.0,41.0,0.8,28.0,60.0,31.34,19.64
2018,6,18,19,15,96.0,25.5,0.85,27.65,35.0,19.93,4.29
2018,6,18,19,30,22.0,10.0,0.9,27.3,10.0,8.54,0.0
2018,6,18,19,45,11.0,5.0,0.9,26.95,5.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,23.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.6,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.7,2.0,0.0,0.0
2018,6,19,5,15,85.5,14.5,1.35,23.15,20.5,67.24,0.0
2018,6,19,5,30,162.0,27.0,1.5,23.6,39.0,182.27,107.18
2018,6,19,5,45,254.5,39.5,1.65,24.05,74.5,277.1,214.6
2018,6,19,6,0,347.0,52.0,1.8,24.5,110.0,371.34,294.69
2018,6,19,6,15,415.0,61.5,1.8,25.1,154.0,454.24,360.9
2018,6,19,6,30,483.0,71.0,1.8,25.7,198.0,537.75,424.14
2018,6,19,6,45,532.0,78.0,1.75,26.3,246.0,604.42,471.65
2018,6,19,7,0,581.0,85.0,1.7,26.9,294.0,672.07,517.56
2018,6,19,7,15,616.5,91.0,1.95,27.65,343.0,726.43,554.03
2018,6,19,7,30,652.0,97.0,2.2,28.4,392.0,780.23,589.16
2018,6,19,7,45,678.0,102.0,2.45,29.2,441.0,822.53,615.49
2018,6,19,8,0,704.0,107.0,2.7,30.0,490.0,863.16,640.26
2018,6,19,8,15,724.5,110.5,2.65,30.35,536.5,894.36,657.38
2018,6,19,8,30,745.0,114.0,2.6,30.7,583.0,917.38,668.95
2018,6,19,8,45,761.0,117.5,2.6,31.1,627.0,939.28,680.05
2018,6,19,9,0,777.0,121.0,2.6,31.5,671.0,958.23,689.23
2018,6,19,9,15,788.0,125.0,2.55,31.8,710.5,969.54,693.42
2018,6,19,9,30,799.0,129.0,2.5,32.1,750.0,977.6,695.68
2018,6,19,9,45,806.0,132.5,2.45,32.4,784.0,977.71,693.06
2018,6,19,10,0,813.0,136.0,2.4,32.7,818.0,974.48,688.56
2018,6,19,10,15,819.5,138.0,2.35,32.95,846.5,965.79,680.96
2018,6,19,10,30,826.0,140.0,2.3,33.2,875.0,940.84,663.34
2018,6,19,10,45,831.0,141.5,2.3,33.4,897.5,924.08,651.75
2018,6,19,11,0,836.0,143.0,2.3,33.6,920.0,904.21,638.21
2018,6,19,11,15,838.5,144.5,2.3,33.75,935.5,879.09,621.57
2018,6,19,11,30,841.0,146.0,2.3,33.9,951.0,851.18,603.22
2018,6,19,11,45,808.0,164.5,2.35,34.05,944.0,816.38,580.79
2018,6,19,12,0,775.0,183.0,2.4,34.2,937.0,769.87,549.65
2018,6,19,12,15,716.0,219.5,2.45,34.3,917.0,723.1,516.72
2018,6,19,12,30,657.0,256.0,2.5,34.4,897.0,672.33,480.86
2018,6,19,12,45,690.0,235.5,2.5,34.45,905.0,640.23,458.41
2018,6,19,13,0,723.0,215.0,2.5,34.5,913.0,604.91,432.9
2018,6,19,13,15,744.0,202.0,2.55,34.45,911.5,565.18,403.74
2018,6,19,13,30,765.0,189.0,2.6,34.4,910.0,524.37,372.76
2018,6,19,13,45,705.0,213.5,2.6,34.4,867.0,467.59,329.8
2018,6,19,14,0,645.0,238.0,2.6,34.4,824.0,417.05,290.93
2018,6,19,14,15,653.5,227.5,2.55,34.3,806.0,372.64,255.13
2018,6,19,14,30,662.0,217.0,2.5,34.2,788.0,327.41,218.1
2018,6,19,14,45,685.0,196.5,2.5,34.15,767.0,278.56,177.93
2018,6,19,15,0,708.0,176.0,2.5,34.1,746.0,227.77,137.28
2018,6,19,15,15,723.0,161.0,2.45,33.95,718.5,177.46,100.66
2018,6,19,15,30,738.0,146.0,2.4,33.8,691.0,134.88,77.37
2018,6,19,15,45,703.5,148.0,2.35,33.65,642.5,88.82,66.03
2018,6,19,16,0,669.0,150.0,2.3,33.5,594.0,92.25,69.05
2018,6,19,16,15,608.5,155.5,2.25,33.3,536.5,97.73,73.71
2018,6,19,16,30,548.0,161.0,2.2,33.1,479.0,104.81,79.7
2018,6,19,16,45,402.0,164.5,2.1,32.9,386.5,106.59,81.47
2018,6,19,17,0,256.0,168.0,2.0,32.7,294.0,115.22,88.79
2018,6,19,17,15,154.5,145.0,1.9,32.3,218.5,106.47,82.12
2018,6,19,17,30,53.0,122.0,1.8,31.9,143.0,94.04,72.37
2018,6,19,17,45,115.5,117.0,1.65,31.55,154.5,87.27,67.1
2018,6,19,18,0,178.0,112.0,1.5,31.2,166.0,80.98,62.09
2018,6,19,18,15,239.0,91.0,1.5,31.2,149.0,67.66,50.98
2018,6,19,18,30,300.0,70.0,1.5,31.2,132.0,52.26,37.94
2018,6,19,18,45,242.5,55.5,1.2,29.6,97.0,41.96,29.17
2018,6,19,19,0,185.0,41.0,0.9,28.0,62.0,31.38,19.7
2018,6,19,19,15,110.0,25.5,0.9,27.7,36.5,19.97,4.66
2018,6,19,19,30,35.0,10.0,0.9,27.4,11.0,8.54,0.0
2018,6,19,19,45,17.5,5.0,0.95,27.1,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,26.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,25.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.25,23.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.4,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.5,2.0,0.0,0.0
2018,6,20,5,15,63.0,15.0,1.2,22.9,19.5,53.19,0.0
2018,6,20,5,30,121.0,28.0,1.3,23.3,37.0,155.75,89.69
2018,6,20,5,45,209.0,42.0,1.4,23.65,71.0,248.32,191.94
2018,6,20,6,0,297.0,56.0,1.5,24.0,105.0,339.17,269.21
2018,6,20,6,15,367.5,66.0,1.55,24.7,148.0,416.73,332.24
2018,6,20,6,30,438.0,76.0,1.6,25.4,191.0,499.04,395.13
2018,6,20,6,45,491.0,83.5,1.7,26.1,238.5,575.0,450.56
2018,6,20,7,0,544.0,91.0,1.8,26.8,286.0,645.91,499.99
2018,6,20,7,15,582.5,97.0,1.85,27.4,335.0,702.27,537.18
2018,6,20,7,30,621.0,103.0,1.9,28.0,384.0,758.22,572.94
2018,6,20,7,45,651.0,107.0,2.0,28.65,432.5,802.58,600.07
2018,6,20,8,0,681.0,111.0,2.1,29.3,481.0,845.46,625.74
2018,6,20,8,15,703.5,115.0,2.0,29.7,528.0,879.03,643.62
2018,6,20,8,30,726.0,119.0,1.9,30.1,575.0,903.9,655.52
2018,6,20,8,45,744.5,121.5,1.85,30.5,619.0,927.11,666.76
2018,6,20,9,0,763.0,124.0,1.8,30.9,663.0,947.44,676.09
2018,6,20,9,15,717.5,154.0,1.8,31.2,684.5,937.75,667.38
2018,6,20,9,30,672.0,184.0,1.8,31.5,706.0,917.31,652.36
2018,6,20,9,45,734.0,162.5,1.8,31.75,757.5,937.37,663.34
2018,6,20,10,0,796.0,141.0,1.8,32.0,809.0,963.18,677.47
2018,6,20,10,15,804.0,142.5,1.8,32.2,837.5,955.65,670.97
2018,6,20,10,30,812.0,144.0,1.8,32.4,866.0,944.8,662.91
2018,6,20,10,45,542.0,274.5,1.85,32.6,762.0,802.24,568.99
2018,6,20,11,0,272.0,405.0,1.9,32.8,658.0,641.23,457.0
2018,6,20,11,15,217.0,426.5,1.9,32.95,630.5,584.47,418.02
2018,6,20,11,30,162.0,448.0,1.9,33.1,603.0,542.28,387.67
2018,6,20,11,45,116.5,370.5,1.95,33.2,482.5,424.05,306.04
2018,6,20,12,0,71.0,293.0,2.0,33.3,362.0,311.71,226.45
2018,6,20,12,15,254.5,309.0,2.0,33.35,557.0,454.32,330.72
2018,6,20,12,30,438.0,325.0,2.0,33.4,752.0,578.44,416.32
2018,6,20,12,45,394.5,360.0,2.05,33.4,743.0,547.19,392.5
2018,6,20,13,0,351.0,395.0,2.1,33.4,734.0,521.21,373.19
2018,6,20,13,15,298.5,422.0,2.1,33.35,707.5,485.42,347.12
2018,6,20,13,30,246.0,449.0,2.1,33.3,681.0,453.11,323.6
2018,6,20,13,45,195.0,376.5,2.1,33.25,558.0,369.62,264.82
2018,6,20,14,0,144.0,304.0,2.1,33.2,435.0,284.33,204.09
2018,6,20,14,15,99.0,248.5,2.05,33.05,337.5,219.15,157.14
2018,6,20,14,30,54.0,193.0,2.0,32.9,240.0,159.56,114.03
2018,6,20,14,45,311.0,197.0,1.95,32.8,449.5,197.1,132.6
2018,6,20,15,0,568.0,201.0,1.9,32.7,659.0,218.65,136.9
2018,6,20,15,15,597.5,193.0,1.85,32.5,654.0,181.83,109.26
2018,6,20,15,30,627.0,185.0,1.8,32.3,649.0,142.24,86.16
2018,6,20,15,45,639.5,169.0,1.75,32.15,617.5,99.75,75.14
2018,6,20,16,0,652.0,153.0,1.7,32.0,586.0,93.69,70.6
2018,6,20,16,15,635.5,146.5,1.65,31.8,543.0,92.43,69.86
2018,6,20,16,30,619.0,140.0,1.6,31.6,500.0,90.94,68.94
2018,6,20,16,45,473.0,159.0,1.5,31.45,419.5,104.32,80.07
2018,6,20,17,0,327.0,178.0,1.4,31.3,339.0,122.17,94.85
2018,6,20,17,15,334.5,154.0,1.3,30.95,303.0,108.44,84.1
2018,6,20,17,30,342.0,130.0,1.2,30.6,267.0,89.51,68.97
2018,6,20,17,45,297.0,117.5,1.15,30.25,224.5,85.68,66.12
2018,6,20,18,0,252.0,105.0,1.1,29.9,182.0,77.15,59.22
2018,6,20,18,15,203.0,89.0,1.1,29.9,143.5,66.08,49.94
2018,6,20,18,30,154.0,73.0,1.1,29.9,105.0,54.75,40.24
2018,6,20,18,45,105.0,55.5,0.9,28.85,74.5,43.13,30.25
2018,6,20,19,0,56.0,38.0,0.7,27.8,44.0,29.94,18.59
2018,6,20,19,15,30.5,23.0,0.7,27.55,26.0,18.41,4.14
2018,6,20,19,30,5.0,8.0,0.7,27.3,8.0,6.83,0.0
2018,6,20,19,45,2.5,4.0,0.7,27.0,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.5,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.35,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.4,2.0,0.0,0.0
2018,6,21,5,15,34.5,12.0,0.95,22.6,14.0,32.34,0.0
2018,6,21,5,30,63.0,22.0,1.1,22.8,26.0,88.38,48.19
2018,6,21,5,45,64.5,34.5,1.25,23.05,42.0,96.85,72.7
2018,6,21,6,0,66.0,47.0,1.4,23.3,58.0,112.98,88.09
2018,6,21,6,15,139.0,65.5,1.45,23.65,98.5,212.03,170.66
2018,6,21,6,30,212.0,84.0,1.5,24.0,139.0,300.0,242.36
2018,6,21,6,45,332.0,93.5,1.55,24.4,202.0,441.23,353.02
2018,6,21,7,0,452.0,103.0,1.6,24.8,265.0,568.76,447.6
2018,6,21,7,15,356.0,135.5,1.75,25.6,275.5,530.54,415.05
2018,6,21,7,30,260.0,168.0,1.9,26.4,286.0,462.8,361.11
2018,6,21,7,45,383.0,164.5,2.0,27.15,361.0,601.68,463.17
2018,6,21,8,0,506.0,161.0,2.1,27.9,436.0,722.08,546.67
2018,6,21,8,15,615.0,138.5,2.05,28.45,503.5,819.18,608.59
2018,6,21,8,30,724.0,116.0,2.0,29.0,571.0,898.37,656.45
2018,6,21,8,45,615.5,161.0,2.0,29.55,567.5,849.16,620.19
2018,6,21,9,0,507.0,206.0,2.0,30.1,564.0,776.33,568.51
2018,6,21,9,15,320.0,283.0,2.05,30.3,513.5,643.13,472.79
2018,6,21,9,30,133.0,360.0,2.1,30.5,463.0,509.09,373.81
2018,6,21,9,45,117.0,372.5,2.15,30.7,466.5,498.73,365.83
2018,6,21,10,0,101.0,385.0,2.2,30.9,470.0,468.22,343.24
2018,6,21,10,15,91.0,397.0,2.3,30.85,475.5,463.57,339.46
2018,6,21,10,30,81.0,409.0,2.4,30.8,481.0,458.71,335.43
2018,6,21,10,45,86.5,421.0,2.45,30.8,499.5,468.17,341.86
2018,6,21,11,0,92.0,433.0,2.5,30.8,518.0,476.69,347.56
2018,6,21,11,15,166.5,446.5,2.55,30.85,604.5,558.44,405.78
2018,6,21,11,30,241.0,460.0,2.6,30.9,691.0,629.07,454.67
2018,6,21,11,45,212.5,472.5,2.65,30.9,677.5,590.77,427.17
2018,6,21,12,0,184.0,485.0,2.7,30.9,664.0,561.86,406.54
2018,6,21,12,15,117.0,422.5,2.7,31.0,536.5,444.82,323.93
2018,6,21,12,30,50.0,360.0,2.7,31.1,409.0,333.48,243.77
2018,6,21,12,45,52.5,385.5,2.7,31.15,436.5,348.6,254.78
2018,6,21,13,0,55.0,411.0,2.7,31.2,464.0,362.24,264.23
2018,6,21,13,15,43.0,390.0,2.65,31.1,431.0,331.98,242.33
2018,6,21,13,30,31.0,369.0,2.6,31.0,398.0,303.67,221.95
2018,6,21,13,45,66.0,394.5,2.6,30.95,455.0,331.28,241.78
2018,6,21,14,0,101.0,420.0,2.6,30.9,512.0,353.55,257.0
2018,6,21,14,15,171.0,406.0,2.55,30.65,556.0,346.43,250.06
2018,6,21,14,30,241.0,392.0,2.5,30.4,600.0,329.12,234.73
2018,6,21,14,45,351.5,341.0,2.45,30.15,631.0,304.81,212.01
2018,6,21,15,0,462.0,290.0,2.4,29.9,662.0,257.73,171.86
2018,6,21,15,15,337.5,306.0,2.35,29.6,571.0,231.79,158.59
2018,6,21,15,30,213.0,322.0,2.3,29.3,480.0,221.29,158.79
2018,6,21,15,45,161.0,294.0,2.2,29.0,409.0,189.89,148.22
2018,6,21,16,0,109.0,266.0,2.1,28.7,338.0,174.93,136.94
2018,6,21,16,15,262.5,234.5,2.05,28.4,391.5,149.84,117.38
2018,6,21,16,30,416.0,203.0,2.0,28.1,445.0,127.48,99.8
2018,6,21,16,45,453.0,173.5,1.9,27.75,415.5,112.83,88.31
2018,6,21,17,0,490.0,144.0,1.8,27.4,386.0,97.11,75.78
2018,6,21,17,15,439.5,133.0,1.65,27.1,332.0,91.06,71.12
2018,6,21,17,30,389.0,122.0,1.5,26.8,278.0,84.77,66.18
2018,6,21,17,45,262.5,115.0,1.35,26.5,214.0,83.72,65.57
2018,6,21,18,0,136.0,108.0,1.2,26.2,150.0,80.85,63.31
2018,6,21,18,15,145.5,91.0,1.2,26.2,128.0,69.02,53.24
2018,6,21,18,30,155.0,74.0,1.2,26.2,106.0,55.44,41.49
2018,6,21,18,45,134.5,56.5,0.95,25.65,79.0,42.99,30.59
2018,6,21,19,0,114.0,39.0,0.7,25.1,52.0,30.2,19.09
2018,6,21,19,15,68.5,24.0,0.7,24.95,31.0,18.83,4.73
2018,6,21,19,30,23.0,9.0,0.7,24.8,10.0,7.68,0.0
2018,6,21,19,45,11.5,4.5,0.65,24.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.45,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,21.8,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,21.9,2.0,0.0,0.0
2018,6,22,5,15,86.0,13.5,1.65,22.2,19.0,66.55,0.0
2018,6,22,5,30,162.0,25.0,1.8,22.5,36.0,177.46,100.27
2018,6,22,5,45,261.5,37.0,1.9,22.8,72.0,277.62,216.0
2018,6,22,6,0,361.0,49.0,2.0,23.1,108.0,381.17,304.2
2018,6,22,6,15,413.5,57.5,1.9,23.45,148.0,447.77,358.39
2018,6,22,6,30,466.0,66.0,1.8,23.8,188.0,516.67,411.46
2018,6,22,6,45,411.5,80.0,1.75,24.1,204.5,491.47,391.7
2018,6,22,7,0,357.0,94.0,1.7,24.4,221.0,470.5,374.74
2018,6,22,7,15,228.0,112.5,1.55,24.9,198.5,358.38,285.23
2018,6,22,7,30,99.0,131.0,1.4,25.4,176.0,241.56,190.38
2018,6,22,7,45,166.0,147.5,1.3,25.9,233.0,345.39,270.96
2018,6,22,8,0,233.0,164.0,1.2,26.4,290.0,431.13,333.97
2018,6,22,8,15,424.0,153.0,1.25,26.85,409.0,633.06,480.24
2018,6,22,8,30,615.0,142.0,1.3,27.3,528.0,826.19,607.88
2018,6,22,8,45,656.5,141.5,1.35,27.8,581.0,868.11,630.73
2018,6,22,9,0,698.0,141.0,1.4,28.3,634.0,907.66,653.43
2018,6,22,9,15,739.5,135.5,1.5,28.6,685.0,932.16,667.56
2018,6,22,9,30,781.0,130.0,1.6,28.9,736.0,960.86,684.5
2018,6,22,9,45,808.0,125.0,1.75,29.2,778.0,971.94,690.96
2018,6,22,10,0,835.0,120.0,1.9,29.5,820.0,967.18,687.68
2018,6,22,10,15,840.5,123.0,2.0,29.7,849.0,959.0,682.16
2018,6,22,10,30,846.0,126.0,2.1,29.9,878.0,947.51,674.62
2018,6,22,10,45,849.5,128.5,2.15,30.15,900.5,930.37,662.94
2018,6,22,11,0,853.0,131.0,2.2,30.4,923.0,910.08,649.37
2018,6,22,11,15,855.5,132.0,2.3,30.55,938.5,884.51,633.15
2018,6,22,11,30,858.0,133.0,2.4,30.7,954.0,856.12,615.05
2018,6,22,11,45,859.0,134.0,2.5,30.85,962.5,823.85,594.29
2018,6,22,12,0,860.0,135.0,2.6,31.0,971.0,789.21,571.82
2018,6,22,12,15,855.5,138.5,2.65,31.05,971.5,750.29,545.67
2018,6,22,12,30,851.0,142.0,2.7,31.1,972.0,709.83,516.98
2018,6,22,12,45,821.0,157.5,2.75,31.15,954.5,665.11,484.34
2018,6,22,13,0,791.0,173.0,2.8,31.2,937.0,615.44,447.82
2018,6,22,13,15,779.5,176.5,2.85,31.25,921.0,568.41,412.57
2018,6,22,13,30,768.0,180.0,2.9,31.3,905.0,521.43,376.46
2018,6,22,13,45,781.5,167.5,2.95,31.35,891.5,474.94,339.69
2018,6,22,14,0,795.0,155.0,3.0,31.4,878.0,426.63,300.42
2018,6,22,14,15,727.0,175.5,3.0,31.35,821.5,370.61,256.12
2018,6,22,14,30,659.0,196.0,3.0,31.3,765.0,314.88,212.4
2018,6,22,14,45,709.5,171.0,3.0,31.25,762.0,270.29,173.65
2018,6,22,15,0,760.0,146.0,3.0,31.2,759.0,227.63,137.05
2018,6,22,15,15,723.0,150.5,3.0,31.15,711.0,181.05,104.54
2018,6,22,15,30,686.0,155.0,3.0,31.1,663.0,129.67,75.15
2018,6,22,15,45,568.5,189.0,2.95,31.0,593.0,110.28,84.1
2018,6,22,16,0,451.0,223.0,2.9,30.9,523.0,133.68,103.19
2018,6,22,16,15,508.5,190.5,2.85,30.75,505.5,119.08,91.77
2018,6,22,16,30,566.0,158.0,2.8,30.6,488.0,101.97,78.25
2018,6,22,16,45,594.0,137.0,2.75,30.4,456.0,91.42,69.99
2018,6,22,17,0,622.0,116.0,2.7,30.2,424.0,80.06,60.96
2018,6,22,17,15,590.5,109.0,2.55,29.85,375.5,77.05,58.79
2018,6,22,17,30,559.0,102.0,2.4,29.5,327.0,73.85,56.41
2018,6,22,17,45,468.0,96.0,2.25,29.15,266.5,69.45,52.97
2018,6,22,18,0,377.0,90.0,2.1,28.8,206.0,65.36,49.69
2018,6,22,18,15,332.5,80.0,2.1,28.8,168.0,58.86,44.17
2018,6,22,18,30,288.0,70.0,2.1,28.8,130.0,52.16,38.29
2018,6,22,18,45,193.5,52.0,1.85,27.65,87.5,39.13,27.1
2018,6,22,19,0,99.0,34.0,1.6,26.5,45.0,26.61,16.04
2018,6,22,19,15,74.5,22.5,1.6,26.15,28.5,17.77,4.28
2018,6,22,19,30,50.0,11.0,1.6,25.8,12.0,9.39,0.0
2018,6,22,19,45,25.0,5.5,1.6,25.5,6.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.75,24.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.85,24.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
