Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,1,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.2,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.3,2.0,0.0,0.0
2018,6,23,5,15,64.0,13.5,2.1,21.65,17.5,52.43,0.0
2018,6,23,5,30,121.0,25.0,2.4,22.0,33.0,149.09,81.89
2018,6,23,5,45,213.5,38.0,2.65,22.35,67.0,244.62,190.66
2018,6,23,6,0,306.0,51.0,2.9,22.7,101.0,337.91,271.62
2018,6,23,6,15,386.5,60.5,3.2,23.15,146.0,423.26,342.63
2018,6,23,6,30,467.0,70.0,3.5,23.6,191.0,522.17,420.91
2018,6,23,6,45,479.5,81.0,3.8,24.05,229.0,561.35,450.8
2018,6,23,7,0,492.0,92.0,4.1,24.5,267.0,599.56,478.9
2018,6,23,7,15,276.0,110.0,4.15,24.75,211.0,422.94,339.74
2018,6,23,7,30,60.0,128.0,4.2,25.0,155.0,183.18,144.74
2018,6,23,7,45,31.0,134.5,4.25,25.25,148.5,160.72,125.37
2018,6,23,8,0,2.0,141.0,4.3,25.5,142.0,125.2,95.28
2018,6,23,8,15,10.5,175.5,4.2,25.75,182.0,166.44,127.83
2018,6,23,8,30,19.0,210.0,4.1,26.0,222.0,207.77,159.8
2018,6,23,8,45,20.5,225.0,4.05,26.25,239.0,222.11,170.21
2018,6,23,9,0,22.0,240.0,4.0,26.5,256.0,236.33,180.49
2018,6,23,9,15,16.5,226.5,3.9,26.95,239.0,215.8,163.76
2018,6,23,9,30,11.0,213.0,3.8,27.4,222.0,196.21,147.93
2018,6,23,9,45,27.0,269.5,3.75,27.9,292.0,280.69,211.81
2018,6,23,10,0,43.0,326.0,3.7,28.4,362.0,350.11,262.68
2018,6,23,10,15,179.5,331.0,3.7,28.75,489.5,502.24,376.68
2018,6,23,10,30,316.0,336.0,3.7,29.1,617.0,645.86,479.56
2018,6,23,10,45,262.5,361.0,3.65,29.45,598.5,606.08,447.9
2018,6,23,11,0,209.0,386.0,3.6,29.8,580.0,566.54,417.44
2018,6,23,11,15,527.5,265.5,3.6,30.0,767.0,736.13,542.15
2018,6,23,11,30,846.0,145.0,3.6,30.2,954.0,856.48,625.03
2018,6,23,11,45,861.5,137.0,3.6,30.45,968.0,828.83,604.84
2018,6,23,12,0,877.0,129.0,3.6,30.7,982.0,798.18,583.67
2018,6,23,12,15,866.0,135.5,3.55,30.8,979.0,756.29,554.59
2018,6,23,12,30,855.0,142.0,3.5,30.9,976.0,713.17,523.04
2018,6,23,12,45,810.5,165.5,3.5,31.05,952.5,665.03,487.05
2018,6,23,13,0,766.0,189.0,3.5,31.2,929.0,612.75,447.87
2018,6,23,13,15,760.0,186.5,3.45,31.2,912.0,565.37,412.06
2018,6,23,13,30,754.0,184.0,3.4,31.2,895.0,517.76,375.22
2018,6,23,13,45,797.5,157.5,3.35,31.25,895.5,475.81,341.19
2018,6,23,14,0,841.0,131.0,3.3,31.3,896.0,433.16,305.15
2018,6,23,14,15,848.5,123.5,3.25,31.25,875.5,383.85,263.69
2018,6,23,14,30,856.0,116.0,3.2,31.2,855.0,333.27,220.61
2018,6,23,14,45,848.5,113.5,3.15,31.1,822.5,281.13,176.97
2018,6,23,15,0,841.0,111.0,3.1,31.0,790.0,229.61,135.44
2018,6,23,15,15,831.5,109.0,3.05,30.95,753.0,178.95,98.69
2018,6,23,15,30,822.0,107.0,3.0,30.9,716.0,129.49,71.06
2018,6,23,15,45,798.5,107.5,3.0,30.8,670.0,74.86,55.57
2018,6,23,16,0,775.0,108.0,3.0,30.7,624.0,76.48,57.12
2018,6,23,16,15,760.5,104.0,2.9,30.55,579.5,75.39,56.44
2018,6,23,16,30,746.0,100.0,2.8,30.4,535.0,74.16,55.65
2018,6,23,16,45,683.0,103.0,2.75,30.25,474.0,70.2,52.63
2018,6,23,17,0,620.0,106.0,2.7,30.1,413.0,73.14,55.29
2018,6,23,17,15,642.5,91.5,2.5,29.7,379.0,65.36,49.12
2018,6,23,17,30,665.0,77.0,2.3,29.3,345.0,56.95,42.35
2018,6,23,17,45,626.0,72.0,2.05,28.95,296.0,54.15,40.19
2018,6,23,18,0,587.0,67.0,1.8,28.6,247.0,51.29,37.89
2018,6,23,18,15,521.5,60.5,1.8,28.6,198.5,46.99,34.22
2018,6,23,18,30,456.0,54.0,1.8,28.6,150.0,42.66,30.37
2018,6,23,18,45,330.0,46.0,1.4,27.05,105.5,36.75,25.2
2018,6,23,19,0,204.0,38.0,1.0,25.5,61.0,29.17,18.24
2018,6,23,19,15,116.0,24.0,1.0,25.2,36.0,18.57,4.94
2018,6,23,19,30,28.0,10.0,1.0,24.9,11.0,8.54,0.0
2018,6,23,19,45,14.0,5.0,1.0,24.6,5.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,23.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,20.95,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.0,2.0,0.0,0.0
2018,6,24,5,15,67.5,14.0,1.7,21.45,18.5,55.06,0.0
2018,6,24,5,30,128.0,26.0,1.9,21.9,35.0,155.46,83.46
2018,6,24,5,45,229.0,39.0,2.05,22.4,70.5,257.73,200.3
2018,6,24,6,0,330.0,52.0,2.2,22.9,106.0,357.86,286.23
2018,6,24,6,15,387.5,62.5,2.3,23.55,147.0,427.04,343.32
2018,6,24,6,30,445.0,73.0,2.4,24.2,188.0,506.9,405.56
2018,6,24,6,45,400.0,88.0,2.55,24.85,208.5,492.62,394.08
2018,6,24,7,0,355.0,103.0,2.7,25.5,229.0,480.89,383.55
2018,6,24,7,15,348.0,118.5,2.8,26.05,258.0,501.03,396.88
2018,6,24,7,30,341.0,134.0,2.9,26.6,287.0,519.22,408.11
2018,6,24,7,45,522.0,119.0,3.05,27.15,385.5,691.57,533.96
2018,6,24,8,0,703.0,104.0,3.2,27.7,484.0,857.7,646.84
2018,6,24,8,15,712.0,111.5,3.25,28.15,527.0,882.77,659.68
2018,6,24,8,30,721.0,119.0,3.3,28.6,570.0,905.13,671.69
2018,6,24,8,45,753.5,116.5,3.4,29.05,619.0,930.46,685.97
2018,6,24,9,0,786.0,114.0,3.5,29.5,668.0,959.45,702.59
2018,6,24,9,15,799.0,116.0,3.55,29.85,708.0,970.8,707.53
2018,6,24,9,30,812.0,118.0,3.6,30.2,748.0,978.95,710.6
2018,6,24,9,45,822.5,119.5,3.6,30.55,783.0,967.99,701.07
2018,6,24,10,0,833.0,121.0,3.6,30.9,818.0,966.65,698.11
2018,6,24,10,15,830.5,128.0,3.6,31.1,844.0,954.72,688.78
2018,6,24,10,30,828.0,135.0,3.6,31.3,870.0,939.52,677.54
2018,6,24,10,45,833.0,136.5,3.55,31.45,893.0,923.06,665.47
2018,6,24,11,0,838.0,138.0,3.5,31.6,916.0,903.49,651.49
2018,6,24,11,15,851.5,133.0,3.45,31.7,935.5,882.69,636.96
2018,6,24,11,30,865.0,128.0,3.4,31.8,955.0,858.7,620.42
2018,6,24,11,45,830.5,147.5,3.35,31.85,948.0,812.5,589.34
2018,6,24,12,0,796.0,167.0,3.3,31.9,941.0,775.44,564.0
2018,6,24,12,15,799.0,166.0,3.3,32.05,944.0,739.05,538.08
2018,6,24,12,30,802.0,165.0,3.3,32.2,947.0,700.78,510.43
2018,6,24,12,45,745.5,195.0,3.3,32.35,918.5,645.65,469.94
2018,6,24,13,0,689.0,225.0,3.3,32.5,890.0,594.71,431.94
2018,6,24,13,15,755.0,185.0,3.3,32.65,905.0,562.05,407.15
2018,6,24,13,30,821.0,145.0,3.3,32.8,920.0,524.77,377.68
2018,6,24,13,45,842.5,131.5,3.3,32.95,912.0,481.14,342.34
2018,6,24,14,0,864.0,118.0,3.3,33.1,904.0,434.51,303.69
2018,6,24,14,15,818.0,133.0,3.3,33.1,859.5,379.83,259.57
2018,6,24,14,30,772.0,148.0,3.3,33.1,815.0,323.46,214.29
2018,6,24,14,45,767.0,145.0,3.25,33.15,786.0,274.72,173.77
2018,6,24,15,0,762.0,142.0,3.2,33.2,757.0,226.51,135.11
2018,6,24,15,15,599.5,175.0,3.15,33.1,644.5,173.08,102.52
2018,6,24,15,30,437.0,208.0,3.1,33.0,532.0,148.55,95.74
2018,6,24,15,45,437.5,205.5,3.05,32.9,513.5,120.63,91.65
2018,6,24,16,0,438.0,203.0,3.0,32.8,495.0,122.12,93.16
2018,6,24,16,15,501.5,172.0,2.85,32.6,483.0,108.21,82.35
2018,6,24,16,30,565.0,141.0,2.7,32.4,471.0,90.53,68.41
2018,6,24,16,45,610.0,121.5,2.6,32.2,449.0,81.13,61.08
2018,6,24,17,0,655.0,102.0,2.5,32.0,427.0,70.92,53.0
2018,6,24,17,15,583.0,100.5,2.25,31.6,366.0,70.84,53.23
2018,6,24,17,30,511.0,99.0,2.0,31.2,305.0,71.0,53.63
2018,6,24,17,45,527.0,86.0,1.8,30.8,272.5,63.53,47.66
2018,6,24,18,0,543.0,73.0,1.6,30.4,240.0,55.48,41.09
2018,6,24,18,15,432.0,68.0,1.6,30.4,185.5,52.3,38.38
2018,6,24,18,30,321.0,63.0,1.6,30.4,131.0,47.3,33.98
2018,6,24,18,45,173.0,48.0,1.25,28.85,83.5,37.29,25.44
2018,6,24,19,0,25.0,33.0,0.9,27.3,36.0,26.87,16.23
2018,6,24,19,15,22.5,21.0,0.9,27.0,22.5,17.02,4.12
2018,6,24,19,30,20.0,9.0,0.9,26.7,9.0,7.68,0.0
2018,6,24,19,45,10.0,4.5,0.9,26.35,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,21.8,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,21.8,2.0,0.0,0.0
2018,6,25,5,15,5.5,10.5,1.1,22.05,10.5,12.47,0.0
2018,6,25,5,30,6.0,19.0,1.2,22.3,19.0,23.04,7.13
2018,6,25,5,45,5.0,32.0,1.25,22.55,32.5,32.47,20.28
2018,6,25,6,0,4.0,45.0,1.3,22.8,46.0,43.7,30.22
2018,6,25,6,15,9.5,62.0,1.25,23.3,64.5,64.83,48.14
2018,6,25,6,30,15.0,79.0,1.2,23.8,83.0,85.72,65.62
2018,6,25,6,45,16.5,91.0,1.2,24.25,96.0,97.19,74.95
2018,6,25,7,0,18.0,103.0,1.2,24.7,109.0,108.92,84.24
2018,6,25,7,15,34.0,137.5,1.15,25.3,151.5,173.85,136.08
2018,6,25,7,30,50.0,172.0,1.1,25.9,194.0,228.04,177.79
2018,6,25,7,45,41.0,184.5,1.1,26.5,204.0,229.74,177.43
2018,6,25,8,0,32.0,197.0,1.1,27.1,214.0,231.29,177.15
2018,6,25,8,15,34.5,213.5,1.0,27.45,233.5,248.81,189.47
2018,6,25,8,30,37.0,230.0,0.9,27.8,253.0,266.14,201.36
2018,6,25,8,45,53.0,255.5,0.85,28.15,291.5,307.04,231.0
2018,6,25,9,0,69.0,281.0,0.8,28.5,330.0,347.34,259.4
2018,6,25,9,15,204.5,305.0,0.9,28.6,461.0,528.52,390.7
2018,6,25,9,30,340.0,329.0,1.0,28.7,592.0,707.08,511.7
2018,6,25,9,45,306.5,354.0,1.1,28.75,599.5,690.74,497.69
2018,6,25,10,0,273.0,379.0,1.2,28.8,607.0,672.79,484.68
2018,6,25,10,15,294.0,394.0,1.25,28.8,648.0,696.71,500.54
2018,6,25,10,30,315.0,409.0,1.3,28.8,689.0,718.06,514.24
2018,6,25,10,45,320.0,418.0,1.35,28.8,709.0,715.77,512.23
2018,6,25,11,0,325.0,427.0,1.4,28.8,729.0,711.52,509.19
2018,6,25,11,15,238.5,404.5,1.4,28.8,628.0,595.47,429.95
2018,6,25,11,30,152.0,382.0,1.4,28.8,527.0,475.83,346.85
2018,6,25,11,45,87.5,367.0,1.4,28.8,450.5,398.06,291.28
2018,6,25,12,0,23.0,352.0,1.4,28.8,374.0,313.56,229.59
2018,6,25,12,15,52.0,403.0,1.35,28.8,453.5,377.58,276.04
2018,6,25,12,30,81.0,454.0,1.3,28.8,533.0,431.36,313.49
2018,6,25,12,45,72.0,441.0,1.3,28.8,511.0,405.25,294.57
2018,6,25,13,0,63.0,428.0,1.3,28.8,489.0,380.45,276.99
2018,6,25,13,15,52.0,406.5,1.3,28.8,456.5,349.61,255.06
2018,6,25,13,30,41.0,385.0,1.3,28.8,424.0,320.67,234.4
2018,6,25,13,45,39.0,375.0,1.3,28.85,411.5,305.79,223.72
2018,6,25,14,0,37.0,365.0,1.3,28.9,399.0,291.41,213.3
2018,6,25,14,15,33.5,337.5,1.3,28.85,367.5,265.29,194.44
2018,6,25,14,30,30.0,310.0,1.3,28.8,336.0,240.28,176.34
2018,6,25,14,45,45.0,301.0,1.35,28.75,338.0,232.73,170.45
2018,6,25,15,0,60.0,292.0,1.4,28.7,340.0,223.61,163.25
2018,6,25,15,15,149.0,296.0,1.4,28.55,408.0,217.74,155.74
2018,6,25,15,30,238.0,300.0,1.4,28.4,476.0,197.86,140.28
2018,6,25,15,45,459.5,225.5,1.4,28.25,540.5,131.95,102.19
2018,6,25,16,0,681.0,151.0,1.4,28.1,605.0,92.86,71.0
2018,6,25,16,15,631.5,154.5,1.3,27.85,551.5,97.25,74.94
2018,6,25,16,30,582.0,158.0,1.2,27.6,498.0,102.12,79.23
2018,6,25,16,45,318.0,130.5,1.05,27.4,314.0,84.37,64.92
2018,6,25,17,0,54.0,103.0,0.9,27.2,130.0,78.03,59.96
2018,6,25,17,15,47.5,111.0,0.8,26.95,133.0,87.47,68.11
2018,6,25,17,30,41.0,119.0,0.7,26.7,136.0,92.03,72.18
2018,6,25,17,45,25.0,84.5,0.6,26.5,94.5,67.64,51.96
2018,6,25,18,0,9.0,50.0,0.5,26.3,53.0,41.44,29.89
2018,6,25,18,15,4.5,30.0,0.5,26.3,31.5,24.77,15.65
2018,6,25,18,30,0.0,10.0,0.5,26.3,10.0,8.21,1.39
2018,6,25,18,45,0.0,8.0,0.4,25.7,8.0,6.56,0.0
2018,6,25,19,0,0.0,6.0,0.3,25.1,6.0,4.92,0.0
2018,6,25,19,15,0.0,4.0,0.35,24.8,4.0,3.28,0.0
2018,6,25,19,30,0.0,2.0,0.4,24.5,2.0,1.71,0.0
2018,6,25,19,45,0.0,1.0,0.45,24.15,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.0,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,26,5,15,1.0,5.5,0.85,21.15,5.5,5.33,0.0
2018,6,26,5,30,1.0,10.0,1.0,21.3,10.0,8.9,0.0
2018,6,26,5,45,0.5,19.0,1.15,21.5,19.0,16.01,7.13
2018,6,26,6,0,0.0,28.0,1.3,21.7,28.0,23.1,13.36
2018,6,26,6,15,4.5,44.5,1.3,21.95,45.5,40.43,28.12
2018,6,26,6,30,9.0,61.0,1.3,22.2,63.0,59.66,44.39
2018,6,26,6,45,6.0,53.5,1.3,22.45,55.0,49.5,35.87
2018,6,26,7,0,3.0,46.0,1.3,22.7,47.0,40.73,28.41
2018,6,26,7,15,1.5,47.5,1.3,22.95,48.0,40.68,28.18
2018,6,26,7,30,0.0,49.0,1.3,23.2,49.0,40.55,27.87
2018,6,26,7,45,0.0,60.5,1.3,23.5,60.5,50.14,35.56
2018,6,26,8,0,0.0,72.0,1.3,23.8,72.0,59.77,43.17
2018,6,26,8,15,0.5,109.0,1.3,24.2,109.5,92.48,69.21
2018,6,26,8,30,1.0,146.0,1.3,24.6,147.0,126.9,96.06
2018,6,26,8,45,3.5,168.5,1.3,24.95,171.0,149.85,113.6
2018,6,26,9,0,6.0,191.0,1.3,25.3,195.0,172.69,130.83
2018,6,26,9,15,6.5,188.5,1.3,25.7,193.0,169.88,128.09
2018,6,26,9,30,7.0,186.0,1.3,26.1,191.0,167.31,125.67
2018,6,26,9,45,8.5,202.5,1.35,26.45,209.0,183.15,137.39
2018,6,26,10,0,10.0,219.0,1.4,26.8,227.0,198.8,148.81
2018,6,26,10,15,13.0,243.5,1.5,27.05,254.5,222.9,166.63
2018,6,26,10,30,16.0,268.0,1.6,27.3,282.0,246.59,183.96
2018,6,26,10,45,15.5,263.5,1.75,27.55,277.5,240.67,179.19
2018,6,26,11,0,15.0,259.0,1.9,27.8,273.0,234.88,174.64
2018,6,26,11,15,10.5,216.5,1.95,27.95,226.5,192.82,142.89
2018,6,26,11,30,6.0,174.0,2.0,28.1,180.0,151.85,111.8
2018,6,26,11,45,4.0,147.0,2.1,28.25,151.0,126.87,92.73
2018,6,26,12,0,2.0,120.0,2.2,28.4,122.0,102.26,73.81
2018,6,26,12,15,16.5,200.5,2.25,28.4,216.5,182.11,134.87
2018,6,26,12,30,31.0,281.0,2.3,28.4,311.0,256.17,190.09
2018,6,26,12,45,32.5,291.5,2.3,28.4,323.0,261.28,193.54
2018,6,26,13,0,34.0,302.0,2.3,28.4,335.0,265.85,196.8
2018,6,26,13,15,18.5,216.0,2.3,28.25,234.0,185.69,137.11
2018,6,26,13,30,3.0,130.0,2.3,28.1,133.0,109.46,79.41
2018,6,26,13,45,6.0,151.0,2.3,27.95,156.5,127.46,93.4
2018,6,26,14,0,9.0,172.0,2.3,27.8,180.0,144.79,106.68
2018,6,26,14,15,15.5,200.0,2.2,27.45,213.5,162.24,119.98
2018,6,26,14,30,22.0,228.0,2.1,27.1,247.0,181.86,134.84
2018,6,26,14,45,11.5,182.0,2.0,26.75,192.0,150.26,111.29
2018,6,26,15,0,1.0,136.0,1.9,26.4,137.0,111.82,82.38
2018,6,26,15,15,4.0,156.0,1.9,26.1,159.0,127.19,94.53
2018,6,26,15,30,7.0,176.0,1.9,25.8,181.0,141.4,105.82
2018,6,26,15,45,12.5,197.5,1.95,25.5,206.0,155.32,122.56
2018,6,26,16,0,18.0,219.0,2.0,25.2,231.0,169.24,134.31
2018,6,26,16,15,9.0,143.5,2.1,25.0,149.5,115.81,91.12
2018,6,26,16,30,0.0,68.0,2.2,24.8,68.0,56.46,42.1
2018,6,26,16,45,0.5,68.5,2.35,24.55,68.5,56.85,42.68
2018,6,26,17,0,1.0,69.0,2.5,24.3,69.0,57.25,43.23
2018,6,26,17,15,23.0,80.0,2.5,24.0,89.0,65.05,50.08
2018,6,26,17,30,45.0,91.0,2.5,23.7,109.0,73.0,57.1
2018,6,26,17,45,61.5,64.0,2.5,23.4,85.0,50.94,38.41
2018,6,26,18,0,78.0,37.0,2.5,23.1,61.0,28.67,19.28
2018,6,26,18,15,39.0,23.0,2.5,23.1,35.0,18.11,10.09
2018,6,26,18,30,0.0,9.0,2.5,23.1,9.0,7.39,0.74
2018,6,26,18,45,0.0,7.0,2.3,22.5,7.0,5.74,0.0
2018,6,26,19,0,0.0,5.0,2.1,21.9,5.0,4.1,0.0
2018,6,26,19,15,0.0,3.5,2.05,21.7,3.5,2.87,0.0
2018,6,26,19,30,0.0,2.0,2.0,21.5,2.0,1.71,0.0
2018,6,26,19,45,0.0,1.0,2.0,21.35,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,19.8,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,19.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,19.95,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.0,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.5,0.6,20.25,4.5,5.75,0.0
2018,6,27,5,30,3.0,8.0,0.8,20.5,8.0,8.78,0.0
2018,6,27,5,45,60.0,29.5,1.0,20.75,39.0,84.98,63.57
2018,6,27,6,0,117.0,51.0,1.2,21.0,70.0,174.87,139.64
2018,6,27,6,15,84.0,50.0,1.25,21.45,66.0,128.53,103.02
2018,6,27,6,30,51.0,49.0,1.3,21.9,62.0,98.89,78.33
2018,6,27,6,45,25.5,55.5,1.3,22.3,62.0,72.55,55.75
2018,6,27,7,0,0.0,62.0,1.3,22.7,62.0,51.36,37.03
2018,6,27,7,15,0.0,77.5,1.3,23.1,77.5,64.59,47.75
2018,6,27,7,30,0.0,93.0,1.3,23.5,93.0,78.68,58.95
2018,6,27,7,45,1.0,104.5,1.25,23.85,105.0,89.86,67.69
2018,6,27,8,0,2.0,116.0,1.2,24.2,117.0,101.04,76.32
2018,6,27,8,15,4.5,140.0,1.25,24.5,142.5,125.61,95.54
2018,6,27,8,30,7.0,164.0,1.3,24.8,168.0,150.18,114.45
2018,6,27,8,45,18.0,198.5,1.35,25.1,210.5,193.51,147.94
2018,6,27,9,0,29.0,233.0,1.4,25.4,253.0,254.31,193.94
2018,6,27,9,15,18.0,209.0,1.5,25.75,221.5,200.82,152.13
2018,6,27,9,30,7.0,185.0,1.6,26.1,190.0,166.41,125.04
2018,6,27,9,45,30.0,258.0,1.7,26.4,282.5,272.3,205.7
2018,6,27,10,0,53.0,331.0,1.8,26.7,375.0,365.45,273.94
2018,6,27,10,15,94.5,377.0,1.9,26.9,459.5,447.37,333.19
2018,6,27,10,30,136.0,423.0,2.0,27.1,544.0,543.56,400.8
2018,6,27,10,45,96.5,409.5,2.05,27.3,496.5,467.1,344.9
2018,6,27,11,0,57.0,396.0,2.1,27.5,449.0,410.51,303.32
2018,6,27,11,15,57.0,412.5,2.15,27.6,466.0,419.1,309.32
2018,6,27,11,30,57.0,429.0,2.2,27.7,483.0,426.81,314.37
2018,6,27,11,45,104.5,441.0,2.2,27.8,542.0,476.57,350.36
2018,6,27,12,0,152.0,453.0,2.2,27.9,601.0,511.48,375.12
2018,6,27,12,15,221.5,457.0,2.2,27.85,673.0,551.37,403.63
2018,6,27,12,30,291.0,461.0,2.2,27.8,745.0,584.07,426.44
2018,6,27,12,45,350.0,434.0,2.15,27.8,773.5,578.12,422.02
2018,6,27,13,0,409.0,407.0,2.1,27.8,802.0,563.64,411.41
2018,6,27,13,15,418.5,400.0,2.05,27.75,799.5,533.59,389.02
2018,6,27,13,30,428.0,393.0,2.0,27.7,797.0,502.67,365.6
2018,6,27,13,45,338.5,403.0,1.9,27.6,718.5,444.89,323.12
2018,6,27,14,0,249.0,413.0,1.8,27.5,640.0,389.01,282.54
2018,6,27,14,15,258.5,382.5,1.8,27.55,612.0,351.79,254.21
2018,6,27,14,30,268.0,352.0,1.8,27.6,584.0,314.59,225.3
2018,6,27,14,45,163.5,330.0,1.8,27.6,470.0,268.38,193.58
2018,6,27,15,0,59.0,308.0,1.8,27.6,356.0,233.43,171.55
2018,6,27,15,15,43.5,256.5,1.9,27.55,291.0,192.75,142.14
2018,6,27,15,30,28.0,205.0,2.0,27.5,226.0,154.02,114.02
2018,6,27,15,45,57.0,199.5,2.05,27.45,238.5,147.52,115.33
2018,6,27,16,0,86.0,194.0,2.1,27.4,251.0,134.74,105.36
2018,6,27,16,15,123.0,217.5,2.1,27.3,293.0,149.29,117.54
2018,6,27,16,30,160.0,241.0,2.1,27.2,335.0,162.57,128.69
2018,6,27,16,45,147.5,221.0,2.15,27.1,301.5,151.18,119.9
2018,6,27,17,0,135.0,201.0,2.2,27.0,268.0,139.39,110.74
2018,6,27,17,15,208.5,173.5,2.0,26.75,264.0,118.45,93.94
2018,6,27,17,30,282.0,146.0,1.8,26.5,260.0,103.21,81.66
2018,6,27,17,45,199.0,120.0,1.65,26.2,195.0,86.25,67.76
2018,6,27,18,0,116.0,94.0,1.5,25.9,130.0,71.83,55.77
2018,6,27,18,15,83.0,80.0,1.5,25.9,103.5,61.52,46.99
2018,6,27,18,30,50.0,66.0,1.5,25.9,77.0,52.23,38.87
2018,6,27,18,45,33.5,48.5,1.25,25.0,55.0,38.93,27.3
2018,6,27,19,0,17.0,31.0,1.0,24.1,33.0,25.44,15.35
2018,6,27,19,15,11.5,19.0,1.1,23.95,20.0,15.79,3.75
2018,6,27,19,30,6.0,7.0,1.2,23.8,7.0,5.97,0.0
2018,6,27,19,45,3.0,3.5,1.25,23.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,20.95,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.0,2.0,0.0,0.0
2018,6,28,5,15,60.0,12.0,1.85,21.3,15.5,48.4,0.0
2018,6,28,5,30,111.0,22.0,2.0,21.6,29.0,134.51,61.31
2018,6,28,5,45,116.5,36.0,2.15,21.9,49.0,153.38,117.52
2018,6,28,6,0,122.0,50.0,2.3,22.2,69.0,177.06,141.03
2018,6,28,6,15,220.0,64.0,2.35,22.6,114.0,275.08,223.79
2018,6,28,6,30,318.0,78.0,2.4,23.0,159.0,400.35,324.86
2018,6,28,6,45,297.5,97.5,2.45,23.4,186.5,416.13,335.94
2018,6,28,7,0,277.0,117.0,2.5,23.8,214.0,407.41,328.12
2018,6,28,7,15,370.5,126.0,2.55,24.45,278.0,531.41,422.25
2018,6,28,7,30,464.0,135.0,2.6,25.1,342.0,637.27,498.75
2018,6,28,7,45,523.0,135.5,2.65,25.7,395.5,701.27,541.53
2018,6,28,8,0,582.0,136.0,2.7,26.3,449.0,777.38,591.86
2018,6,28,8,15,505.5,170.5,2.65,26.8,460.5,736.02,559.01
2018,6,28,8,30,429.0,205.0,2.6,27.3,472.0,700.55,529.25
2018,6,28,8,45,354.0,252.5,2.6,27.85,484.0,653.92,492.09
2018,6,28,9,0,279.0,300.0,2.6,28.4,496.0,627.46,468.73
2018,6,28,9,15,356.5,297.5,2.55,28.7,563.0,697.3,517.29
2018,6,28,9,30,434.0,295.0,2.5,29.0,630.0,786.55,576.47
2018,6,28,9,45,382.0,334.0,2.45,29.35,639.0,745.82,544.71
2018,6,28,10,0,330.0,373.0,2.4,29.7,648.0,723.76,526.23
2018,6,28,10,15,440.0,332.0,2.35,29.85,713.0,794.69,574.94
2018,6,28,10,30,550.0,291.0,2.3,30.0,778.0,844.45,608.22
2018,6,28,10,45,585.5,279.5,2.25,30.15,810.5,849.91,610.43
2018,6,28,11,0,621.0,268.0,2.2,30.3,843.0,848.96,608.89
2018,6,28,11,15,528.0,332.5,2.15,30.4,827.5,797.8,571.47
2018,6,28,11,30,435.0,397.0,2.1,30.5,812.0,748.19,535.4
2018,6,28,11,45,419.0,409.0,2.1,30.55,812.0,718.69,515.08
2018,6,28,12,0,403.0,421.0,2.1,30.6,812.0,685.13,491.83
2018,6,28,12,15,521.0,352.0,2.05,30.6,859.0,693.16,498.78
2018,6,28,12,30,639.0,283.0,2.0,30.6,906.0,685.04,494.07
2018,6,28,12,45,607.5,299.0,1.95,30.6,888.5,638.51,460.55
2018,6,28,13,0,576.0,315.0,1.9,30.6,871.0,599.1,431.64
2018,6,28,13,15,517.0,341.0,1.9,30.55,835.0,547.96,394.55
2018,6,28,13,30,458.0,367.0,1.9,30.5,799.0,500.81,360.0
2018,6,28,13,45,567.0,298.5,1.85,30.5,822.0,472.47,337.58
2018,6,28,14,0,676.0,230.0,1.8,30.5,845.0,428.76,302.28
2018,6,28,14,15,740.0,186.5,1.75,30.45,841.5,385.45,265.8
2018,6,28,14,30,804.0,143.0,1.7,30.4,838.0,331.42,220.04
2018,6,28,14,45,639.0,215.5,1.65,30.3,754.5,284.07,186.05
2018,6,28,15,0,474.0,288.0,1.6,30.2,671.0,261.2,173.22
2018,6,28,15,15,383.5,309.0,1.55,30.15,609.0,241.22,162.7
2018,6,28,15,30,293.0,330.0,1.5,30.1,547.0,218.0,152.59
2018,6,28,15,45,237.0,308.0,1.4,30.0,477.0,183.58,142.23
2018,6,28,16,0,181.0,286.0,1.3,29.9,407.0,186.43,144.95
2018,6,28,16,15,258.5,259.0,1.25,29.8,418.0,162.82,126.7
2018,6,28,16,30,336.0,232.0,1.2,29.7,429.0,151.07,117.82
2018,6,28,16,45,332.5,210.0,1.15,29.65,390.5,139.85,109.24
2018,6,28,17,0,329.0,188.0,1.1,29.6,352.0,128.0,100.07
2018,6,28,17,15,232.5,175.5,1.0,29.35,285.0,119.95,93.97
2018,6,28,17,30,136.0,163.0,0.9,29.1,218.0,116.05,91.18
2018,6,28,17,45,100.5,139.5,0.85,28.85,177.0,100.82,78.96
2018,6,28,18,0,65.0,116.0,0.8,28.6,136.0,87.53,68.14
2018,6,28,18,15,35.5,93.0,0.8,28.6,103.5,71.21,54.5
2018,6,28,18,30,6.0,70.0,0.8,28.6,71.0,55.48,41.1
2018,6,28,18,45,3.0,52.0,0.75,27.7,52.5,41.59,29.17
2018,6,28,19,0,0.0,34.0,0.7,26.8,34.0,27.61,16.9
2018,6,28,19,15,5.5,21.0,0.75,26.55,21.0,17.2,4.51
2018,6,28,19,30,11.0,8.0,0.8,26.3,8.0,6.83,0.0
2018,6,28,19,45,5.5,4.0,0.8,26.0,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.15,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.1,2.0,0.0,0.0
2018,6,29,5,15,105.0,12.5,2.2,20.55,19.0,77.37,0.0
2018,6,29,5,30,199.0,23.0,2.3,21.0,36.0,196.44,86.95
2018,6,29,5,45,301.5,33.5,2.4,21.4,72.0,304.15,236.16
2018,6,29,6,0,404.0,44.0,2.5,21.8,108.0,406.83,325.64
2018,6,29,6,15,474.0,51.5,2.5,22.5,152.5,487.19,390.99
2018,6,29,6,30,544.0,59.0,2.5,23.2,197.0,571.25,455.72
2018,6,29,6,45,567.0,68.5,2.5,23.95,241.0,620.3,491.09
2018,6,29,7,0,590.0,78.0,2.5,24.7,285.0,668.89,524.42
2018,6,29,7,15,545.5,102.5,2.55,25.45,317.5,672.97,524.45
2018,6,29,7,30,501.0,127.0,2.6,26.2,350.0,662.09,513.65
2018,6,29,7,45,565.0,126.5,2.65,26.95,406.5,741.69,567.36
2018,6,29,8,0,629.0,126.0,2.7,27.7,463.0,811.87,612.15
2018,6,29,8,15,634.0,138.5,2.55,28.2,505.5,837.75,625.01
2018,6,29,8,30,639.0,151.0,2.4,28.7,548.0,860.88,636.05
2018,6,29,8,45,720.5,131.5,2.25,29.25,611.0,921.21,671.08
2018,6,29,9,0,802.0,112.0,2.1,29.8,674.0,973.59,699.45
2018,6,29,9,15,827.0,109.0,1.9,30.2,719.0,978.95,697.25
2018,6,29,9,30,852.0,106.0,1.7,30.6,764.0,994.07,701.51
2018,6,29,9,45,858.0,110.0,1.55,31.0,799.0,994.35,696.99
2018,6,29,10,0,864.0,114.0,1.4,31.4,834.0,991.19,690.55
2018,6,29,10,15,870.0,115.0,1.3,31.7,863.0,981.48,681.28
2018,6,29,10,30,876.0,116.0,1.2,32.0,892.0,968.46,670.2
2018,6,29,10,45,755.0,190.0,1.1,32.3,871.5,915.58,635.04
2018,6,29,11,0,634.0,264.0,1.0,32.6,851.0,857.53,595.25
2018,6,29,11,15,595.0,295.5,1.0,32.8,854.5,823.97,572.67
2018,6,29,11,30,556.0,327.0,1.0,33.0,858.0,791.03,550.07
2018,6,29,11,45,459.0,382.5,1.05,33.2,823.5,729.82,508.88
2018,6,29,12,0,362.0,438.0,1.1,33.4,789.0,667.67,466.89
2018,6,29,12,15,340.5,447.0,1.15,33.5,778.0,633.76,444.59
2018,6,29,12,30,319.0,456.0,1.2,33.6,767.0,600.32,422.07
2018,6,29,12,45,306.5,449.0,1.3,33.7,746.5,561.59,396.33
2018,6,29,13,0,294.0,442.0,1.4,33.8,726.0,524.04,370.92
2018,6,29,13,15,229.0,451.0,1.45,33.8,670.5,476.42,337.74
2018,6,29,13,30,164.0,460.0,1.5,33.8,615.0,429.65,305.2
2018,6,29,13,45,191.0,446.0,1.55,33.8,622.5,415.93,295.27
2018,6,29,14,0,218.0,432.0,1.6,33.8,630.0,399.82,282.97
2018,6,29,14,15,295.5,395.0,1.65,33.7,655.5,372.9,261.72
2018,6,29,14,30,373.0,358.0,1.7,33.6,681.0,349.68,241.66
2018,6,29,14,45,397.5,336.5,1.75,33.5,668.5,304.37,206.53
2018,6,29,15,0,422.0,315.0,1.8,33.4,656.0,267.52,177.71
2018,6,29,15,15,460.0,282.5,1.9,33.25,638.0,224.19,145.33
2018,6,29,15,30,498.0,250.0,2.0,33.1,620.0,177.71,115.14
2018,6,29,15,45,482.0,239.5,2.05,32.9,580.0,139.95,106.75
2018,6,29,16,0,466.0,229.0,2.1,32.7,540.0,137.15,104.99
2018,6,29,16,15,459.0,211.0,2.1,32.45,499.0,129.85,99.6
2018,6,29,16,30,452.0,193.0,2.1,32.2,458.0,121.95,93.71
2018,6,29,16,45,487.5,168.5,2.1,31.95,431.0,110.17,84.63
2018,6,29,17,0,523.0,144.0,2.1,31.7,404.0,97.47,74.72
2018,6,29,17,15,539.0,126.5,2.0,31.25,369.0,88.09,67.46
2018,6,29,17,30,555.0,109.0,1.9,30.8,334.0,78.93,60.26
2018,6,29,17,45,509.0,101.5,1.8,30.35,285.5,73.53,56.07
2018,6,29,18,0,463.0,94.0,1.7,29.9,237.0,68.85,52.36
2018,6,29,18,15,404.0,83.0,1.7,29.9,191.0,61.48,46.15
2018,6,29,18,30,345.0,72.0,1.7,29.9,145.0,53.92,39.59
2018,6,29,18,45,265.5,58.0,1.4,28.35,105.5,43.87,30.97
2018,6,29,19,0,186.0,44.0,1.1,26.8,66.0,33.6,21.77
2018,6,29,19,15,109.0,27.5,1.1,26.5,39.0,21.45,7.03
2018,6,29,19,30,32.0,11.0,1.1,26.2,12.0,9.39,0.0
2018,6,29,19,45,16.0,5.5,1.15,25.85,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,21.85,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,21.9,1.0,0.0,0.0
2018,6,30,5,15,22.5,11.0,1.25,22.2,12.5,23.67,0.0
2018,6,30,5,30,43.0,21.0,1.4,22.5,24.0,61.73,21.48
2018,6,30,5,45,71.0,38.0,1.5,22.85,47.5,111.3,83.15
2018,6,30,6,0,99.0,55.0,1.6,23.2,71.0,154.19,121.48
2018,6,30,6,15,160.0,72.0,1.5,23.8,108.0,240.55,193.07
2018,6,30,6,30,221.0,89.0,1.4,24.4,145.0,315.67,253.75
2018,6,30,6,45,314.0,99.5,1.3,25.0,198.5,433.09,344.48
2018,6,30,7,0,407.0,110.0,1.2,25.6,252.0,536.62,420.39
2018,6,30,7,15,476.5,115.5,1.1,26.35,307.5,615.79,473.78
2018,6,30,7,30,546.0,121.0,1.0,27.1,363.0,706.84,532.55
2018,6,30,7,45,559.5,132.0,0.95,27.85,406.5,742.55,551.76
2018,6,30,8,0,573.0,143.0,0.9,28.6,450.0,776.32,569.64
2018,6,30,8,15,636.0,137.5,0.85,29.05,508.0,838.51,606.06
2018,6,30,8,30,699.0,132.0,0.8,29.5,566.0,898.92,639.75
2018,6,30,8,45,712.0,137.5,0.75,30.0,608.5,919.89,647.97
2018,6,30,9,0,725.0,143.0,0.7,30.5,651.0,938.02,654.86
2018,6,30,9,15,668.5,179.0,0.7,30.85,669.0,917.05,639.35
2018,6,30,9,30,612.0,215.0,0.7,31.2,687.0,890.53,621.07
2018,6,30,9,45,525.5,269.5,0.75,31.5,688.5,843.0,588.47
2018,6,30,10,0,439.0,324.0,0.8,31.8,690.0,800.07,558.59
2018,6,30,10,15,403.5,353.5,0.8,32.1,699.5,780.14,543.76
2018,6,30,10,30,368.0,383.0,0.8,32.4,709.0,744.18,518.94
2018,6,30,10,45,325.5,412.5,0.85,32.7,706.5,716.75,499.85
2018,6,30,11,0,283.0,442.0,0.9,33.0,704.0,688.51,480.11
2018,6,30,11,15,312.0,440.5,0.9,33.2,734.0,694.75,484.02
2018,6,30,11,30,341.0,439.0,0.9,33.4,764.0,698.07,485.65
2018,6,30,11,45,365.5,432.5,0.9,33.6,784.5,690.25,480.14
2018,6,30,12,0,390.0,426.0,0.9,33.8,805.0,679.77,472.94
2018,6,30,12,15,390.0,429.5,0.9,33.95,809.0,656.58,457.1
2018,6,30,12,30,390.0,433.0,0.9,34.1,813.0,632.27,440.5
2018,6,30,12,45,381.0,429.5,0.9,34.25,799.0,595.89,415.84
2018,6,30,13,0,372.0,426.0,0.9,34.4,785.0,560.04,391.29
2018,6,30,13,15,360.0,420.5,0.9,34.45,764.0,521.76,364.91
2018,6,30,13,30,348.0,415.0,0.9,34.5,743.0,484.66,338.9
2018,6,30,13,45,374.5,386.0,0.9,34.55,732.5,450.79,314.54
2018,6,30,14,0,401.0,357.0,0.9,34.6,722.0,406.48,282.2
2018,6,30,14,15,483.0,308.5,0.95,34.55,735.5,375.18,257.05
2018,6,30,14,30,565.0,260.0,1.0,34.5,749.0,331.62,221.56
2018,6,30,14,45,614.0,227.0,1.0,34.45,739.5,285.91,184.16
2018,6,30,15,0,663.0,194.0,1.0,34.4,730.0,235.64,143.71
2018,6,30,15,15,600.0,209.5,1.0,34.25,677.0,196.08,118.05
2018,6,30,15,30,537.0,225.0,1.0,34.1,624.0,166.82,105.0
2018,6,30,15,45,622.0,182.0,1.05,33.95,617.5,106.86,79.99
2018,6,30,16,0,707.0,139.0,1.1,33.8,611.0,86.1,63.89
2018,6,30,16,15,564.5,166.0,1.1,33.6,525.5,103.35,77.95
2018,6,30,16,30,422.0,193.0,1.1,33.4,440.0,121.43,92.66
2018,6,30,16,45,462.5,168.5,1.1,33.2,417.0,109.76,83.69
2018,6,30,17,0,503.0,144.0,1.1,33.0,394.0,97.17,73.94
2018,6,30,17,15,513.5,127.5,1.1,32.55,358.5,88.39,67.24
2018,6,30,17,30,524.0,111.0,1.1,32.1,323.0,80.08,60.8
2018,6,30,17,45,413.5,106.0,1.05,31.65,259.0,75.56,57.38
2018,6,30,18,0,303.0,101.0,1.0,31.2,195.0,72.23,54.82
2018,6,30,18,15,278.5,86.5,1.0,31.2,160.5,62.99,47.11
2018,6,30,18,30,254.0,72.0,1.0,31.2,126.0,53.35,38.87
2018,6,30,18,45,171.0,56.5,0.85,29.85,88.5,43.2,30.21
2018,6,30,19,0,88.0,41.0,0.7,28.5,51.0,31.55,19.93
2018,6,30,19,15,55.5,25.5,0.7,28.15,31.0,20.26,6.24
2018,6,30,19,30,23.0,10.0,0.7,27.8,11.0,8.54,0.0
2018,6,30,19,45,11.5,5.0,0.75,27.5,5.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,1,5,15,55.5,11.5,0.45,23.65,15.0,44.99,0.0
2018,7,1,5,30,111.0,23.0,0.5,24.0,30.0,135.27,48.12
2018,7,1,5,45,204.5,37.5,0.55,24.4,64.0,238.22,179.78
2018,7,1,6,0,298.0,52.0,0.6,24.8,98.0,333.3,260.49
2018,7,1,6,15,370.0,62.0,0.5,25.4,140.5,411.66,322.47
2018,7,1,6,30,442.0,72.0,0.4,26.0,183.0,501.53,388.42
2018,7,1,6,45,495.0,79.5,0.35,26.6,230.5,571.28,436.48
2018,7,1,7,0,548.0,87.0,0.3,27.2,278.0,642.3,482.89
2018,7,1,7,15,586.5,93.0,0.4,27.65,327.0,698.9,519.67
2018,7,1,7,30,625.0,99.0,0.5,28.1,376.0,755.16,555.29
2018,7,1,7,45,653.5,104.0,0.6,28.55,424.5,799.7,582.4
2018,7,1,8,0,682.0,109.0,0.7,29.0,473.0,842.77,608.19
2018,7,1,8,15,704.0,113.0,0.8,29.3,520.0,876.24,627.88
2018,7,1,8,30,726.0,117.0,0.9,29.6,567.0,901.11,642.13
2018,7,1,8,45,743.0,120.0,1.0,29.9,610.5,923.81,655.09
2018,7,1,9,0,760.0,123.0,1.1,30.2,654.0,943.64,666.28
2018,7,1,9,15,772.0,126.5,1.15,30.45,694.0,955.9,672.17
2018,7,1,9,30,784.0,130.0,1.2,30.7,734.0,964.97,676.29
2018,7,1,9,45,793.0,133.0,1.3,30.95,769.0,967.16,677.12
2018,7,1,10,0,802.0,136.0,1.4,31.2,804.0,966.02,676.05
2018,7,1,10,15,809.0,138.0,1.45,31.35,833.0,958.48,670.71
2018,7,1,10,30,816.0,140.0,1.5,31.5,862.0,934.61,655.43
2018,7,1,10,45,820.5,142.0,1.55,31.65,884.5,918.5,645.18
2018,7,1,11,0,825.0,144.0,1.6,31.8,907.0,899.3,632.95
2018,7,1,11,15,828.0,145.5,1.65,31.95,923.5,875.31,617.74
2018,7,1,11,30,831.0,147.0,1.7,32.1,940.0,848.49,600.75
2018,7,1,11,45,832.5,148.0,1.7,32.2,949.0,817.37,580.61
2018,7,1,12,0,834.0,149.0,1.7,32.3,958.0,783.89,558.92
2018,7,1,12,15,822.5,155.5,1.7,32.35,955.0,742.75,531.34
2018,7,1,12,30,811.0,162.0,1.7,32.4,952.0,707.84,506.63
2018,7,1,12,45,775.0,182.0,1.7,32.45,933.5,658.21,471.47
2018,7,1,13,0,739.0,202.0,1.7,32.5,915.0,609.53,436.46
2018,7,1,13,15,696.5,223.0,1.7,32.45,888.0,559.98,400.37
2018,7,1,13,30,654.0,244.0,1.7,32.4,861.0,511.45,364.43
2018,7,1,13,45,640.5,245.5,1.7,32.4,839.5,465.87,329.85
2018,7,1,14,0,627.0,247.0,1.7,32.4,818.0,421.27,295.19
2018,7,1,14,15,518.0,265.5,1.7,32.3,728.0,360.3,250.31
2018,7,1,14,30,409.0,284.0,1.7,32.2,638.0,305.0,210.37
2018,7,1,14,45,383.5,298.0,1.65,32.15,619.5,278.4,189.52
2018,7,1,15,0,358.0,312.0,1.6,32.1,601.0,265.93,179.98
2018,7,1,15,15,552.0,224.0,1.6,32.0,645.5,199.08,123.63
2018,7,1,15,30,746.0,136.0,1.6,31.9,690.0,134.08,75.33
2018,7,1,15,45,749.0,126.0,1.6,31.8,654.0,85.14,63.52
2018,7,1,16,0,752.0,116.0,1.6,31.7,618.0,81.05,60.49
2018,7,1,16,15,733.5,112.0,1.6,31.55,572.5,80.11,59.96
2018,7,1,16,30,715.0,108.0,1.6,31.4,527.0,79.05,59.34
2018,7,1,16,45,623.0,116.5,1.55,31.25,458.0,77.93,58.67
2018,7,1,17,0,531.0,125.0,1.5,31.1,389.0,84.86,64.6
2018,7,1,17,15,568.5,107.5,1.4,30.75,362.0,75.54,57.25
2018,7,1,17,30,606.0,90.0,1.3,30.4,335.0,65.46,49.19
2018,7,1,17,45,564.5,83.0,1.2,30.05,286.5,61.6,46.19
2018,7,1,18,0,523.0,76.0,1.1,29.7,238.0,57.58,42.97
2018,7,1,18,15,465.0,68.5,1.1,29.7,192.5,52.9,39.01
2018,7,1,18,30,407.0,61.0,1.1,29.7,147.0,48.14,34.8
2018,7,1,18,45,328.0,50.0,0.95,28.6,107.5,38.28,26.31
2018,7,1,19,0,249.0,39.0,0.8,27.5,68.0,30.06,18.83
2018,7,1,19,15,154.0,25.5,0.8,27.25,40.5,19.79,5.96
2018,7,1,19,30,59.0,12.0,0.8,27.0,13.0,10.24,0.0
2018,7,1,19,45,29.5,6.0,0.8,26.75,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,5,15,0.0,2.5,0.6,23.55,2.5,2.13,0.0
2018,7,2,5,30,0.0,5.0,0.7,23.8,5.0,4.1,0.0
2018,7,2,5,45,0.0,10.5,0.8,24.1,10.5,8.62,1.08
2018,7,2,6,0,0.0,16.0,0.9,24.4,16.0,13.16,5.05
2018,7,2,6,15,0.0,26.0,0.9,24.75,26.0,21.43,11.99
2018,7,2,6,30,0.0,36.0,0.9,25.1,36.0,29.72,18.91
2018,7,2,6,45,5.5,68.0,0.9,25.45,70.0,62.51,46.04
2018,7,2,7,0,11.0,100.0,0.9,25.8,104.0,99.78,76.26
2018,7,2,7,15,32.5,133.0,0.9,26.2,147.0,167.54,130.52
2018,7,2,7,30,54.0,166.0,0.9,26.6,190.0,225.06,175.07
2018,7,2,7,45,84.5,193.5,0.85,27.0,236.0,284.22,219.84
2018,7,2,8,0,115.0,221.0,0.8,27.4,282.0,364.51,278.52
2018,7,2,8,15,196.0,240.5,0.7,27.7,356.5,464.93,350.89
2018,7,2,8,30,277.0,260.0,0.6,28.0,431.0,588.65,435.05
2018,7,2,8,45,312.5,273.5,0.5,28.35,480.5,636.62,463.6
2018,7,2,9,0,348.0,287.0,0.4,28.7,530.0,683.45,491.24
2018,7,2,9,15,393.0,286.5,0.35,28.95,576.5,743.76,527.65
2018,7,2,9,30,438.0,286.0,0.3,29.2,623.0,781.76,549.26
2018,7,2,9,45,429.0,307.5,0.3,29.5,650.5,785.41,548.61
2018,7,2,10,0,420.0,329.0,0.3,29.8,678.0,786.47,546.94
2018,7,2,10,15,442.5,330.5,0.4,29.95,710.5,796.47,553.92
2018,7,2,10,30,465.0,332.0,0.5,30.1,743.0,803.66,559.09
2018,7,2,10,45,378.0,383.0,0.6,30.2,723.0,737.8,515.99
2018,7,2,11,0,291.0,434.0,0.7,30.3,703.0,688.73,483.31
2018,7,2,11,15,339.5,417.5,0.75,30.35,737.0,698.43,491.23
2018,7,2,11,30,388.0,401.0,0.8,30.4,771.0,704.69,496.14
2018,7,2,11,45,421.0,387.0,0.8,30.45,792.0,703.34,495.06
2018,7,2,12,0,454.0,373.0,0.8,30.5,813.0,690.75,486.83
2018,7,2,12,15,497.0,340.0,0.85,30.55,823.0,667.07,472.27
2018,7,2,12,30,540.0,307.0,0.9,30.6,833.0,639.94,455.04
2018,7,2,12,45,630.5,259.5,0.9,30.65,870.5,625.67,445.77
2018,7,2,13,0,721.0,212.0,0.9,30.7,908.0,607.81,433.0
2018,7,2,13,15,623.0,267.5,0.9,30.7,863.0,551.06,391.92
2018,7,2,13,30,525.0,323.0,0.9,30.7,818.0,506.1,358.95
2018,7,2,13,45,390.5,375.0,0.85,30.75,739.0,443.56,314.12
2018,7,2,14,0,256.0,427.0,0.8,30.8,660.0,401.65,284.45
2018,7,2,14,15,331.5,383.5,0.8,30.75,676.0,378.93,265.99
2018,7,2,14,30,407.0,340.0,0.8,30.7,692.0,338.93,233.86
2018,7,2,14,45,458.0,301.5,0.75,30.65,683.5,298.63,201.0
2018,7,2,15,0,509.0,263.0,0.7,30.6,675.0,253.76,164.84
2018,7,2,15,15,481.5,263.5,0.7,30.55,638.0,216.54,139.37
2018,7,2,15,30,454.0,264.0,0.7,30.5,601.0,182.57,120.49
2018,7,2,15,45,541.5,215.5,0.7,30.45,594.0,128.1,97.93
2018,7,2,16,0,629.0,167.0,0.7,30.4,587.0,101.54,77.16
2018,7,2,16,15,618.0,156.0,0.65,30.35,544.0,97.86,74.5
2018,7,2,16,30,607.0,145.0,0.6,30.3,501.0,93.75,71.43
2018,7,2,16,45,615.0,130.0,0.6,30.2,463.0,86.8,66.06
2018,7,2,17,0,623.0,115.0,0.6,30.1,425.0,79.24,60.15
2018,7,2,17,15,597.0,107.5,0.55,29.85,378.0,75.92,57.72
2018,7,2,17,30,571.0,100.0,0.5,29.6,331.0,72.37,55.05
2018,7,2,17,45,528.0,92.5,0.5,29.35,283.0,68.44,52.0
2018,7,2,18,0,485.0,85.0,0.5,29.1,235.0,64.35,48.72
2018,7,2,18,15,401.0,77.5,0.5,29.1,186.0,57.58,43.01
2018,7,2,18,30,317.0,70.0,0.5,29.1,137.0,52.31,38.37
2018,7,2,18,45,185.0,55.0,0.55,28.35,91.5,42.24,29.63
2018,7,2,19,0,53.0,40.0,0.6,27.6,46.0,31.36,19.87
2018,7,2,19,15,32.5,24.5,0.65,27.4,27.5,19.52,5.73
2018,7,2,19,30,12.0,9.0,0.7,27.2,9.0,7.68,0.0
2018,7,2,19,45,6.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
