Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,21,45,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,7,3,5,15,57.0,11.0,1.55,23.7,14.5,45.44,0.0
2018,7,3,5,30,114.0,22.0,1.7,24.2,29.0,134.47,35.96
2018,7,3,5,45,203.0,36.0,1.9,24.65,62.0,234.85,177.54
2018,7,3,6,0,292.0,50.0,2.1,25.1,95.0,325.59,257.22
2018,7,3,6,15,360.5,61.5,2.05,25.85,137.5,403.22,320.92
2018,7,3,6,30,429.0,73.0,2.0,26.6,180.0,485.49,384.3
2018,7,3,6,45,478.5,82.0,1.95,27.35,227.0,559.41,438.2
2018,7,3,7,0,528.0,91.0,1.9,28.1,274.0,628.76,486.1
2018,7,3,7,15,537.5,102.0,1.95,28.85,314.0,664.25,508.51
2018,7,3,7,30,547.0,113.0,2.0,29.6,354.0,698.08,529.19
2018,7,3,7,45,600.0,116.5,2.05,30.4,410.5,763.26,570.66
2018,7,3,8,0,653.0,120.0,2.1,31.2,467.0,827.86,610.16
2018,7,3,8,15,673.0,126.0,2.15,31.55,513.5,861.47,629.37
2018,7,3,8,30,693.0,132.0,2.2,31.9,560.0,892.78,647.13
2018,7,3,8,45,707.5,138.5,2.25,32.3,604.0,916.55,659.76
2018,7,3,9,0,722.0,145.0,2.3,32.7,648.0,937.48,670.6
2018,7,3,9,15,737.0,147.5,2.3,33.0,688.0,951.18,676.69
2018,7,3,9,30,752.0,150.0,2.3,33.3,728.0,954.5,676.38
2018,7,3,9,45,697.5,182.0,2.3,33.6,738.0,932.2,660.15
2018,7,3,10,0,643.0,214.0,2.3,33.9,748.0,898.3,636.92
2018,7,3,10,15,599.5,245.5,2.3,34.2,758.0,871.2,616.96
2018,7,3,10,30,556.0,277.0,2.3,34.5,768.0,837.42,592.61
2018,7,3,10,45,673.5,223.0,2.35,34.75,834.0,880.93,622.33
2018,7,3,11,0,791.0,169.0,2.4,35.0,900.0,904.98,636.43
2018,7,3,11,15,712.0,212.5,2.4,35.2,879.5,854.13,602.87
2018,7,3,11,30,633.0,256.0,2.4,35.4,859.0,795.54,562.46
2018,7,3,11,45,588.0,285.0,2.4,35.6,849.5,752.29,532.46
2018,7,3,12,0,543.0,314.0,2.4,35.8,840.0,711.76,503.89
2018,7,3,12,15,650.5,258.0,2.4,35.9,890.0,712.25,505.36
2018,7,3,12,30,758.0,202.0,2.4,36.0,940.0,702.8,499.38
2018,7,3,12,45,741.0,209.0,2.45,36.15,927.0,659.73,468.77
2018,7,3,13,0,724.0,216.0,2.5,36.3,914.0,612.95,435.38
2018,7,3,13,15,620.5,267.0,2.5,36.35,860.0,549.58,389.53
2018,7,3,13,30,517.0,318.0,2.5,36.4,806.0,498.8,352.17
2018,7,3,13,45,546.0,296.5,2.55,36.4,802.0,462.9,325.06
2018,7,3,14,0,575.0,275.0,2.6,36.4,798.0,419.33,291.52
2018,7,3,14,15,605.5,251.5,2.65,36.35,788.0,377.39,257.98
2018,7,3,14,30,636.0,228.0,2.7,36.3,778.0,332.53,221.37
2018,7,3,14,45,705.5,188.5,2.75,36.25,777.0,284.18,180.42
2018,7,3,15,0,775.0,149.0,2.8,36.2,776.0,236.21,139.95
2018,7,3,15,15,762.5,146.5,2.8,36.0,738.5,187.07,104.98
2018,7,3,15,30,750.0,144.0,2.8,35.8,701.0,139.64,78.29
2018,7,3,15,45,734.5,140.5,2.8,35.6,659.0,84.89,62.35
2018,7,3,16,0,719.0,137.0,2.8,35.4,617.0,85.14,62.84
2018,7,3,16,15,699.0,132.5,2.8,35.1,571.5,84.6,62.68
2018,7,3,16,30,679.0,128.0,2.8,34.8,526.0,83.93,62.43
2018,7,3,16,45,653.0,123.0,2.75,34.45,478.0,82.71,61.76
2018,7,3,17,0,627.0,118.0,2.7,34.1,430.0,81.37,61.0
2018,7,3,17,15,593.0,112.0,2.5,33.6,381.0,79.1,59.5
2018,7,3,17,30,559.0,106.0,2.3,33.1,332.0,76.72,57.87
2018,7,3,17,45,514.5,98.0,2.15,32.6,283.5,72.56,54.73
2018,7,3,18,0,470.0,90.0,2.0,32.1,235.0,66.16,49.63
2018,7,3,18,15,412.5,79.5,2.0,32.1,189.5,59.08,43.71
2018,7,3,18,30,355.0,69.0,2.0,32.1,144.0,51.82,37.46
2018,7,3,18,45,277.0,55.5,1.6,30.4,104.5,42.09,29.21
2018,7,3,19,0,199.0,42.0,1.2,28.7,65.0,32.15,20.37
2018,7,3,19,15,120.0,26.0,1.2,28.35,38.0,20.1,5.92
2018,7,3,19,30,41.0,10.0,1.2,28.0,11.0,8.54,0.0
2018,7,3,19,45,20.5,5.0,1.2,27.65,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,4,5,15,49.0,10.5,1.05,22.6,13.5,39.92,0.0
2018,7,4,5,30,98.0,21.0,1.2,23.1,27.0,121.26,25.33
2018,7,4,5,45,188.0,36.5,1.4,23.55,60.5,225.25,169.99
2018,7,4,6,0,278.0,52.0,1.6,24.0,94.0,318.25,251.54
2018,7,4,6,15,353.0,63.0,1.65,24.75,137.0,399.5,318.3
2018,7,4,6,30,428.0,74.0,1.7,25.5,180.0,486.05,385.34
2018,7,4,6,45,486.0,81.0,1.75,26.2,227.5,564.54,443.05
2018,7,4,7,0,544.0,88.0,1.8,26.9,275.0,639.31,495.43
2018,7,4,7,15,585.0,93.5,1.95,27.45,324.5,697.61,534.96
2018,7,4,7,30,626.0,99.0,2.1,28.0,374.0,755.64,573.21
2018,7,4,7,45,658.5,103.0,2.25,28.5,424.0,802.88,603.18
2018,7,4,8,0,691.0,107.0,2.4,29.0,474.0,848.78,631.72
2018,7,4,8,15,714.0,110.5,2.5,29.4,521.5,882.83,651.78
2018,7,4,8,30,737.0,114.0,2.6,29.8,569.0,908.59,666.27
2018,7,4,8,45,755.5,117.0,2.7,30.25,614.0,933.01,679.74
2018,7,4,9,0,774.0,120.0,2.8,30.7,659.0,954.54,691.31
2018,7,4,9,15,756.5,136.0,2.85,31.05,689.5,950.93,686.57
2018,7,4,9,30,739.0,152.0,2.9,31.4,720.0,943.51,679.75
2018,7,4,9,45,776.0,142.5,2.95,31.75,764.0,960.77,689.03
2018,7,4,10,0,813.0,133.0,3.0,32.1,808.0,974.2,695.7
2018,7,4,10,15,739.5,172.0,3.0,32.35,803.5,925.75,662.77
2018,7,4,10,30,666.0,211.0,3.0,32.6,799.0,883.65,634.36
2018,7,4,10,45,435.5,319.0,3.0,32.85,707.5,745.65,536.87
2018,7,4,11,0,205.0,427.0,3.0,33.1,616.0,590.3,425.57
2018,7,4,11,15,163.5,439.5,3.0,33.3,592.0,551.63,397.88
2018,7,4,11,30,122.0,452.0,3.0,33.5,568.0,514.19,370.37
2018,7,4,11,45,163.0,444.0,3.0,33.75,601.0,528.2,380.52
2018,7,4,12,0,204.0,436.0,3.0,34.0,634.0,539.06,388.05
2018,7,4,12,15,280.0,420.0,2.95,34.1,692.0,568.13,408.53
2018,7,4,12,30,356.0,404.0,2.9,34.2,750.0,586.59,421.12
2018,7,4,12,45,386.5,399.0,2.9,34.3,773.0,575.46,412.66
2018,7,4,13,0,417.0,394.0,2.9,34.4,796.0,561.37,401.95
2018,7,4,13,15,440.0,379.5,2.85,34.4,799.0,533.48,381.41
2018,7,4,13,30,463.0,365.0,2.8,34.4,802.0,503.59,358.93
2018,7,4,13,45,551.0,308.0,2.8,34.45,817.0,473.13,335.18
2018,7,4,14,0,639.0,251.0,2.8,34.5,832.0,429.46,300.49
2018,7,4,14,15,599.0,259.0,2.8,34.4,791.0,380.19,262.33
2018,7,4,14,30,559.0,267.0,2.8,34.3,750.0,335.08,227.18
2018,7,4,14,45,399.5,320.0,2.75,34.2,658.5,295.72,200.77
2018,7,4,15,0,240.0,373.0,2.7,34.1,567.0,278.43,193.04
2018,7,4,15,15,324.0,323.0,2.75,33.95,571.5,241.71,163.56
2018,7,4,15,30,408.0,273.0,2.8,33.8,576.0,184.17,122.38
2018,7,4,15,45,365.5,262.5,2.8,33.65,522.0,163.13,124.77
2018,7,4,16,0,323.0,252.0,2.8,33.5,468.0,158.61,121.67
2018,7,4,16,15,486.0,196.5,2.75,33.2,494.5,121.97,93.07
2018,7,4,16,30,649.0,141.0,2.7,32.9,521.0,91.85,69.31
2018,7,4,16,45,624.0,134.5,2.7,32.6,473.5,90.01,68.18
2018,7,4,17,0,599.0,128.0,2.7,32.3,426.0,87.98,66.87
2018,7,4,17,15,566.5,120.5,2.5,31.85,377.5,84.95,64.75
2018,7,4,17,30,534.0,113.0,2.3,31.4,329.0,81.73,62.43
2018,7,4,17,45,492.0,103.5,2.15,30.9,281.0,74.71,56.92
2018,7,4,18,0,450.0,94.0,2.0,30.4,233.0,68.74,52.16
2018,7,4,18,15,392.5,83.0,2.0,30.4,188.0,61.4,45.98
2018,7,4,18,30,335.0,72.0,2.0,30.4,143.0,53.87,39.45
2018,7,4,18,45,261.5,57.5,1.6,28.95,104.0,43.49,30.56
2018,7,4,19,0,188.0,43.0,1.2,27.5,65.0,32.87,21.06
2018,7,4,19,15,113.0,27.0,1.25,27.2,38.5,21.08,6.4
2018,7,4,19,30,38.0,11.0,1.3,26.9,12.0,9.39,0.0
2018,7,4,19,45,19.0,5.5,1.3,26.6,6.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,25.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,5,5,15,49.0,11.0,0.9,23.5,13.5,40.31,0.0
2018,7,5,5,30,98.0,22.0,1.0,23.9,27.0,122.7,17.58
2018,7,5,5,45,192.5,36.0,1.1,24.3,60.0,227.86,170.62
2018,7,5,6,0,287.0,50.0,1.2,24.7,93.0,321.94,252.95
2018,7,5,6,15,334.0,61.0,1.2,25.2,129.5,381.28,302.28
2018,7,5,6,30,381.0,72.0,1.2,25.7,166.0,443.86,351.38
2018,7,5,6,45,455.5,79.0,1.25,26.2,217.0,535.55,419.44
2018,7,5,7,0,530.0,86.0,1.3,26.7,268.0,624.1,481.88
2018,7,5,7,15,436.5,115.0,1.3,27.1,281.0,577.74,446.02
2018,7,5,7,30,343.0,144.0,1.3,27.5,294.0,533.43,410.5
2018,7,5,7,45,258.5,176.5,1.3,27.9,297.5,472.86,363.05
2018,7,5,8,0,174.0,209.0,1.3,28.3,301.0,408.02,312.05
2018,7,5,8,15,164.5,226.0,1.3,28.7,319.5,416.03,316.29
2018,7,5,8,30,155.0,243.0,1.3,29.1,338.0,422.99,319.28
2018,7,5,8,45,189.5,278.0,1.3,29.5,403.5,494.68,369.3
2018,7,5,9,0,224.0,313.0,1.3,29.9,469.0,564.84,416.36
2018,7,5,9,15,226.0,334.0,1.25,30.25,499.5,584.11,426.76
2018,7,5,9,30,228.0,355.0,1.2,30.6,530.0,601.92,436.47
2018,7,5,9,45,207.0,364.0,1.15,30.95,528.5,582.14,420.49
2018,7,5,10,0,186.0,373.0,1.1,31.3,527.0,561.9,404.64
2018,7,5,10,15,161.5,390.0,1.05,31.6,527.5,546.07,391.75
2018,7,5,10,30,137.0,407.0,1.0,31.9,528.0,529.8,378.65
2018,7,5,10,45,136.0,420.5,0.95,32.2,543.5,531.96,378.76
2018,7,5,11,0,135.0,434.0,0.9,32.5,559.0,533.04,378.03
2018,7,5,11,15,142.5,434.0,0.85,32.75,568.0,528.1,373.79
2018,7,5,11,30,150.0,434.0,0.8,33.0,577.0,522.16,368.94
2018,7,5,11,45,147.5,429.0,0.7,33.2,570.5,502.58,354.58
2018,7,5,12,0,145.0,424.0,0.6,33.4,564.0,482.87,340.26
2018,7,5,12,15,120.5,423.0,0.55,33.55,539.5,450.04,317.12
2018,7,5,12,30,96.0,422.0,0.5,33.7,515.0,417.15,294.04
2018,7,5,12,45,110.5,430.0,0.45,33.85,537.0,422.37,297.21
2018,7,5,13,0,125.0,438.0,0.4,34.0,559.0,423.94,297.49
2018,7,5,13,15,140.0,436.0,0.4,34.05,569.5,416.77,292.26
2018,7,5,13,30,155.0,434.0,0.4,34.1,580.0,408.09,285.87
2018,7,5,13,45,220.5,406.5,0.35,34.1,609.5,394.62,275.61
2018,7,5,14,0,286.0,379.0,0.3,34.1,639.0,383.45,265.9
2018,7,5,14,15,333.5,355.0,0.3,34.05,649.5,362.1,248.78
2018,7,5,14,30,381.0,331.0,0.3,34.0,660.0,326.02,220.7
2018,7,5,14,45,298.5,320.0,0.3,33.95,572.0,282.41,191.02
2018,7,5,15,0,216.0,309.0,0.3,33.9,484.0,237.98,161.96
2018,7,5,15,15,444.0,233.0,0.3,33.75,570.0,194.24,122.21
2018,7,5,15,30,672.0,157.0,0.3,33.6,656.0,132.87,75.44
2018,7,5,15,45,540.5,191.0,0.3,33.4,577.0,110.68,82.95
2018,7,5,16,0,409.0,225.0,0.3,33.2,498.0,133.79,101.46
2018,7,5,16,15,395.5,205.0,0.4,33.0,453.5,125.22,95.11
2018,7,5,16,30,382.0,185.0,0.5,32.8,409.0,116.01,88.29
2018,7,5,16,45,522.5,144.0,0.55,32.55,421.0,95.8,72.56
2018,7,5,17,0,663.0,103.0,0.6,32.3,433.0,71.65,53.39
2018,7,5,17,15,630.5,97.5,0.6,32.0,383.5,69.31,51.79
2018,7,5,17,30,598.0,92.0,0.6,31.7,334.0,66.84,50.01
2018,7,5,17,45,529.0,89.0,0.65,31.35,281.0,65.79,49.37
2018,7,5,18,0,460.0,86.0,0.7,31.0,228.0,63.32,47.47
2018,7,5,18,15,267.5,80.0,0.7,31.0,159.0,58.34,43.28
2018,7,5,18,30,75.0,74.0,0.7,31.0,90.0,56.43,41.45
2018,7,5,18,45,101.0,55.5,0.7,29.75,71.0,43.19,30.19
2018,7,5,19,0,127.0,37.0,0.7,28.5,52.0,28.85,17.72
2018,7,5,19,15,88.5,24.0,0.7,28.05,32.0,18.89,4.97
2018,7,5,19,30,50.0,11.0,0.7,27.6,12.0,9.39,0.0
2018,7,5,19,45,25.0,5.5,0.75,27.2,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,6,5,15,25.5,9.5,1.3,23.1,11.0,24.18,0.0
2018,7,6,5,30,51.0,19.0,1.4,23.4,22.0,72.67,2.68
2018,7,6,5,45,80.0,34.0,1.5,23.75,43.5,126.15,92.61
2018,7,6,6,0,109.0,49.0,1.6,24.1,65.0,167.47,131.19
2018,7,6,6,15,143.5,68.0,1.65,24.6,98.0,221.94,177.17
2018,7,6,6,30,178.0,87.0,1.7,25.1,131.0,277.54,222.66
2018,7,6,6,45,234.0,104.0,1.7,25.65,175.5,350.01,280.08
2018,7,6,7,0,290.0,121.0,1.7,26.2,220.0,425.11,337.27
2018,7,6,7,15,316.0,138.5,1.75,26.85,262.5,475.25,373.16
2018,7,6,7,30,342.0,156.0,1.8,27.5,305.0,525.37,408.01
2018,7,6,7,45,351.0,176.5,1.8,28.15,346.0,562.53,431.88
2018,7,6,8,0,360.0,197.0,1.8,28.8,387.0,598.24,454.17
2018,7,6,8,15,370.5,213.5,1.75,29.25,425.5,628.95,472.73
2018,7,6,8,30,381.0,230.0,1.7,29.7,464.0,658.18,489.92
2018,7,6,8,45,340.5,257.5,1.65,30.15,478.5,646.79,477.8
2018,7,6,9,0,300.0,285.0,1.6,30.6,493.0,632.69,464.35
2018,7,6,9,15,355.5,282.5,1.55,30.85,544.0,680.45,496.12
2018,7,6,9,30,411.0,280.0,1.5,31.1,595.0,748.56,539.57
2018,7,6,9,45,336.0,332.5,1.5,31.35,598.0,699.15,502.53
2018,7,6,10,0,261.0,385.0,1.5,31.6,601.0,669.05,478.91
2018,7,6,10,15,323.5,380.5,1.5,31.75,658.5,713.91,509.12
2018,7,6,10,30,386.0,376.0,1.5,31.9,716.0,755.66,536.12
2018,7,6,10,45,447.0,356.5,1.5,32.1,760.5,792.2,559.22
2018,7,6,11,0,508.0,337.0,1.5,32.3,805.0,809.8,570.26
2018,7,6,11,15,445.0,373.5,1.5,32.4,789.0,763.07,537.55
2018,7,6,11,30,382.0,410.0,1.5,32.5,773.0,708.52,500.37
2018,7,6,11,45,276.0,429.0,1.5,32.65,693.0,615.19,436.59
2018,7,6,12,0,170.0,448.0,1.5,32.8,613.0,522.83,372.56
2018,7,6,12,15,104.5,356.5,1.5,32.8,458.0,383.4,276.41
2018,7,6,12,30,39.0,265.0,1.5,32.8,303.0,249.07,180.47
2018,7,6,12,45,34.5,263.5,1.5,32.8,297.0,240.5,174.53
2018,7,6,13,0,30.0,262.0,1.5,32.8,291.0,232.36,168.48
2018,7,6,13,15,15.0,174.5,1.45,32.7,189.0,151.12,108.8
2018,7,6,13,30,0.0,87.0,1.4,32.6,87.0,72.68,50.06
2018,7,6,13,45,0.0,83.0,1.35,32.5,83.0,69.36,47.68
2018,7,6,14,0,0.0,79.0,1.3,32.4,79.0,66.06,45.24
2018,7,6,14,15,0.0,75.5,1.25,32.2,75.5,63.15,43.11
2018,7,6,14,30,0.0,72.0,1.2,32.0,72.0,60.16,40.92
2018,7,6,14,45,0.0,67.0,1.15,31.75,67.0,55.92,37.78
2018,7,6,15,0,0.0,62.0,1.1,31.5,62.0,51.69,34.63
2018,7,6,15,15,0.0,56.5,1.05,31.15,56.5,47.05,31.16
2018,7,6,15,30,0.0,51.0,1.0,30.8,51.0,42.42,27.68
2018,7,6,15,45,0.0,45.5,0.9,30.4,45.5,37.8,25.49
2018,7,6,16,0,0.0,40.0,0.8,30.0,40.0,33.19,21.83
2018,7,6,16,15,0.0,40.0,0.75,29.65,40.0,33.17,21.93
2018,7,6,16,30,0.0,40.0,0.7,29.3,40.0,33.14,22.03
2018,7,6,16,45,0.0,49.0,0.65,28.9,49.0,40.6,28.39
2018,7,6,17,0,0.0,58.0,0.6,28.5,58.0,48.06,34.79
2018,7,6,17,15,0.0,63.0,0.55,28.1,63.0,52.21,38.46
2018,7,6,17,30,0.0,68.0,0.5,27.7,68.0,56.37,42.16
2018,7,6,17,45,0.0,59.0,0.45,27.3,59.0,48.85,36.0
2018,7,6,18,0,0.0,50.0,0.4,26.9,50.0,41.36,29.77
2018,7,6,18,15,0.0,40.0,0.4,26.9,40.0,33.04,22.66
2018,7,6,18,30,0.0,30.0,0.4,26.9,30.0,24.74,15.47
2018,7,6,18,45,0.0,23.0,0.55,26.15,23.0,18.95,10.38
2018,7,6,19,0,0.0,16.0,0.7,25.4,16.0,13.17,5.16
2018,7,6,19,15,0.5,10.0,0.85,25.15,10.0,8.22,0.0
2018,7,6,19,30,1.0,4.0,1.0,24.9,4.0,3.41,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.65,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,23.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.2,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,22.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.9,22.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.2,22.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.6,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.45,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.3,0.0,0.0,0.0
2018,7,7,5,15,4.0,3.5,3.95,22.15,3.5,5.51,0.0
2018,7,7,5,30,8.0,7.0,4.1,22.0,7.0,13.14,0.0
2018,7,7,5,45,4.0,12.5,4.25,21.85,12.5,13.41,4.81
2018,7,7,6,0,0.0,18.0,4.4,21.7,18.0,14.81,6.44
2018,7,7,6,15,0.5,30.0,4.45,21.65,30.0,25.14,15.23
2018,7,7,6,30,1.0,42.0,4.5,21.6,42.0,35.54,24.07
2018,7,7,6,45,0.5,44.5,4.5,21.55,44.5,37.21,25.52
2018,7,7,7,0,0.0,47.0,4.5,21.5,47.0,38.86,26.85
2018,7,7,7,15,0.0,43.0,4.55,21.6,43.0,35.54,24.01
2018,7,7,7,30,0.0,39.0,4.6,21.7,39.0,32.24,21.17
2018,7,7,7,45,0.0,39.5,4.65,21.75,39.5,32.67,21.43
2018,7,7,8,0,0.0,40.0,4.7,21.8,40.0,33.11,21.7
2018,7,7,8,15,0.0,51.5,4.75,22.1,51.5,42.7,29.43
2018,7,7,8,30,0.0,63.0,4.8,22.4,63.0,52.31,37.11
2018,7,7,8,45,0.0,79.0,4.85,22.7,79.0,65.72,47.78
2018,7,7,9,0,0.0,95.0,4.9,23.0,95.0,79.19,58.41
2018,7,7,9,15,4.5,141.0,4.9,23.4,144.5,124.5,94.45
2018,7,7,9,30,9.0,187.0,4.9,23.8,194.0,170.42,130.35
2018,7,7,9,45,17.5,241.0,4.9,24.2,255.5,227.95,174.79
2018,7,7,10,0,26.0,295.0,4.9,24.6,317.0,302.89,231.61
2018,7,7,10,15,48.5,348.0,4.85,24.9,390.0,374.06,284.99
2018,7,7,10,30,71.0,401.0,4.8,25.2,463.0,442.94,335.54
2018,7,7,10,45,71.5,402.5,4.75,25.55,466.5,437.91,330.64
2018,7,7,11,0,72.0,404.0,4.7,25.9,470.0,432.73,325.94
2018,7,7,11,15,52.0,387.0,4.6,26.2,435.0,392.09,294.67
2018,7,7,11,30,32.0,370.0,4.5,26.5,400.0,353.3,264.89
2018,7,7,11,45,24.5,326.0,4.45,26.75,349.0,303.06,227.16
2018,7,7,12,0,17.0,282.0,4.4,27.0,298.0,250.26,187.29
2018,7,7,12,15,21.0,314.5,4.3,27.25,334.5,281.58,210.54
2018,7,7,12,30,25.0,347.0,4.2,27.5,371.0,306.55,228.7
2018,7,7,12,45,57.5,394.5,4.15,27.7,450.0,360.31,268.39
2018,7,7,13,0,90.0,442.0,4.1,27.9,529.0,408.59,303.21
2018,7,7,13,15,187.0,441.5,4.05,28.0,619.0,447.24,331.16
2018,7,7,13,30,284.0,441.0,4.0,28.1,709.0,470.91,347.04
2018,7,7,13,45,352.0,409.5,3.9,28.25,734.5,457.18,334.96
2018,7,7,14,0,420.0,378.0,3.8,28.4,760.0,428.63,311.18
2018,7,7,14,15,544.0,300.0,3.8,28.4,779.5,392.19,279.62
2018,7,7,14,30,668.0,222.0,3.8,28.4,799.0,338.42,232.97
2018,7,7,14,45,676.5,207.0,3.75,28.4,772.0,288.95,191.45
2018,7,7,15,0,685.0,192.0,3.7,28.4,745.0,238.94,150.53
2018,7,7,15,15,738.0,159.0,3.7,28.25,729.0,183.5,106.87
2018,7,7,15,30,791.0,126.0,3.7,28.1,713.0,130.92,73.11
2018,7,7,15,45,772.0,125.0,3.65,28.0,669.5,85.03,64.59
2018,7,7,16,0,753.0,124.0,3.6,27.9,626.0,86.3,65.87
2018,7,7,16,15,752.5,114.0,3.55,27.65,585.0,81.84,62.47
2018,7,7,16,30,752.0,104.0,3.5,27.4,544.0,76.95,58.69
2018,7,7,16,45,732.5,99.0,3.45,27.1,496.0,74.89,57.26
2018,7,7,17,0,713.0,94.0,3.4,26.8,448.0,66.4,50.43
2018,7,7,17,15,517.5,114.0,3.25,26.35,356.0,79.61,61.84
2018,7,7,17,30,322.0,134.0,3.1,25.9,264.0,96.25,76.17
2018,7,7,17,45,268.5,123.5,2.95,25.45,221.5,89.19,70.54
2018,7,7,18,0,215.0,113.0,2.8,25.0,179.0,81.96,64.63
2018,7,7,18,15,163.0,94.0,2.8,25.0,138.5,69.07,53.6
2018,7,7,18,30,111.0,75.0,2.8,25.0,98.0,57.27,43.28
2018,7,7,18,45,81.5,56.5,2.3,23.7,71.0,43.72,31.47
2018,7,7,19,0,52.0,38.0,1.8,22.4,44.0,29.95,19.13
2018,7,7,19,15,46.0,24.0,1.85,22.1,27.5,19.14,4.94
2018,7,7,19,30,40.0,10.0,1.9,21.8,11.0,8.54,0.0
2018,7,7,19,45,20.0,5.0,1.95,21.5,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.6,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,8,5,15,75.0,10.5,2.6,15.75,14.5,56.15,0.0
2018,7,8,5,30,150.0,21.0,2.8,16.1,29.0,154.31,0.0
2018,7,8,5,45,269.0,32.0,2.95,16.45,64.0,277.37,213.39
2018,7,8,6,0,388.0,43.0,3.1,16.8,99.0,391.23,318.64
2018,7,8,6,15,469.5,50.5,3.3,17.35,145.0,480.19,394.03
2018,7,8,6,30,551.0,58.0,3.5,17.9,191.0,573.59,469.41
2018,7,8,6,45,608.5,62.5,3.65,18.45,242.0,645.95,525.16
2018,7,8,7,0,666.0,67.0,3.8,19.0,293.0,719.9,579.7
2018,7,8,7,15,704.5,71.0,3.8,19.55,345.0,771.65,615.13
2018,7,8,7,30,743.0,75.0,3.8,20.1,397.0,828.6,653.14
2018,7,8,7,45,772.0,77.5,3.8,20.7,449.0,873.36,681.12
2018,7,8,8,0,801.0,80.0,3.8,21.3,501.0,916.34,707.21
2018,7,8,8,15,822.0,82.5,3.75,21.85,551.0,949.24,725.61
2018,7,8,8,30,843.0,85.0,3.7,22.4,601.0,968.02,734.14
2018,7,8,8,45,859.0,86.5,3.65,22.95,647.5,989.14,744.32
2018,7,8,9,0,875.0,88.0,3.6,23.5,694.0,1007.26,752.4
2018,7,8,9,15,887.5,90.0,3.55,24.0,737.0,1019.17,756.55
2018,7,8,9,30,900.0,92.0,3.5,24.5,780.0,1027.68,758.58
2018,7,8,9,45,909.0,93.0,3.45,25.0,816.5,1028.01,755.39
2018,7,8,10,0,918.0,94.0,3.4,25.5,853.0,1024.82,750.13
2018,7,8,10,15,924.5,95.0,3.35,25.9,884.0,1015.61,741.44
2018,7,8,10,30,931.0,96.0,3.3,26.3,915.0,1002.86,730.68
2018,7,8,10,45,935.5,97.5,3.25,26.7,939.5,985.21,716.93
2018,7,8,11,0,940.0,99.0,3.2,27.1,964.0,964.13,701.14
2018,7,8,11,15,942.5,99.5,3.1,27.4,981.0,936.98,681.45
2018,7,8,11,30,945.0,100.0,3.0,27.7,998.0,906.74,659.9
2018,7,8,11,45,946.0,100.5,2.95,28.0,1007.5,872.32,636.02
2018,7,8,12,0,947.0,101.0,2.9,28.3,1017.0,835.25,610.4
2018,7,8,12,15,947.5,101.0,2.85,28.55,1019.5,794.94,582.73
2018,7,8,12,30,948.0,101.0,2.8,28.8,1022.0,752.48,552.49
2018,7,8,12,45,947.0,101.0,2.75,29.0,1017.0,707.09,518.87
2018,7,8,13,0,946.0,101.0,2.7,29.2,1012.0,660.07,483.41
2018,7,8,13,15,943.5,101.0,2.7,29.3,999.5,610.72,445.86
2018,7,8,13,30,941.0,101.0,2.7,29.4,987.0,560.19,406.43
2018,7,8,13,45,936.5,100.0,2.65,29.5,966.5,507.04,363.9
2018,7,8,14,0,932.0,99.0,2.6,29.6,946.0,453.29,319.82
2018,7,8,14,15,926.5,98.5,2.6,29.6,919.5,399.15,274.65
2018,7,8,14,30,921.0,98.0,2.6,29.6,893.0,344.9,228.68
2018,7,8,14,45,914.0,96.5,2.55,29.6,860.0,289.76,182.13
2018,7,8,15,0,907.0,95.0,2.5,29.6,827.0,235.11,137.57
2018,7,8,15,15,898.0,93.0,2.5,29.45,788.5,180.61,97.52
2018,7,8,15,30,889.0,91.0,2.5,29.3,750.0,127.23,66.98
2018,7,8,15,45,876.5,89.5,2.5,29.2,707.0,77.04,57.72
2018,7,8,16,0,864.0,88.0,2.5,29.1,664.0,76.42,57.44
2018,7,8,16,15,848.0,85.5,2.5,28.8,616.5,74.99,56.52
2018,7,8,16,30,832.0,83.0,2.5,28.5,569.0,73.41,55.48
2018,7,8,16,45,812.5,80.0,2.5,28.25,519.5,62.86,46.98
2018,7,8,17,0,793.0,77.0,2.5,28.0,470.0,61.48,46.06
2018,7,8,17,15,765.5,73.5,2.3,27.45,418.5,59.55,44.73
2018,7,8,17,30,738.0,70.0,2.1,26.9,367.0,57.56,43.32
2018,7,8,17,45,699.5,65.0,1.95,26.35,315.0,54.22,40.71
2018,7,8,18,0,661.0,60.0,1.8,25.8,263.0,50.79,37.95
2018,7,8,18,15,605.5,54.5,1.8,25.8,213.5,42.93,31.19
2018,7,8,18,30,550.0,49.0,1.8,25.8,164.0,39.17,27.8
2018,7,8,18,45,465.5,41.5,1.45,23.75,120.5,33.59,22.91
2018,7,8,19,0,381.0,34.0,1.1,21.7,77.0,28.01,17.58
2018,7,8,19,15,247.0,23.0,1.15,21.3,45.5,19.11,4.69
2018,7,8,19,30,113.0,12.0,1.2,20.9,14.0,10.24,0.0
2018,7,8,19,45,56.5,6.0,1.2,20.45,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,9,5,15,104.5,10.5,1.35,15.05,15.5,74.64,0.0
2018,7,9,5,30,209.0,21.0,1.6,15.8,31.0,191.14,0.0
2018,7,9,5,45,334.5,30.0,1.9,16.5,68.0,322.22,245.48
2018,7,9,6,0,460.0,39.0,2.2,17.2,105.0,440.81,354.89
2018,7,9,6,15,535.0,45.5,2.15,18.0,152.0,525.3,424.68
2018,7,9,6,30,610.0,52.0,2.1,18.8,199.0,613.93,493.28
2018,7,9,6,45,659.5,57.5,2.05,19.65,250.5,676.78,538.66
2018,7,9,7,0,709.0,63.0,2.0,20.5,302.0,747.19,586.88
2018,7,9,7,15,744.0,66.5,2.1,21.25,354.5,801.96,622.95
2018,7,9,7,30,779.0,70.0,2.2,22.0,407.0,855.83,657.21
2018,7,9,7,45,804.5,73.0,2.25,22.75,459.0,898.6,682.38
2018,7,9,8,0,830.0,76.0,2.3,23.5,511.0,939.41,705.68
2018,7,9,8,15,849.0,79.0,2.3,24.05,561.5,960.19,715.28
2018,7,9,8,30,868.0,82.0,2.3,24.6,612.0,989.4,730.53
2018,7,9,8,45,882.0,84.0,2.3,25.15,658.5,1009.39,739.55
2018,7,9,9,0,896.0,86.0,2.3,25.7,705.0,1026.23,746.64
2018,7,9,9,15,904.0,88.5,2.3,26.15,746.0,1034.22,748.45
2018,7,9,9,30,912.0,91.0,2.3,26.6,787.0,1038.74,748.28
2018,7,9,9,45,917.5,95.0,2.25,27.1,824.0,1038.86,744.8
2018,7,9,10,0,923.0,99.0,2.2,27.6,861.0,1035.3,739.21
2018,7,9,10,15,930.0,100.0,2.15,28.0,892.5,1026.38,730.77
2018,7,9,10,30,937.0,101.0,2.1,28.4,924.0,1013.89,720.32
2018,7,9,10,45,942.0,101.5,2.05,28.75,948.5,995.45,706.49
2018,7,9,11,0,947.0,102.0,2.0,29.1,973.0,973.58,690.72
2018,7,9,11,15,949.0,102.5,1.95,29.4,989.5,945.7,671.46
2018,7,9,11,30,951.0,103.0,1.9,29.7,1006.0,914.75,650.39
2018,7,9,11,45,953.0,103.5,1.85,30.05,1016.5,880.85,627.4
2018,7,9,12,0,955.0,104.0,1.8,30.4,1027.0,844.21,602.69
2018,7,9,12,15,955.5,104.0,1.7,30.6,1029.5,803.49,575.24
2018,7,9,12,30,956.0,104.0,1.6,30.8,1032.0,760.6,545.28
2018,7,9,12,45,955.5,103.5,1.55,31.0,1027.0,714.71,512.37
2018,7,9,13,0,955.0,103.0,1.5,31.2,1022.0,667.13,477.64
2018,7,9,13,15,952.0,102.5,1.45,31.35,1009.0,616.63,440.17
2018,7,9,13,30,949.0,102.0,1.4,31.5,996.0,565.0,400.92
2018,7,9,13,45,945.0,101.0,1.35,31.6,975.5,511.61,359.44
2018,7,9,14,0,941.0,100.0,1.3,31.7,955.0,457.57,316.33
2018,7,9,14,15,935.5,99.0,1.3,31.7,928.0,402.54,271.76
2018,7,9,14,30,930.0,98.0,1.3,31.7,901.0,347.42,226.28
2018,7,9,14,45,923.0,96.5,1.25,31.75,867.5,291.73,180.27
2018,7,9,15,0,916.0,95.0,1.2,31.8,834.0,236.54,136.15
2018,7,9,15,15,905.5,93.0,1.2,31.7,794.0,181.29,96.38
2018,7,9,15,30,895.0,91.0,1.2,31.6,754.0,127.34,66.13
2018,7,9,15,45,882.5,89.0,1.15,31.55,710.5,76.88,56.91
2018,7,9,16,0,870.0,87.0,1.1,31.5,667.0,75.93,56.39
2018,7,9,16,15,854.0,84.5,1.1,31.3,619.5,74.47,55.44
2018,7,9,16,30,838.0,82.0,1.1,31.1,572.0,72.88,54.37
2018,7,9,16,45,816.0,79.0,1.05,30.95,521.0,62.24,45.89
2018,7,9,17,0,794.0,76.0,1.0,30.8,470.0,60.79,44.91
2018,7,9,17,15,765.5,72.5,0.9,30.3,418.0,58.82,43.55
2018,7,9,17,30,737.0,69.0,0.8,29.8,366.0,56.79,42.11
2018,7,9,17,45,698.0,65.0,0.7,29.3,314.5,54.22,40.17
2018,7,9,18,0,659.0,61.0,0.6,28.8,263.0,51.62,38.14
2018,7,9,18,15,602.5,55.5,0.6,28.8,213.5,43.7,31.42
2018,7,9,18,30,546.0,50.0,0.6,28.8,164.0,39.97,28.1
2018,7,9,18,45,458.0,42.0,0.7,27.25,120.0,34.0,22.88
2018,7,9,19,0,370.0,34.0,0.8,25.7,76.0,27.99,17.2
2018,7,9,19,15,237.0,23.0,0.85,25.3,45.0,19.11,4.19
2018,7,9,19,30,104.0,12.0,0.9,24.9,14.0,10.24,0.0
2018,7,9,19,45,52.0,6.0,0.9,24.5,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,15,71.5,10.0,1.2,19.05,13.5,53.42,0.0
2018,7,10,5,30,143.0,20.0,1.4,19.8,27.0,146.62,0.0
2018,7,10,5,45,248.5,32.5,1.65,20.55,61.0,263.01,195.7
2018,7,10,6,0,354.0,45.0,1.9,21.3,95.0,366.81,291.87
2018,7,10,6,15,427.0,55.0,1.85,22.0,139.5,451.18,361.28
2018,7,10,6,30,500.0,65.0,1.8,22.7,184.0,539.53,429.68
2018,7,10,6,45,548.5,73.0,1.7,23.45,232.5,607.64,478.95
2018,7,10,7,0,597.0,81.0,1.6,24.2,281.0,676.82,526.17
2018,7,10,7,15,634.5,86.5,1.85,25.15,331.5,733.23,564.29
2018,7,10,7,30,672.0,92.0,2.1,26.1,382.0,789.18,600.87
2018,7,10,7,45,700.0,97.0,2.35,27.05,432.5,834.43,629.09
2018,7,10,8,0,728.0,102.0,2.6,28.0,483.0,878.09,655.65
2018,7,10,8,15,750.5,105.5,2.65,28.45,531.5,906.41,671.28
2018,7,10,8,30,773.0,109.0,2.7,28.9,580.0,938.67,689.47
2018,7,10,8,45,790.5,112.0,2.7,29.3,626.0,962.53,701.69
2018,7,10,9,0,808.0,115.0,2.7,29.7,672.0,983.38,711.98
2018,7,10,9,15,822.0,117.0,2.65,30.05,714.0,996.31,716.91
2018,7,10,9,30,836.0,119.0,2.6,30.4,756.0,1005.92,719.87
2018,7,10,9,45,847.0,120.5,2.55,30.7,793.0,995.67,710.53
2018,7,10,10,0,858.0,122.0,2.5,31.0,830.0,995.01,707.64
2018,7,10,10,15,816.0,148.0,2.4,31.3,841.5,977.24,693.53
2018,7,10,10,30,774.0,174.0,2.3,31.6,853.0,943.01,669.35
2018,7,10,10,45,742.0,194.5,2.2,31.85,860.5,918.4,651.69
2018,7,10,11,0,710.0,215.0,2.1,32.1,868.0,883.78,627.69
2018,7,10,11,15,779.5,182.5,2.05,32.35,912.0,880.3,624.19
2018,7,10,11,30,849.0,150.0,2.0,32.6,956.0,868.52,615.24
2018,7,10,11,45,864.0,144.5,1.9,32.8,972.0,842.57,597.1
2018,7,10,12,0,879.0,139.0,1.8,33.0,988.0,813.49,577.14
2018,7,10,12,15,834.0,162.5,1.75,33.15,970.0,767.48,545.65
2018,7,10,12,30,789.0,186.0,1.7,33.3,952.0,713.62,507.9
2018,7,10,12,45,777.0,191.5,1.65,33.45,942.5,668.8,476.16
2018,7,10,13,0,765.0,197.0,1.6,33.6,933.0,623.59,443.49
2018,7,10,13,15,827.0,161.5,1.6,33.65,948.0,589.96,418.85
2018,7,10,13,30,889.0,126.0,1.6,33.7,963.0,551.12,389.24
2018,7,10,13,45,876.5,130.0,1.55,33.75,940.5,499.88,349.64
2018,7,10,14,0,864.0,134.0,1.5,33.8,918.0,448.81,309.26
2018,7,10,14,15,866.0,127.5,1.5,33.8,894.0,396.61,267.18
2018,7,10,14,30,868.0,121.0,1.5,33.8,870.0,343.66,223.74
2018,7,10,14,45,859.0,119.5,1.45,33.75,837.0,290.59,180.43
2018,7,10,15,0,850.0,118.0,1.4,33.7,804.0,238.26,139.11
2018,7,10,15,15,839.5,116.0,1.35,33.6,766.0,186.35,102.07
2018,7,10,15,30,829.0,114.0,1.3,33.5,728.0,125.33,66.1
2018,7,10,15,45,815.5,111.0,1.3,33.4,685.0,77.33,56.83
2018,7,10,16,0,802.0,108.0,1.3,33.3,642.0,77.0,56.81
2018,7,10,16,15,785.0,104.5,1.25,33.1,595.5,76.16,56.37
2018,7,10,16,30,768.0,101.0,1.2,32.9,549.0,75.21,55.84
2018,7,10,16,45,745.0,96.5,1.15,32.75,499.5,73.35,54.56
2018,7,10,17,0,722.0,92.0,1.1,32.6,450.0,71.37,53.18
2018,7,10,17,15,692.0,87.5,0.95,32.2,399.5,63.26,46.81
2018,7,10,17,30,662.0,83.0,0.8,31.8,349.0,61.18,45.35
2018,7,10,17,45,620.5,77.5,0.7,31.4,299.0,58.17,43.07
2018,7,10,18,0,579.0,72.0,0.6,31.0,249.0,55.09,40.64
2018,7,10,18,15,520.5,64.5,0.6,31.0,201.0,50.22,36.53
2018,7,10,18,30,462.0,57.0,0.6,31.0,153.0,45.26,32.18
2018,7,10,18,45,378.0,47.0,0.45,30.3,111.5,37.93,25.76
2018,7,10,19,0,294.0,37.0,0.3,29.6,70.0,30.45,18.8
2018,7,10,19,15,183.5,24.0,0.3,29.3,41.0,18.71,3.45
2018,7,10,19,30,73.0,11.0,0.3,29.0,12.0,9.39,0.0
2018,7,10,19,45,36.5,5.5,0.3,28.7,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,27.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,11,5,15,51.0,8.5,1.3,21.65,11.0,39.23,0.0
2018,7,11,5,30,102.0,17.0,1.5,22.3,22.0,112.87,0.0
2018,7,11,5,45,200.5,31.5,1.7,22.95,55.0,227.23,165.99
2018,7,11,6,0,299.0,46.0,1.9,23.6,88.0,325.13,256.58
2018,7,11,6,15,371.5,57.0,1.8,24.25,130.5,404.95,322.81
2018,7,11,6,30,444.0,68.0,1.7,24.9,173.0,496.19,393.46
2018,7,11,6,45,440.5,83.0,1.6,25.5,208.5,519.27,409.85
2018,7,11,7,0,437.0,98.0,1.5,26.1,244.0,546.63,428.3
2018,7,11,7,15,457.0,112.5,1.5,27.15,288.0,593.02,459.12
2018,7,11,7,30,477.0,127.0,1.5,28.2,332.0,638.58,487.89
2018,7,11,7,45,575.5,119.0,1.55,29.25,397.5,741.63,555.54
2018,7,11,8,0,674.0,111.0,1.6,30.3,463.0,836.51,614.22
2018,7,11,8,15,697.5,116.0,1.55,30.75,511.5,872.93,633.31
2018,7,11,8,30,721.0,121.0,1.5,31.2,560.0,907.12,651.12
2018,7,11,8,45,737.5,125.5,1.45,31.7,604.5,924.26,657.74
2018,7,11,9,0,754.0,130.0,1.4,32.2,649.0,945.56,667.09
2018,7,11,9,15,714.0,157.5,1.4,32.5,673.5,939.84,660.87
2018,7,11,9,30,674.0,185.0,1.4,32.8,698.0,922.74,648.08
2018,7,11,9,45,673.5,198.0,1.4,33.1,732.0,926.09,648.28
2018,7,11,10,0,673.0,211.0,1.4,33.4,766.0,926.12,646.34
2018,7,11,10,15,734.5,185.5,1.45,33.6,812.0,943.98,656.47
2018,7,11,10,30,796.0,160.0,1.5,33.8,858.0,950.45,659.48
2018,7,11,10,45,792.0,167.0,1.55,34.0,878.0,930.97,646.79
2018,7,11,11,0,788.0,174.0,1.6,34.2,898.0,908.46,632.55
2018,7,11,11,15,765.5,190.5,1.65,34.3,904.5,875.21,611.89
2018,7,11,11,30,743.0,207.0,1.7,34.4,911.0,847.14,594.31
2018,7,11,11,45,729.5,217.0,1.8,34.5,914.5,811.69,571.46
2018,7,11,12,0,716.0,227.0,1.9,34.6,918.0,774.39,547.07
2018,7,11,12,15,729.0,218.5,1.95,34.7,924.0,740.02,524.34
2018,7,11,12,30,742.0,210.0,2.0,34.8,930.0,703.34,499.54
2018,7,11,12,45,745.0,208.5,2.05,34.85,928.0,660.66,470.13
2018,7,11,13,0,748.0,207.0,2.1,34.9,926.0,620.6,441.65
2018,7,11,13,15,782.5,184.0,2.15,34.95,928.0,581.45,413.22
2018,7,11,13,30,817.0,161.0,2.2,35.0,930.0,538.41,380.93
2018,7,11,13,45,813.0,159.5,2.25,35.0,911.0,489.01,343.08
2018,7,11,14,0,809.0,158.0,2.3,35.0,892.0,439.27,303.93
2018,7,11,14,15,802.5,155.5,2.3,34.95,865.5,387.83,262.61
2018,7,11,14,30,796.0,153.0,2.3,34.9,839.0,336.69,220.88
2018,7,11,14,45,630.0,223.5,2.3,34.85,753.5,287.61,186.13
2018,7,11,15,0,464.0,294.0,2.3,34.8,668.0,263.07,172.28
2018,7,11,15,15,264.5,271.5,2.25,34.6,482.5,204.79,138.25
2018,7,11,15,30,65.0,249.0,2.2,34.4,297.0,184.0,132.08
2018,7,11,15,45,37.5,213.0,2.15,34.25,240.5,155.42,118.28
2018,7,11,16,0,10.0,177.0,2.1,34.1,184.0,140.34,106.87
2018,7,11,16,15,23.0,172.0,2.0,33.85,186.0,129.13,98.43
2018,7,11,16,30,36.0,167.0,1.9,33.6,188.0,125.81,96.21
2018,7,11,16,45,34.0,121.0,1.8,33.35,139.5,94.89,71.81
2018,7,11,17,0,32.0,75.0,1.7,33.1,91.0,61.51,45.02
2018,7,11,17,15,43.0,81.0,1.55,32.65,100.0,66.04,49.04
2018,7,11,17,30,54.0,87.0,1.4,32.2,109.0,67.2,50.26
2018,7,11,17,45,56.5,79.5,1.25,31.8,99.5,61.91,46.09
2018,7,11,18,0,59.0,72.0,1.1,31.4,90.0,56.44,41.7
2018,7,11,18,15,50.0,69.0,1.1,31.4,82.5,55.38,40.76
2018,7,11,18,30,41.0,66.0,1.1,31.4,75.0,52.04,37.72
2018,7,11,18,45,30.5,47.0,0.9,29.95,52.5,37.76,25.64
2018,7,11,19,0,20.0,28.0,0.7,28.5,30.0,23.17,13.01
2018,7,11,19,15,13.5,16.0,0.7,28.3,17.0,13.46,0.6
2018,7,11,19,30,7.0,4.0,0.7,28.1,4.0,3.41,0.0
2018,7,11,19,45,3.5,2.0,0.65,27.9,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.25,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.4,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,12,5,15,20.5,7.5,2.35,22.6,8.5,19.24,0.0
2018,7,12,5,30,41.0,15.0,2.5,22.8,17.0,56.9,0.0
2018,7,12,5,45,100.0,34.5,2.65,23.0,46.5,145.93,104.23
2018,7,12,6,0,159.0,54.0,2.8,23.2,76.0,217.77,171.8
2018,7,12,6,15,159.5,67.0,2.9,23.5,97.0,234.8,188.63
2018,7,12,6,30,160.0,80.0,3.0,23.8,118.0,252.83,204.62
2018,7,12,6,45,113.5,96.5,3.1,24.1,126.5,217.95,175.92
2018,7,12,7,0,67.0,113.0,3.2,24.4,135.0,179.3,143.23
2018,7,12,7,15,146.5,138.0,3.2,24.9,197.5,299.28,240.42
2018,7,12,7,30,226.0,163.0,3.2,25.4,260.0,425.47,338.08
2018,7,12,7,45,351.0,167.5,3.2,25.9,340.0,551.31,433.36
2018,7,12,8,0,476.0,172.0,3.2,26.4,420.0,705.2,543.99
2018,7,12,8,15,498.5,182.5,3.15,27.0,464.5,743.36,566.84
2018,7,12,8,30,521.0,193.0,3.1,27.6,509.0,779.91,588.81
2018,7,12,8,45,549.0,198.0,3.0,28.15,554.5,813.75,608.61
2018,7,12,9,0,577.0,203.0,2.9,28.7,600.0,854.16,632.19
2018,7,12,9,15,539.0,229.5,2.85,29.15,618.5,831.92,612.84
2018,7,12,9,30,501.0,256.0,2.8,29.6,637.0,814.99,597.56
2018,7,12,9,45,576.0,240.0,2.7,30.0,698.5,870.74,633.31
2018,7,12,10,0,651.0,224.0,2.6,30.4,760.0,917.54,661.82
2018,7,12,10,15,659.5,229.0,2.5,30.7,789.5,915.16,657.16
2018,7,12,10,30,668.0,234.0,2.4,31.0,819.0,909.57,650.88
2018,7,12,10,45,673.0,238.5,2.3,31.25,842.0,896.97,640.32
2018,7,12,11,0,678.0,243.0,2.2,31.5,865.0,881.3,627.91
2018,7,12,11,15,683.5,244.5,2.15,31.65,882.0,860.29,612.9
2018,7,12,11,30,689.0,246.0,2.1,31.8,899.0,836.42,596.06
2018,7,12,11,45,632.0,278.5,2.05,31.95,882.5,784.86,559.89
2018,7,12,12,0,575.0,311.0,2.0,32.1,866.0,733.11,523.62
2018,7,12,12,15,394.0,397.5,2.05,32.25,778.0,638.17,456.53
2018,7,12,12,30,213.0,484.0,2.1,32.4,690.0,550.59,393.84
2018,7,12,12,45,215.0,473.0,2.1,32.5,680.5,524.39,375.89
2018,7,12,13,0,217.0,462.0,2.1,32.6,671.0,498.24,357.38
2018,7,12,13,15,179.0,444.5,2.15,32.55,615.5,445.13,320.11
2018,7,12,13,30,141.0,427.0,2.2,32.5,560.0,396.43,285.75
2018,7,12,13,45,319.0,361.5,2.25,32.45,653.5,409.9,294.22
2018,7,12,14,0,497.0,296.0,2.3,32.4,747.0,406.79,288.13
2018,7,12,14,15,613.0,243.0,2.35,32.35,782.5,374.41,259.63
2018,7,12,14,30,729.0,190.0,2.4,32.3,818.0,335.18,224.09
2018,7,12,14,45,722.5,184.5,2.45,32.25,787.0,284.9,183.06
2018,7,12,15,0,716.0,179.0,2.5,32.2,756.0,235.47,143.92
2018,7,12,15,15,702.5,175.5,2.5,32.05,719.0,187.36,109.41
2018,7,12,15,30,689.0,172.0,2.5,31.9,682.0,141.14,83.13
2018,7,12,15,45,664.0,170.5,2.55,31.8,638.0,101.08,76.4
2018,7,12,16,0,639.0,169.0,2.6,31.7,594.0,103.25,78.44
2018,7,12,16,15,604.5,166.0,2.6,31.45,544.5,104.34,79.64
2018,7,12,16,30,570.0,163.0,2.6,31.2,495.0,105.48,80.9
2018,7,12,16,45,567.5,150.0,2.6,31.0,455.5,100.08,76.86
2018,7,12,17,0,565.0,137.0,2.6,30.8,416.0,94.16,72.37
2018,7,12,17,15,533.5,128.5,2.45,30.4,368.5,89.41,68.84
2018,7,12,17,30,502.0,120.0,2.3,30.0,321.0,84.8,65.37
2018,7,12,17,45,461.0,109.0,2.2,29.6,273.5,78.19,60.15
2018,7,12,18,0,420.0,98.0,2.1,29.2,226.0,71.32,54.59
2018,7,12,18,15,362.0,85.5,2.1,29.2,181.0,63.02,47.56
2018,7,12,18,30,304.0,73.0,2.1,29.2,136.0,54.47,40.13
2018,7,12,18,45,233.5,57.0,1.7,27.65,97.5,43.05,30.3
2018,7,12,19,0,163.0,41.0,1.3,26.1,59.0,31.7,20.04
2018,7,12,19,15,96.5,25.0,1.35,25.8,34.5,19.54,2.97
2018,7,12,19,30,30.0,9.0,1.4,25.5,10.0,7.68,0.0
2018,7,12,19,45,15.0,4.5,1.4,25.15,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
