Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,20,15,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,23.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,13,5,15,27.0,8.0,2.0,20.2,9.0,23.72,0.0
2018,7,13,5,30,54.0,16.0,2.1,20.5,18.0,49.69,0.0
2018,7,13,5,45,67.0,24.0,2.25,20.85,30.5,98.03,68.43
2018,7,13,6,0,80.0,32.0,2.4,21.2,43.0,115.96,90.46
2018,7,13,6,15,51.5,44.5,2.45,21.75,52.5,96.5,75.53
2018,7,13,6,30,23.0,57.0,2.5,22.3,62.0,74.74,57.22
2018,7,13,6,45,13.0,73.5,2.5,22.85,76.5,75.82,57.79
2018,7,13,7,0,3.0,90.0,2.5,23.4,91.0,82.58,62.75
2018,7,13,7,15,31.5,128.0,2.5,24.05,141.5,162.09,127.98
2018,7,13,7,30,60.0,166.0,2.5,24.7,192.0,233.04,184.33
2018,7,13,7,45,96.0,193.0,2.45,25.3,240.0,296.9,233.89
2018,7,13,8,0,132.0,220.0,2.4,25.9,288.0,382.0,297.82
2018,7,13,8,15,144.0,242.5,2.35,26.5,324.0,417.23,322.09
2018,7,13,8,30,156.0,265.0,2.3,27.1,360.0,451.71,345.52
2018,7,13,8,45,127.0,286.0,2.25,27.65,367.0,441.88,335.09
2018,7,13,9,0,98.0,307.0,2.2,28.2,374.0,408.74,308.29
2018,7,13,9,15,144.0,330.5,2.15,28.65,436.0,497.87,372.16
2018,7,13,9,30,190.0,354.0,2.1,29.1,498.0,563.5,417.19
2018,7,13,9,45,257.0,358.0,2.1,29.55,563.0,648.03,474.83
2018,7,13,10,0,324.0,362.0,2.1,30.0,628.0,708.71,514.98
2018,7,13,10,15,426.0,332.5,2.1,30.3,696.5,783.88,565.27
2018,7,13,10,30,528.0,303.0,2.1,30.6,765.0,837.79,600.66
2018,7,13,10,45,584.5,283.5,2.1,30.9,808.5,855.5,611.25
2018,7,13,11,0,641.0,264.0,2.1,31.2,852.0,866.86,617.97
2018,7,13,11,15,716.0,223.5,2.15,31.4,892.0,869.82,620.68
2018,7,13,11,30,791.0,183.0,2.2,31.6,932.0,860.06,614.2
2018,7,13,11,45,774.5,197.0,2.2,31.8,937.0,824.8,590.51
2018,7,13,12,0,758.0,211.0,2.2,32.0,942.0,787.64,564.52
2018,7,13,12,15,754.0,215.0,2.2,32.1,944.0,755.81,542.15
2018,7,13,12,30,750.0,219.0,2.2,32.2,946.0,716.29,514.42
2018,7,13,12,45,710.0,240.5,2.2,32.3,926.0,665.29,478.08
2018,7,13,13,0,670.0,262.0,2.2,32.4,906.0,615.57,442.16
2018,7,13,13,15,628.5,285.5,2.2,32.45,883.5,568.35,407.47
2018,7,13,13,30,587.0,309.0,2.2,32.5,861.0,523.72,374.1
2018,7,13,13,45,494.0,346.0,2.2,32.55,803.5,472.65,336.16
2018,7,13,14,0,401.0,383.0,2.2,32.6,746.0,423.94,300.31
2018,7,13,14,15,252.5,357.0,2.15,32.55,583.5,334.69,237.63
2018,7,13,14,30,104.0,331.0,2.1,32.5,421.0,266.21,191.02
2018,7,13,14,45,112.0,327.0,2.1,32.45,420.5,254.39,181.89
2018,7,13,15,0,120.0,323.0,2.1,32.4,420.0,241.6,172.03
2018,7,13,15,15,132.5,298.0,2.05,32.3,400.0,216.74,153.69
2018,7,13,15,30,145.0,273.0,2.0,32.2,380.0,191.18,136.27
2018,7,13,15,45,342.0,236.5,2.0,32.05,469.0,135.72,103.76
2018,7,13,16,0,539.0,200.0,2.0,31.9,558.0,122.53,93.71
2018,7,13,16,15,405.0,210.5,2.0,31.6,468.5,128.82,99.16
2018,7,13,16,30,271.0,221.0,2.0,31.3,379.0,143.98,111.76
2018,7,13,16,45,334.0,195.0,1.95,31.0,372.0,131.39,102.1
2018,7,13,17,0,397.0,169.0,1.9,30.7,365.0,111.49,86.45
2018,7,13,17,15,371.5,154.5,1.75,30.15,321.5,104.05,80.88
2018,7,13,17,30,346.0,140.0,1.6,29.6,278.0,100.28,78.22
2018,7,13,17,45,316.5,122.0,1.45,29.1,234.5,88.74,69.01
2018,7,13,18,0,287.0,104.0,1.3,28.6,191.0,76.81,59.28
2018,7,13,18,15,285.5,87.0,1.3,28.6,159.5,63.52,48.09
2018,7,13,18,30,284.0,70.0,1.3,28.6,128.0,52.2,38.32
2018,7,13,18,45,224.5,54.5,1.1,26.7,92.5,41.17,28.87
2018,7,13,19,0,165.0,39.0,0.9,24.8,57.0,29.84,18.62
2018,7,13,19,15,99.0,23.5,0.95,24.4,33.0,18.46,1.94
2018,7,13,19,30,33.0,8.0,1.0,24.0,9.0,6.83,0.0
2018,7,13,19,45,16.5,4.0,1.0,23.65,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,14,5,15,21.5,7.5,1.3,19.45,8.5,6.4,0.0
2018,7,14,5,30,43.0,15.0,1.4,19.9,17.0,41.46,0.0
2018,7,14,5,45,113.5,33.5,1.5,20.35,47.0,154.72,109.45
2018,7,14,6,0,184.0,52.0,1.6,20.8,77.0,233.71,185.42
2018,7,14,6,15,258.5,67.5,1.6,21.6,118.5,331.57,266.82
2018,7,14,6,30,333.0,83.0,1.6,22.4,160.0,419.68,337.65
2018,7,14,6,45,393.0,94.0,1.55,23.2,207.0,493.57,394.24
2018,7,14,7,0,453.0,105.0,1.5,24.0,254.0,570.27,449.59
2018,7,14,7,15,498.0,113.0,1.4,24.65,303.0,631.27,490.58
2018,7,14,7,30,543.0,121.0,1.3,25.3,352.0,692.98,530.2
2018,7,14,7,45,573.5,128.5,1.2,26.0,400.0,750.33,564.9
2018,7,14,8,0,604.0,136.0,1.1,26.7,448.0,797.57,591.38
2018,7,14,8,15,616.0,145.5,1.05,27.2,491.5,826.94,606.4
2018,7,14,8,30,628.0,155.0,1.0,27.7,535.0,853.86,619.71
2018,7,14,8,45,664.5,155.5,1.0,28.2,585.5,892.81,641.22
2018,7,14,9,0,701.0,156.0,1.0,28.7,636.0,929.17,660.59
2018,7,14,9,15,714.5,160.0,1.0,29.1,676.0,943.27,666.21
2018,7,14,9,30,728.0,164.0,1.0,29.5,716.0,954.28,670.28
2018,7,14,9,45,570.5,243.5,1.0,29.9,689.0,868.7,613.17
2018,7,14,10,0,413.0,323.0,1.0,30.3,662.0,775.14,548.49
2018,7,14,10,15,427.5,322.5,1.0,30.55,685.0,775.63,548.67
2018,7,14,10,30,442.0,322.0,1.0,30.8,708.0,773.7,546.3
2018,7,14,10,45,387.0,365.5,1.0,31.1,710.5,745.27,524.87
2018,7,14,11,0,332.0,409.0,1.0,31.4,713.0,704.54,496.1
2018,7,14,11,15,391.0,385.0,0.95,31.65,750.0,726.51,510.26
2018,7,14,11,30,450.0,361.0,0.9,31.9,787.0,733.36,514.01
2018,7,14,11,45,435.5,368.0,0.9,32.1,784.0,701.45,492.11
2018,7,14,12,0,421.0,375.0,0.9,32.3,781.0,668.7,469.94
2018,7,14,12,15,504.0,334.0,0.85,32.45,821.0,669.48,470.77
2018,7,14,12,30,587.0,293.0,0.8,32.6,861.0,660.0,464.18
2018,7,14,12,45,570.5,301.0,0.8,32.8,851.0,619.26,435.77
2018,7,14,13,0,554.0,309.0,0.8,33.0,841.0,584.08,410.8
2018,7,14,13,15,618.0,273.0,0.8,33.05,859.0,553.51,389.32
2018,7,14,13,30,682.0,237.0,0.8,33.1,877.0,521.98,365.88
2018,7,14,13,45,660.0,242.0,0.75,33.2,851.0,473.17,329.36
2018,7,14,14,0,638.0,247.0,0.7,33.3,825.0,426.08,293.5
2018,7,14,14,15,615.5,247.5,0.7,33.25,791.5,377.8,256.74
2018,7,14,14,30,593.0,248.0,0.7,33.2,758.0,331.88,221.26
2018,7,14,14,45,641.5,216.5,0.7,33.15,749.0,284.99,182.84
2018,7,14,15,0,690.0,185.0,0.7,33.1,740.0,233.55,141.44
2018,7,14,15,15,623.0,200.5,0.7,33.0,683.5,191.62,114.4
2018,7,14,15,30,556.0,216.0,0.7,32.9,627.0,157.7,98.71
2018,7,14,15,45,618.5,180.0,0.7,32.8,611.5,105.98,79.62
2018,7,14,16,0,681.0,144.0,0.7,32.7,596.0,88.85,66.36
2018,7,14,16,15,651.5,142.5,0.7,32.45,549.0,90.24,67.78
2018,7,14,16,30,622.0,141.0,0.7,32.2,502.0,91.7,69.26
2018,7,14,16,45,616.5,128.5,0.7,32.0,459.5,86.11,65.04
2018,7,14,17,0,611.0,116.0,0.7,31.8,417.0,80.03,60.39
2018,7,14,17,15,540.5,117.0,0.7,31.35,361.0,82.36,62.66
2018,7,14,17,30,470.0,118.0,0.7,30.9,305.0,83.15,63.64
2018,7,14,17,45,410.5,106.5,0.7,30.5,253.0,76.02,58.03
2018,7,14,18,0,351.0,95.0,0.7,30.1,201.0,68.67,52.11
2018,7,14,18,15,301.0,81.0,0.7,30.1,159.5,59.41,44.33
2018,7,14,18,30,251.0,67.0,0.7,30.1,118.0,49.84,36.09
2018,7,14,18,45,222.5,51.5,0.7,28.5,87.5,38.96,26.78
2018,7,14,19,0,194.0,36.0,0.7,26.9,57.0,27.68,16.65
2018,7,14,19,15,120.0,22.0,0.7,26.45,33.0,17.07,0.63
2018,7,14,19,30,46.0,8.0,0.7,26.0,9.0,6.83,0.0
2018,7,14,19,45,23.0,4.0,0.75,25.6,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,15,5,15,20.5,7.0,1.35,20.7,8.0,5.97,0.0
2018,7,15,5,30,41.0,14.0,1.5,21.2,16.0,39.24,0.0
2018,7,15,5,45,134.0,31.0,1.65,21.75,47.0,179.51,125.07
2018,7,15,6,0,227.0,48.0,1.8,22.3,78.0,275.1,216.91
2018,7,15,6,15,302.0,61.0,1.9,23.1,119.5,356.43,285.66
2018,7,15,6,30,377.0,74.0,2.0,23.9,161.0,443.34,355.68
2018,7,15,6,45,434.5,83.5,2.05,24.7,207.5,514.65,409.78
2018,7,15,7,0,492.0,93.0,2.1,25.5,254.0,588.6,463.3
2018,7,15,7,15,529.5,101.5,2.1,26.2,302.0,654.15,508.29
2018,7,15,7,30,567.0,110.0,2.1,26.9,350.0,711.69,545.85
2018,7,15,7,45,595.0,116.5,2.1,27.65,397.0,756.99,573.55
2018,7,15,8,0,623.0,123.0,2.1,28.4,444.0,800.85,599.53
2018,7,15,8,15,612.0,140.5,1.95,28.95,482.0,817.11,605.57
2018,7,15,8,30,601.0,158.0,1.8,29.5,520.0,829.96,609.37
2018,7,15,8,45,599.5,173.5,1.7,30.05,559.0,846.96,616.3
2018,7,15,9,0,598.0,189.0,1.6,30.6,598.0,860.89,621.1
2018,7,15,9,15,614.5,196.5,1.5,31.0,639.5,881.69,630.62
2018,7,15,9,30,631.0,204.0,1.4,31.4,681.0,899.53,638.03
2018,7,15,9,45,654.5,205.5,1.3,31.8,722.0,915.03,643.88
2018,7,15,10,0,678.0,207.0,1.2,32.2,763.0,927.19,647.61
2018,7,15,10,15,651.0,233.0,1.2,32.5,783.5,910.96,635.37
2018,7,15,10,30,624.0,259.0,1.2,32.8,804.0,891.35,620.67
2018,7,15,10,45,573.0,292.5,1.2,33.1,804.0,850.89,592.74
2018,7,15,11,0,522.0,326.0,1.2,33.4,804.0,813.58,566.85
2018,7,15,11,15,474.0,357.5,1.25,33.6,798.0,775.78,541.44
2018,7,15,11,30,426.0,389.0,1.3,33.8,792.0,737.1,515.28
2018,7,15,11,45,406.5,399.0,1.3,34.0,787.0,703.68,492.69
2018,7,15,12,0,387.0,409.0,1.3,34.2,782.0,665.59,466.96
2018,7,15,12,15,493.5,352.0,1.35,34.3,828.5,676.22,475.7
2018,7,15,12,30,600.0,295.0,1.4,34.4,875.0,670.64,472.99
2018,7,15,12,45,533.0,332.5,1.45,34.55,846.0,623.24,439.5
2018,7,15,13,0,466.0,370.0,1.5,34.7,817.0,575.12,405.66
2018,7,15,13,15,482.5,359.5,1.5,34.75,817.0,544.1,383.61
2018,7,15,13,30,499.0,349.0,1.5,34.8,817.0,511.47,359.67
2018,7,15,13,45,618.5,273.5,1.5,34.85,841.5,475.51,332.44
2018,7,15,14,0,738.0,198.0,1.5,34.9,866.0,433.25,298.56
2018,7,15,14,15,683.5,216.0,1.5,34.85,820.5,380.52,258.12
2018,7,15,14,30,629.0,234.0,1.5,34.8,775.0,333.05,221.54
2018,7,15,14,45,600.0,237.0,1.5,34.75,737.0,287.78,186.4
2018,7,15,15,0,571.0,240.0,1.5,34.7,699.0,245.94,155.06
2018,7,15,15,15,512.0,255.5,1.5,34.5,652.0,213.62,134.79
2018,7,15,15,30,453.0,271.0,1.5,34.3,605.0,183.88,120.94
2018,7,15,15,45,314.0,269.5,1.5,34.1,494.5,165.94,126.35
2018,7,15,16,0,175.0,268.0,1.5,33.9,384.0,177.24,135.65
2018,7,15,16,15,251.5,247.5,1.45,33.65,400.5,156.74,120.09
2018,7,15,16,30,328.0,227.0,1.4,33.4,417.0,148.32,113.99
2018,7,15,16,45,287.5,194.5,1.35,33.1,350.0,130.41,100.28
2018,7,15,17,0,247.0,162.0,1.3,32.8,283.0,111.52,85.61
2018,7,15,17,15,127.5,127.0,1.2,32.3,189.0,94.86,72.6
2018,7,15,17,30,8.0,92.0,1.1,31.8,95.0,75.11,56.82
2018,7,15,17,45,4.0,67.0,1.0,31.3,68.5,55.58,40.93
2018,7,15,18,0,0.0,42.0,0.9,30.8,42.0,34.7,23.62
2018,7,15,18,15,28.0,47.5,0.9,30.8,53.0,39.58,27.68
2018,7,15,18,30,56.0,53.0,0.9,30.8,64.0,42.06,29.53
2018,7,15,18,45,37.5,38.5,0.8,29.55,45.0,31.0,20.07
2018,7,15,19,0,19.0,24.0,0.7,28.3,26.0,20.12,10.44
2018,7,15,19,15,9.5,12.5,0.7,28.05,13.5,10.57,0.0
2018,7,15,19,30,0.0,1.0,0.7,27.8,1.0,0.85,0.0
2018,7,15,19,45,0.0,0.5,0.7,27.55,0.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,16,5,15,1.5,3.5,0.55,23.05,3.5,0.0,0.0
2018,7,16,5,30,3.0,7.0,0.6,23.1,7.0,7.97,0.0
2018,7,16,5,45,1.5,15.5,0.7,23.2,15.5,13.83,4.18
2018,7,16,6,0,0.0,24.0,0.8,23.3,24.0,19.79,10.3
2018,7,16,6,15,0.0,35.0,0.85,23.5,35.0,28.91,18.12
2018,7,16,6,30,0.0,46.0,0.9,23.7,46.0,38.05,25.86
2018,7,16,6,45,14.5,65.5,1.0,23.9,70.0,75.67,57.5
2018,7,16,7,0,29.0,85.0,1.1,24.1,94.0,109.6,85.62
2018,7,16,7,15,116.0,126.5,1.2,24.6,174.0,256.27,204.74
2018,7,16,7,30,203.0,168.0,1.3,25.1,254.0,390.78,308.29
2018,7,16,7,45,166.5,182.0,1.45,25.6,258.5,371.33,290.49
2018,7,16,8,0,130.0,196.0,1.6,26.1,263.0,350.07,272.16
2018,7,16,8,15,124.0,223.0,1.65,26.4,292.0,373.61,288.2
2018,7,16,8,30,118.0,250.0,1.7,26.7,321.0,395.74,302.77
2018,7,16,8,45,138.5,277.5,1.8,27.05,367.5,444.0,337.19
2018,7,16,9,0,159.0,305.0,1.9,27.4,414.0,491.1,370.02
2018,7,16,9,15,110.0,314.0,2.05,27.65,391.5,445.08,334.17
2018,7,16,9,30,61.0,323.0,2.2,27.9,369.0,377.56,283.06
2018,7,16,9,45,101.0,354.0,2.35,28.15,434.5,445.39,333.04
2018,7,16,10,0,141.0,385.0,2.5,28.4,500.0,531.25,393.92
2018,7,16,10,15,98.0,372.5,2.6,28.7,454.0,448.31,332.71
2018,7,16,10,30,55.0,360.0,2.7,29.0,408.0,387.68,287.43
2018,7,16,10,45,38.0,338.5,2.8,29.3,372.0,345.33,255.9
2018,7,16,11,0,21.0,317.0,2.9,29.6,336.0,292.04,216.1
2018,7,16,11,15,23.0,326.5,2.9,29.8,348.0,311.32,230.0
2018,7,16,11,30,25.0,336.0,2.9,30.0,360.0,317.24,233.91
2018,7,16,11,45,42.5,381.5,2.95,30.2,422.5,366.89,269.86
2018,7,16,12,0,60.0,427.0,3.0,30.4,485.0,413.23,302.75
2018,7,16,12,15,87.5,428.0,3.05,30.65,512.5,426.22,311.98
2018,7,16,12,30,115.0,429.0,3.1,30.9,540.0,438.6,320.71
2018,7,16,12,45,313.0,383.5,3.1,31.1,684.0,518.11,378.98
2018,7,16,13,0,511.0,338.0,3.1,31.3,828.0,579.14,421.42
2018,7,16,13,15,666.5,243.5,3.15,31.5,874.0,559.21,406.38
2018,7,16,13,30,822.0,149.0,3.2,31.7,920.0,531.21,384.0
2018,7,16,13,45,828.0,142.0,3.2,31.85,904.5,484.11,346.15
2018,7,16,14,0,834.0,135.0,3.2,32.0,889.0,435.59,306.29
2018,7,16,14,15,828.5,133.0,3.2,32.05,863.5,384.92,264.22
2018,7,16,14,30,823.0,131.0,3.2,32.1,838.0,334.27,221.63
2018,7,16,14,45,792.0,137.5,3.25,32.15,796.5,275.88,174.46
2018,7,16,15,0,761.0,144.0,3.3,32.2,755.0,227.0,136.11
2018,7,16,15,15,772.0,133.0,3.25,32.1,727.0,175.64,98.22
2018,7,16,15,30,783.0,122.0,3.2,32.0,699.0,123.48,67.91
2018,7,16,15,45,581.0,160.0,3.2,31.95,574.0,93.41,70.27
2018,7,16,16,0,379.0,198.0,3.2,31.9,449.0,118.46,90.66
2018,7,16,16,15,399.5,170.5,3.2,31.65,417.5,105.71,80.72
2018,7,16,16,30,420.0,143.0,3.2,31.4,386.0,92.01,69.96
2018,7,16,16,45,438.5,138.0,3.15,31.15,371.5,91.05,69.51
2018,7,16,17,0,457.0,133.0,3.1,30.9,357.0,89.86,68.87
2018,7,16,17,15,239.5,122.0,3.0,30.45,238.5,87.31,67.14
2018,7,16,17,30,22.0,111.0,2.9,30.0,120.0,86.39,66.73
2018,7,16,17,45,197.0,97.5,2.75,29.55,158.0,71.68,54.76
2018,7,16,18,0,372.0,84.0,2.6,29.1,196.0,61.29,46.21
2018,7,16,18,15,369.0,73.0,2.6,29.1,166.0,54.29,40.25
2018,7,16,18,30,366.0,62.0,2.6,29.1,136.0,46.94,33.82
2018,7,16,18,45,267.0,49.0,2.25,27.75,95.0,37.34,25.48
2018,7,16,19,0,168.0,36.0,1.9,26.4,54.0,27.61,16.5
2018,7,16,19,15,97.5,22.0,1.95,26.15,31.0,17.05,0.0
2018,7,16,19,30,27.0,8.0,2.0,25.9,8.0,6.83,0.0
2018,7,16,19,45,13.5,4.0,2.05,25.65,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,24.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,17,5,15,25.5,7.0,1.7,22.45,8.0,0.0,0.0
2018,7,17,5,30,51.0,14.0,1.9,22.8,16.0,45.83,0.0
2018,7,17,5,45,128.5,30.5,2.05,23.15,44.5,157.58,105.22
2018,7,17,6,0,206.0,47.0,2.2,23.5,73.0,258.27,202.33
2018,7,17,6,15,279.5,60.0,2.3,24.05,113.0,337.38,269.86
2018,7,17,6,30,353.0,73.0,2.4,24.6,153.0,422.11,338.94
2018,7,17,6,45,409.5,83.5,2.5,25.15,199.0,493.1,394.17
2018,7,17,7,0,466.0,94.0,2.6,25.7,245.0,566.71,448.78
2018,7,17,7,15,509.0,101.5,2.65,26.15,293.0,634.94,497.26
2018,7,17,7,30,552.0,109.0,2.7,26.6,341.0,696.04,538.91
2018,7,17,7,45,578.0,116.5,2.75,27.1,387.5,740.33,567.35
2018,7,17,8,0,604.0,124.0,2.8,27.6,434.0,783.18,594.2
2018,7,17,8,15,621.5,131.5,2.85,27.9,478.5,815.8,613.99
2018,7,17,8,30,639.0,139.0,2.9,28.2,523.0,846.17,632.09
2018,7,17,8,45,676.5,138.0,2.9,28.55,573.0,884.23,654.73
2018,7,17,9,0,714.0,137.0,2.9,28.9,623.0,919.81,675.37
2018,7,17,9,15,730.0,139.0,2.9,29.1,663.5,927.32,677.81
2018,7,17,9,30,746.0,141.0,2.9,29.3,704.0,939.21,683.49
2018,7,17,9,45,759.5,143.0,2.95,29.5,740.5,945.34,685.84
2018,7,17,10,0,773.0,145.0,3.0,29.7,777.0,948.12,686.2
2018,7,17,10,15,783.5,145.5,3.0,29.85,807.5,942.97,681.35
2018,7,17,10,30,794.0,146.0,3.0,30.0,838.0,934.47,674.53
2018,7,17,10,45,663.0,224.5,3.0,30.15,813.5,874.29,633.82
2018,7,17,11,0,532.0,303.0,3.0,30.3,789.0,801.15,581.01
2018,7,17,11,15,597.0,273.0,3.0,30.5,828.5,809.38,587.27
2018,7,17,11,30,662.0,243.0,3.0,30.7,868.0,810.8,588.27
2018,7,17,11,45,651.5,245.0,3.0,30.9,865.5,772.43,561.14
2018,7,17,12,0,641.0,247.0,3.0,31.1,863.0,732.7,533.12
2018,7,17,12,15,630.0,254.5,2.95,31.3,861.5,696.01,506.55
2018,7,17,12,30,619.0,262.0,2.9,31.5,860.0,658.37,479.04
2018,7,17,12,45,695.5,218.5,2.9,31.75,887.0,638.36,464.63
2018,7,17,13,0,772.0,175.0,2.9,32.0,914.0,610.82,444.07
2018,7,17,13,15,804.5,155.5,2.85,32.15,917.0,571.8,414.15
2018,7,17,13,30,837.0,136.0,2.8,32.3,920.0,529.85,381.15
2018,7,17,13,45,676.5,218.0,2.75,32.45,843.0,463.36,330.52
2018,7,17,14,0,516.0,300.0,2.7,32.6,766.0,416.01,294.47
2018,7,17,14,15,354.5,315.0,2.7,32.6,631.0,333.88,235.7
2018,7,17,14,30,193.0,330.0,2.7,32.6,496.0,279.04,198.23
2018,7,17,14,45,96.5,201.5,2.65,32.65,284.5,170.45,120.65
2018,7,17,15,0,0.0,73.0,2.6,32.7,73.0,60.89,41.47
2018,7,17,15,15,3.5,112.5,2.55,32.6,115.0,93.48,66.54
2018,7,17,15,30,7.0,152.0,2.5,32.5,157.0,123.57,89.61
2018,7,17,15,45,30.0,181.0,2.45,32.35,201.0,135.25,103.49
2018,7,17,16,0,53.0,210.0,2.4,32.2,245.0,153.6,118.38
2018,7,17,16,15,158.5,219.5,2.35,32.0,313.5,151.07,116.78
2018,7,17,16,30,264.0,229.0,2.3,31.8,382.0,148.4,115.1
2018,7,17,16,45,269.5,208.0,2.2,31.55,352.0,137.89,107.16
2018,7,17,17,0,275.0,187.0,2.1,31.3,322.0,126.76,98.66
2018,7,17,17,15,165.0,151.0,1.95,30.85,229.5,110.19,85.69
2018,7,17,17,30,55.0,115.0,1.8,30.4,137.0,89.4,69.02
2018,7,17,17,45,43.5,99.5,1.6,29.95,115.5,77.99,59.88
2018,7,17,18,0,32.0,84.0,1.4,29.5,94.0,66.42,50.4
2018,7,17,18,15,21.0,65.0,1.4,29.5,71.0,52.25,38.46
2018,7,17,18,30,10.0,46.0,1.4,29.5,48.0,38.02,26.29
2018,7,17,18,45,12.0,34.0,1.15,28.35,35.5,28.22,17.85
2018,7,17,19,0,14.0,22.0,0.9,27.2,23.0,18.55,9.16
2018,7,17,19,15,15.0,14.0,0.9,27.0,14.5,11.65,0.0
2018,7,17,19,30,16.0,6.0,0.9,26.8,6.0,5.12,0.0
2018,7,17,19,45,8.0,3.0,0.95,26.55,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,25.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,24.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,23.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,21.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,18,5,15,20.0,6.5,2.25,20.75,7.0,0.0,0.0
2018,7,18,5,30,40.0,13.0,2.3,20.9,14.0,37.64,0.0
2018,7,18,5,45,127.5,28.5,2.4,21.0,42.5,167.7,110.41
2018,7,18,6,0,215.0,44.0,2.5,21.1,71.0,260.32,205.91
2018,7,18,6,15,233.0,59.5,2.55,21.5,101.0,300.1,242.46
2018,7,18,6,30,251.0,75.0,2.6,21.9,131.0,321.54,262.41
2018,7,18,6,45,359.5,82.0,2.7,22.25,185.5,447.99,364.45
2018,7,18,7,0,468.0,89.0,2.8,22.6,240.0,561.45,451.16
2018,7,18,7,15,409.0,117.5,2.9,23.2,266.0,555.26,443.95
2018,7,18,7,30,350.0,146.0,3.0,23.8,292.0,520.47,414.6
2018,7,18,7,45,297.5,177.5,3.1,24.35,313.0,513.25,405.5
2018,7,18,8,0,245.0,209.0,3.2,24.9,334.0,501.59,392.85
2018,7,18,8,15,334.5,209.0,3.1,25.4,398.5,588.51,457.01
2018,7,18,8,30,424.0,209.0,3.0,25.9,463.0,700.76,535.84
2018,7,18,8,45,566.0,176.0,2.95,26.4,543.5,815.53,614.99
2018,7,18,9,0,708.0,143.0,2.9,26.9,624.0,920.87,682.12
2018,7,18,9,15,746.0,137.5,2.75,27.35,673.0,941.89,691.05
2018,7,18,9,30,784.0,132.0,2.6,27.8,722.0,967.77,703.69
2018,7,18,9,45,735.0,162.5,2.5,28.25,737.5,949.29,687.92
2018,7,18,10,0,686.0,193.0,2.4,28.7,753.0,920.46,666.09
2018,7,18,10,15,731.5,178.5,2.2,29.1,796.5,933.78,670.99
2018,7,18,10,30,777.0,164.0,2.0,29.5,840.0,936.28,668.44
2018,7,18,10,45,617.5,241.0,1.85,29.95,788.0,847.39,606.8
2018,7,18,11,0,458.0,318.0,1.7,30.4,736.0,747.6,535.55
2018,7,18,11,15,469.0,326.0,1.55,30.8,761.0,742.91,530.55
2018,7,18,11,30,480.0,334.0,1.4,31.2,786.0,735.34,522.77
2018,7,18,11,45,595.5,271.0,1.25,31.55,838.5,748.71,531.25
2018,7,18,12,0,711.0,208.0,1.1,31.9,891.0,754.01,533.63
2018,7,18,12,15,564.0,285.0,1.05,32.15,827.5,671.32,475.23
2018,7,18,12,30,417.0,362.0,1.0,32.4,764.0,598.66,423.73
2018,7,18,12,45,312.5,408.5,0.95,32.6,709.0,536.95,380.14
2018,7,18,13,0,208.0,455.0,0.9,32.8,654.0,487.47,344.64
2018,7,18,13,15,177.5,447.5,0.9,32.95,616.0,446.21,316.06
2018,7,18,13,30,147.0,440.0,0.9,33.1,578.0,408.17,289.49
2018,7,18,13,45,179.5,428.5,0.9,33.2,593.0,399.56,282.86
2018,7,18,14,0,212.0,417.0,0.9,33.3,608.0,387.83,273.35
2018,7,18,14,15,215.5,389.0,0.85,33.3,578.5,352.57,247.47
2018,7,18,14,30,219.0,361.0,0.8,33.3,549.0,305.35,212.99
2018,7,18,14,45,235.0,349.0,0.8,33.3,543.5,282.61,195.32
2018,7,18,15,0,251.0,337.0,0.8,33.3,538.0,258.47,176.79
2018,7,18,15,15,228.0,333.0,0.75,33.15,509.0,232.38,159.61
2018,7,18,15,30,205.0,329.0,0.7,33.0,480.0,223.3,156.95
2018,7,18,15,45,157.0,292.0,0.7,32.9,403.5,188.85,144.01
2018,7,18,16,0,109.0,255.0,0.7,32.8,327.0,169.23,129.41
2018,7,18,16,15,121.0,241.0,0.65,32.55,315.5,162.1,124.4
2018,7,18,16,30,133.0,227.0,0.6,32.3,304.0,154.59,119.01
2018,7,18,16,45,347.5,175.0,0.6,32.05,350.5,112.38,86.01
2018,7,18,17,0,562.0,123.0,0.6,31.8,397.0,84.47,63.95
2018,7,18,17,15,554.0,111.0,0.6,31.35,355.5,78.39,59.4
2018,7,18,17,30,546.0,99.0,0.6,30.9,314.0,71.83,54.33
2018,7,18,17,45,452.0,92.5,0.6,30.45,253.0,67.07,50.64
2018,7,18,18,0,358.0,86.0,0.6,30.0,192.0,62.6,47.08
2018,7,18,18,15,257.0,74.5,0.6,30.0,143.0,54.57,40.3
2018,7,18,18,30,156.0,63.0,0.6,30.0,94.0,47.91,34.46
2018,7,18,18,45,84.5,45.5,0.7,28.2,61.5,36.06,24.35
2018,7,18,19,0,13.0,28.0,0.8,26.4,29.0,22.97,12.67
2018,7,18,19,15,10.5,16.0,0.8,25.9,16.5,13.31,0.0
2018,7,18,19,30,8.0,4.0,0.8,25.4,4.0,3.41,0.0
2018,7,18,19,45,4.0,2.0,0.85,24.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,19,5,15,26.5,5.5,2.1,19.15,6.5,0.0,0.0
2018,7,19,5,30,53.0,11.0,2.2,19.5,13.0,44.52,0.0
2018,7,19,5,45,164.5,27.5,2.3,19.9,45.5,191.13,123.75
2018,7,19,6,0,276.0,44.0,2.4,20.3,78.0,306.3,242.77
2018,7,19,6,15,288.5,52.5,2.45,21.1,103.0,332.91,269.52
2018,7,19,6,30,301.0,61.0,2.5,21.9,128.0,361.16,294.42
2018,7,19,6,45,386.5,74.0,2.55,22.75,183.0,459.53,372.32
2018,7,19,7,0,472.0,87.0,2.6,23.6,238.0,570.86,455.84
2018,7,19,7,15,560.0,89.5,2.7,24.4,300.0,667.01,524.51
2018,7,19,7,30,648.0,92.0,2.8,25.2,362.0,765.09,591.73
2018,7,19,7,45,639.0,106.5,2.9,26.0,402.0,786.61,602.92
2018,7,19,8,0,630.0,121.0,3.0,26.8,442.0,804.86,612.12
2018,7,19,8,15,681.0,119.0,2.9,27.3,498.0,859.57,645.74
2018,7,19,8,30,732.0,117.0,2.8,27.8,554.0,912.57,676.95
2018,7,19,8,45,734.0,126.5,2.75,28.3,594.5,928.33,683.22
2018,7,19,9,0,736.0,136.0,2.7,28.8,635.0,940.87,687.69
2018,7,19,9,15,743.5,144.0,2.6,29.15,676.0,953.93,692.58
2018,7,19,9,30,751.0,152.0,2.5,29.5,717.0,955.93,690.34
2018,7,19,9,45,687.5,195.0,2.35,29.9,732.0,937.11,674.36
2018,7,19,10,0,624.0,238.0,2.2,30.3,747.0,904.7,649.34
2018,7,19,10,15,571.0,279.5,2.15,30.6,759.0,873.41,625.43
2018,7,19,10,30,518.0,321.0,2.1,30.9,771.0,846.0,604.02
2018,7,19,10,45,635.0,260.0,2.0,31.15,827.5,881.64,627.84
2018,7,19,11,0,752.0,199.0,1.9,31.4,884.0,898.6,637.6
2018,7,19,11,15,810.5,169.0,1.85,31.65,920.5,895.45,633.76
2018,7,19,11,30,869.0,139.0,1.8,31.9,957.0,876.21,620.03
2018,7,19,11,45,879.5,134.0,1.75,32.1,970.0,846.35,599.92
2018,7,19,12,0,890.0,129.0,1.7,32.3,983.0,813.58,578.08
2018,7,19,12,15,882.5,134.0,1.7,32.45,983.0,772.55,551.24
2018,7,19,12,30,875.0,139.0,1.7,32.6,983.0,729.89,521.5
2018,7,19,12,45,866.0,142.5,1.65,32.75,974.5,683.82,488.6
2018,7,19,13,0,857.0,146.0,1.6,32.9,966.0,636.89,454.47
2018,7,19,13,15,734.5,215.5,1.6,32.9,911.5,575.98,409.89
2018,7,19,13,30,612.0,285.0,1.6,32.9,857.0,518.66,367.82
2018,7,19,13,45,446.0,351.0,1.65,32.95,763.5,452.79,320.54
2018,7,19,14,0,280.0,417.0,1.7,33.0,670.0,404.49,286.52
2018,7,19,14,15,193.5,401.0,1.7,32.95,573.5,352.14,249.99
2018,7,19,14,30,107.0,385.0,1.7,32.9,477.0,299.32,213.89
2018,7,19,14,45,177.5,372.0,1.7,32.8,517.5,295.3,208.36
2018,7,19,15,0,248.0,359.0,1.7,32.7,558.0,269.85,186.76
2018,7,19,15,15,264.5,341.0,1.75,32.6,543.5,240.78,165.81
2018,7,19,15,30,281.0,323.0,1.8,32.5,529.0,210.45,146.93
2018,7,19,15,45,258.5,302.5,1.8,32.35,483.5,181.76,139.75
2018,7,19,16,0,236.0,282.0,1.8,32.2,438.0,172.99,133.41
2018,7,19,16,15,348.0,230.5,1.8,31.9,441.0,149.41,115.34
2018,7,19,16,30,460.0,179.0,1.8,31.6,444.0,114.29,87.76
2018,7,19,16,45,318.5,189.5,1.8,31.3,365.0,128.09,99.39
2018,7,19,17,0,177.0,200.0,1.8,31.0,286.0,139.24,108.86
2018,7,19,17,15,292.0,160.0,1.65,30.45,283.0,111.59,86.92
2018,7,19,17,30,407.0,120.0,1.5,29.9,280.0,83.9,64.6
2018,7,19,17,45,393.0,106.0,1.3,29.35,242.0,75.65,58.08
2018,7,19,18,0,379.0,92.0,1.1,28.8,204.0,66.97,51.0
2018,7,19,18,15,332.5,77.5,1.1,28.8,162.0,57.27,42.78
2018,7,19,18,30,286.0,63.0,1.1,28.8,120.0,47.24,34.08
2018,7,19,18,45,218.5,48.5,0.95,27.1,84.5,36.79,25.06
2018,7,19,19,0,151.0,34.0,0.8,25.4,49.0,26.08,15.14
2018,7,19,19,15,95.0,21.0,0.85,25.1,28.5,16.29,0.0
2018,7,19,19,30,39.0,8.0,0.9,24.8,8.0,6.83,0.0
2018,7,19,19,45,19.5,4.0,1.0,24.45,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,20,5,15,2.5,3.0,1.55,20.4,3.0,0.0,0.0
2018,7,20,5,30,5.0,6.0,1.7,20.8,6.0,8.43,0.0
2018,7,20,5,45,2.5,14.5,1.8,21.2,14.5,13.71,3.23
2018,7,20,6,0,0.0,23.0,1.9,21.6,23.0,18.97,9.6
2018,7,20,6,15,0.0,35.0,2.1,22.25,35.0,28.92,18.15
2018,7,20,6,30,0.0,47.0,2.3,22.9,47.0,38.89,26.59
2018,7,20,6,45,0.0,55.0,2.45,23.5,55.0,45.54,32.15
2018,7,20,7,0,0.0,63.0,2.6,24.1,63.0,52.2,37.56
2018,7,20,7,15,5.0,97.0,2.7,24.6,99.0,90.03,68.52
2018,7,20,7,30,10.0,131.0,2.8,25.1,135.0,128.87,99.66
2018,7,20,7,45,34.5,164.0,2.85,25.6,181.0,202.01,158.07
2018,7,20,8,0,59.0,197.0,2.9,26.1,227.0,261.86,204.52
2018,7,20,8,15,81.0,224.0,2.95,26.5,269.5,311.58,242.17
2018,7,20,8,30,103.0,251.0,3.0,26.9,312.0,360.93,278.78
2018,7,20,8,45,89.0,268.5,3.0,27.35,324.5,361.96,277.37
2018,7,20,9,0,75.0,286.0,3.0,27.8,337.0,362.38,275.73
2018,7,20,9,15,145.0,314.0,3.0,28.25,420.0,481.3,363.56
2018,7,20,9,30,215.0,342.0,3.0,28.7,503.0,576.54,431.18
2018,7,20,9,45,350.5,307.0,3.0,29.1,585.5,687.77,510.41
2018,7,20,10,0,486.0,272.0,3.0,29.5,668.0,796.14,584.68
2018,7,20,10,15,566.0,251.0,3.0,29.85,729.5,845.08,616.4
2018,7,20,10,30,646.0,230.0,3.0,30.2,791.0,884.6,641.87
2018,7,20,10,45,586.0,270.0,3.0,30.5,790.0,844.75,611.79
2018,7,20,11,0,526.0,310.0,3.0,30.8,789.0,802.17,580.56
2018,7,20,11,15,414.0,377.0,2.95,31.05,758.5,739.97,534.61
2018,7,20,11,30,302.0,444.0,2.9,31.3,728.0,671.97,484.85
2018,7,20,11,45,499.0,337.5,2.9,31.5,813.0,727.39,526.42
2018,7,20,12,0,696.0,231.0,2.9,31.7,898.0,761.77,552.0
2018,7,20,12,15,697.0,229.5,2.85,31.8,899.0,724.79,525.34
2018,7,20,12,30,698.0,228.0,2.8,31.9,900.0,686.17,497.68
2018,7,20,12,45,460.5,342.5,2.8,32.05,785.0,582.71,422.04
2018,7,20,13,0,223.0,457.0,2.8,32.2,670.0,497.85,359.38
2018,7,20,13,15,225.0,456.0,2.75,32.2,668.5,478.52,345.36
2018,7,20,13,30,227.0,455.0,2.7,32.2,667.0,458.74,330.52
2018,7,20,13,45,250.5,441.5,2.65,32.2,671.0,430.9,309.74
2018,7,20,14,0,274.0,428.0,2.6,32.2,675.0,408.81,292.42
2018,7,20,14,15,273.0,398.0,2.55,32.05,638.0,366.05,260.5
2018,7,20,14,30,272.0,368.0,2.5,31.9,601.0,324.47,229.11
2018,7,20,14,45,232.0,367.5,2.45,31.75,561.0,292.03,205.61
2018,7,20,15,0,192.0,367.0,2.4,31.6,521.0,277.62,196.21
2018,7,20,15,15,195.0,345.0,2.4,31.35,494.5,248.21,175.37
2018,7,20,15,30,198.0,323.0,2.4,31.1,468.0,219.08,156.87
2018,7,20,15,45,189.0,308.0,2.35,30.85,439.5,197.3,153.06
2018,7,20,16,0,180.0,293.0,2.3,30.6,411.0,189.82,147.76
2018,7,20,16,15,158.5,260.5,2.25,30.4,359.0,172.94,134.93
2018,7,20,16,30,137.0,228.0,2.2,30.2,307.0,155.18,121.28
2018,7,20,16,45,166.0,205.5,2.2,30.0,292.5,142.88,111.92
2018,7,20,17,0,195.0,183.0,2.2,29.8,278.0,130.0,101.96
2018,7,20,17,15,175.5,163.5,2.05,29.45,241.5,117.65,92.35
2018,7,20,17,30,156.0,144.0,1.9,29.1,205.0,104.95,82.3
2018,7,20,17,45,86.0,100.0,1.75,28.7,133.0,75.97,58.51
2018,7,20,18,0,16.0,56.0,1.6,28.3,61.0,46.23,33.66
2018,7,20,18,15,8.0,40.0,1.6,28.3,42.5,33.1,22.49
2018,7,20,18,30,0.0,24.0,1.6,28.3,24.0,19.77,11.06
2018,7,20,18,45,39.5,22.5,1.3,26.85,26.5,18.92,10.18
2018,7,20,19,0,79.0,21.0,1.0,25.4,29.0,16.88,7.75
2018,7,20,19,15,50.5,14.0,1.1,25.1,18.0,11.28,0.0
2018,7,20,19,30,22.0,7.0,1.2,24.8,7.0,5.97,0.0
2018,7,20,19,45,11.0,3.5,1.3,24.55,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,21,5,15,5.5,5.0,1.05,19.6,5.0,0.0,0.0
2018,7,21,5,30,11.0,10.0,1.2,19.9,10.0,15.81,0.0
2018,7,21,5,45,72.0,26.5,1.35,20.2,34.5,107.56,62.23
2018,7,21,6,0,133.0,43.0,1.5,20.5,59.0,181.4,141.88
2018,7,21,6,15,236.0,56.0,1.4,21.05,101.0,297.61,239.56
2018,7,21,6,30,339.0,69.0,1.3,21.6,143.0,404.91,326.57
2018,7,21,6,45,425.0,76.5,1.25,22.15,194.5,496.29,396.66
2018,7,21,7,0,511.0,84.0,1.2,22.7,246.0,601.63,473.06
2018,7,21,7,15,555.5,90.5,1.1,23.35,295.5,663.8,513.86
2018,7,21,7,30,600.0,97.0,1.0,24.0,345.0,725.99,552.89
2018,7,21,7,45,634.0,102.0,0.9,24.65,395.0,775.79,581.6
2018,7,21,8,0,668.0,107.0,0.8,25.3,445.0,824.37,608.31
2018,7,21,8,15,694.0,110.5,0.65,26.0,493.5,861.47,625.47
2018,7,21,8,30,720.0,114.0,0.5,26.7,542.0,896.43,640.52
2018,7,21,8,45,572.5,174.5,0.4,27.4,532.0,820.28,586.52
2018,7,21,9,0,425.0,235.0,0.3,28.1,522.0,727.13,520.01
2018,7,21,9,15,251.0,271.0,0.35,28.55,443.5,562.64,407.57
2018,7,21,9,30,77.0,307.0,0.4,29.0,365.0,377.02,275.49
2018,7,21,9,45,71.0,329.0,0.5,29.45,384.5,389.08,284.53
2018,7,21,10,0,65.0,351.0,0.6,29.9,404.0,400.43,291.44
2018,7,21,10,15,46.5,331.0,0.75,30.2,369.5,356.19,259.66
2018,7,21,10,30,28.0,311.0,0.9,30.5,335.0,313.91,229.14
2018,7,21,10,45,25.5,313.5,1.1,30.75,336.0,309.91,226.35
2018,7,21,11,0,23.0,316.0,1.3,31.0,337.0,305.92,223.32
2018,7,21,11,15,28.0,336.0,1.5,31.15,362.0,324.62,236.81
2018,7,21,11,30,33.0,356.0,1.7,31.3,387.0,342.17,249.33
2018,7,21,11,45,39.0,384.5,1.9,31.45,421.5,366.77,266.79
2018,7,21,12,0,45.0,413.0,2.1,31.6,456.0,389.56,282.85
2018,7,21,12,15,54.5,420.5,2.1,31.65,473.0,395.47,286.86
2018,7,21,12,30,64.0,428.0,2.1,31.7,490.0,400.05,289.99
2018,7,21,12,45,266.0,378.0,2.15,31.7,632.5,482.7,350.88
2018,7,21,13,0,468.0,328.0,2.2,31.7,775.0,544.71,394.4
2018,7,21,13,15,629.0,248.5,2.1,31.65,841.0,540.39,390.02
2018,7,21,13,30,790.0,169.0,2.0,31.6,907.0,527.2,377.84
2018,7,21,13,45,648.5,230.0,1.95,31.55,827.5,457.14,325.45
2018,7,21,14,0,507.0,291.0,1.9,31.5,748.0,404.89,286.44
2018,7,21,14,15,621.5,229.0,1.8,31.35,772.0,364.61,252.23
2018,7,21,14,30,736.0,167.0,1.7,31.2,796.0,323.29,214.92
2018,7,21,14,45,640.5,196.5,1.65,31.05,728.5,268.1,173.43
2018,7,21,15,0,545.0,226.0,1.6,30.9,661.0,228.98,146.13
2018,7,21,15,15,639.0,180.5,1.6,30.75,666.5,176.68,104.78
2018,7,21,15,30,733.0,135.0,1.6,30.6,672.0,123.88,71.46
2018,7,21,15,45,720.5,131.0,1.6,30.45,632.0,88.4,66.59
2018,7,21,16,0,708.0,127.0,1.6,30.3,592.0,79.72,59.82
2018,7,21,16,15,615.0,134.0,1.65,30.1,516.5,84.72,64.16
2018,7,21,16,30,522.0,141.0,1.7,29.9,441.0,90.53,69.17
2018,7,21,16,45,611.5,113.5,1.7,29.65,433.5,76.4,57.88
2018,7,21,17,0,701.0,86.0,1.7,29.4,426.0,67.0,50.39
2018,7,21,17,15,682.0,79.5,1.55,29.0,379.0,57.98,43.15
2018,7,21,17,30,663.0,73.0,1.4,28.6,332.0,54.41,40.38
2018,7,21,17,45,595.5,66.5,1.25,28.2,273.5,50.14,36.96
2018,7,21,18,0,528.0,60.0,1.1,27.8,215.0,45.8,33.39
2018,7,21,18,15,476.5,56.0,1.1,27.8,175.0,43.5,31.36
2018,7,21,18,30,425.0,52.0,1.1,27.8,135.0,41.31,29.24
2018,7,21,18,45,223.0,39.5,0.95,26.6,82.0,30.17,19.56
2018,7,21,19,0,21.0,27.0,0.8,25.4,29.0,22.16,11.83
2018,7,21,19,15,15.0,15.5,0.8,25.25,16.5,12.85,0.0
2018,7,21,19,30,9.0,4.0,0.8,25.1,4.0,3.41,0.0
2018,7,21,19,45,4.5,2.0,0.75,25.0,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,22,5,15,0.0,1.5,0.6,20.55,1.5,0.0,0.0
2018,7,22,5,30,0.0,3.0,0.7,20.7,3.0,2.56,0.0
2018,7,22,5,45,0.0,6.0,0.8,20.85,6.0,4.92,0.0
2018,7,22,6,0,0.0,9.0,0.9,21.0,9.0,7.39,0.29
2018,7,22,6,15,0.0,11.5,0.9,21.25,11.5,9.45,2.16
2018,7,22,6,30,0.0,14.0,0.9,21.5,14.0,11.51,3.98
2018,7,22,6,45,0.0,18.5,0.9,21.8,18.5,15.23,7.13
2018,7,22,7,0,0.0,23.0,0.9,22.1,23.0,18.95,10.25
2018,7,22,7,15,0.0,45.0,0.9,22.55,45.0,37.2,25.38
2018,7,22,7,30,0.0,67.0,0.9,23.0,67.0,55.54,40.32
2018,7,22,7,45,0.0,81.5,0.95,23.45,81.5,67.67,49.96
2018,7,22,8,0,0.0,96.0,1.0,23.9,96.0,80.69,60.18
2018,7,22,8,15,0.0,100.5,1.0,24.45,100.5,84.44,62.8
2018,7,22,8,30,0.0,105.0,1.0,25.0,105.0,88.25,65.46
2018,7,22,8,45,1.5,114.5,1.05,25.6,115.5,98.14,72.97
2018,7,22,9,0,3.0,124.0,1.1,26.2,126.0,108.02,80.38
2018,7,22,9,15,3.0,131.0,1.1,26.75,133.0,114.08,84.68
2018,7,22,9,30,3.0,138.0,1.1,27.3,140.0,120.12,88.94
2018,7,22,9,45,24.5,220.0,1.15,27.85,239.5,229.93,172.74
2018,7,22,10,0,46.0,302.0,1.2,28.4,339.0,331.04,246.45
2018,7,22,10,15,103.0,325.5,1.2,28.7,413.5,424.64,313.84
2018,7,22,10,30,160.0,349.0,1.2,29.0,488.0,495.69,363.48
2018,7,22,10,45,127.5,333.0,1.2,29.3,445.5,440.33,322.73
2018,7,22,11,0,95.0,317.0,1.2,29.6,403.0,386.82,283.82
2018,7,22,11,15,81.5,335.5,1.2,29.8,410.5,371.52,272.26
2018,7,22,11,30,68.0,354.0,1.2,30.0,418.0,370.25,270.38
2018,7,22,11,45,45.5,319.0,1.25,30.2,362.0,314.53,229.93
2018,7,22,12,0,23.0,284.0,1.3,30.4,306.0,261.64,191.27
2018,7,22,12,15,77.0,332.0,1.3,30.5,406.0,338.05,247.42
2018,7,22,12,30,131.0,380.0,1.3,30.6,506.0,410.48,298.51
2018,7,22,12,45,184.0,424.0,1.35,30.7,600.0,466.28,336.85
2018,7,22,13,0,237.0,468.0,1.4,30.8,694.0,514.12,368.83
2018,7,22,13,15,206.0,448.5,1.45,30.8,643.0,462.29,332.25
2018,7,22,13,30,175.0,429.0,1.5,30.8,592.0,414.27,298.55
2018,7,22,13,45,191.5,428.5,1.55,30.85,603.5,404.29,290.9
2018,7,22,14,0,208.0,428.0,1.6,30.9,615.0,392.3,281.24
2018,7,22,14,15,154.5,400.5,1.65,30.8,537.0,337.65,242.58
2018,7,22,14,30,101.0,373.0,1.7,30.7,459.0,289.84,209.2
2018,7,22,14,45,98.5,356.5,1.7,30.65,438.0,279.05,201.28
2018,7,22,15,0,96.0,340.0,1.7,30.6,417.0,257.78,185.84
2018,7,22,15,15,110.5,327.0,1.65,30.4,411.0,227.93,163.93
2018,7,22,15,30,125.0,314.0,1.6,30.2,405.0,209.19,151.71
2018,7,22,15,45,298.5,249.5,1.55,30.0,450.0,155.53,120.3
2018,7,22,16,0,472.0,185.0,1.5,29.8,495.0,113.35,87.07
