Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,16,15,575.5,154.0,1.4,29.55,503.5,96.83,74.1
2018,7,22,16,30,679.0,123.0,1.3,29.3,512.0,81.47,61.88
2018,7,22,16,45,610.5,125.5,1.2,29.1,451.0,84.53,64.69
2018,7,22,17,0,542.0,128.0,1.1,28.9,390.0,88.09,67.91
2018,7,22,17,15,399.0,131.0,1.05,28.55,311.5,89.65,69.54
2018,7,22,17,30,256.0,134.0,1.0,28.2,233.0,95.56,74.77
2018,7,22,17,45,135.5,113.0,0.95,27.85,164.5,84.74,66.02
2018,7,22,18,0,15.0,92.0,0.9,27.5,96.0,73.04,56.37
2018,7,22,18,15,7.5,75.0,0.9,27.5,77.0,59.82,45.14
2018,7,22,18,30,0.0,58.0,0.9,27.5,58.0,46.54,33.65
2018,7,22,18,45,0.0,41.5,0.75,26.45,41.5,33.61,22.41
2018,7,22,19,0,0.0,25.0,0.6,25.4,25.0,20.59,10.49
2018,7,22,19,15,0.5,14.5,0.6,25.15,14.5,11.97,0.0
2018,7,22,19,30,1.0,4.0,0.6,24.9,4.0,3.41,0.0
2018,7,22,19,45,0.5,2.0,0.6,24.65,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,23,5,15,1.5,4.0,0.7,21.2,4.0,0.0,0.0
2018,7,23,5,30,3.0,8.0,0.8,21.5,8.0,8.81,0.0
2018,7,23,5,45,3.5,21.0,0.95,21.75,21.0,21.59,6.37
2018,7,23,6,0,4.0,34.0,1.1,22.0,34.0,34.75,22.18
2018,7,23,6,15,8.5,43.0,1.15,22.25,44.5,44.38,31.07
2018,7,23,6,30,13.0,52.0,1.2,22.5,55.0,61.54,45.81
2018,7,23,6,45,10.5,55.0,1.25,22.75,58.0,54.54,40.13
2018,7,23,7,0,8.0,58.0,1.3,23.0,61.0,55.13,40.53
2018,7,23,7,15,21.5,96.5,1.35,23.3,105.0,114.89,89.84
2018,7,23,7,30,35.0,135.0,1.4,23.6,149.0,171.46,135.22
2018,7,23,7,45,93.0,153.5,1.45,23.9,198.5,264.96,210.04
2018,7,23,8,0,151.0,172.0,1.5,24.2,248.0,341.73,269.54
2018,7,23,8,15,77.0,155.0,1.5,24.55,194.0,245.74,192.13
2018,7,23,8,30,3.0,138.0,1.5,24.9,140.0,122.0,92.15
2018,7,23,8,45,9.5,145.0,1.5,25.3,151.5,134.4,102.0
2018,7,23,9,0,16.0,152.0,1.5,25.7,163.0,158.11,120.29
2018,7,23,9,15,8.5,139.5,1.45,26.15,145.5,127.34,95.46
2018,7,23,9,30,1.0,127.0,1.4,26.6,128.0,108.32,79.97
2018,7,23,9,45,4.5,163.5,1.35,27.0,167.0,144.16,107.52
2018,7,23,10,0,8.0,200.0,1.3,27.4,206.0,180.01,134.45
2018,7,23,10,15,6.5,183.5,1.35,27.85,188.5,163.08,121.03
2018,7,23,10,30,5.0,167.0,1.4,28.3,171.0,146.63,108.17
2018,7,23,10,45,4.0,153.5,1.45,28.7,157.0,133.62,97.99
2018,7,23,11,0,3.0,140.0,1.5,29.1,143.0,120.83,87.99
2018,7,23,11,15,6.5,160.5,1.6,29.3,166.5,141.24,103.49
2018,7,23,11,30,10.0,181.0,1.7,29.5,190.0,161.25,118.5
2018,7,23,11,45,21.0,244.5,1.8,29.75,264.5,229.26,169.24
2018,7,23,12,0,32.0,308.0,1.9,30.0,339.0,289.26,212.93
2018,7,23,12,15,47.5,362.5,2.0,30.1,408.5,341.75,250.71
2018,7,23,12,30,63.0,417.0,2.1,30.2,478.0,390.37,285.18
2018,7,23,12,45,90.5,430.5,2.15,30.35,517.0,410.34,299.2
2018,7,23,13,0,118.0,444.0,2.2,30.5,556.0,424.32,308.83
2018,7,23,13,15,94.5,436.5,2.25,30.45,525.5,396.1,288.4
2018,7,23,13,30,71.0,429.0,2.3,30.4,495.0,367.83,268.16
2018,7,23,13,45,70.0,409.0,2.35,30.35,473.0,343.72,250.89
2018,7,23,14,0,69.0,389.0,2.4,30.3,451.0,320.38,234.0
2018,7,23,14,15,50.0,347.5,2.45,30.15,391.5,277.4,203.1
2018,7,23,14,30,31.0,306.0,2.5,30.0,332.0,237.54,174.43
2018,7,23,14,45,59.5,324.0,2.5,29.85,372.0,249.87,182.76
2018,7,23,15,0,88.0,342.0,2.5,29.7,412.0,257.31,187.22
2018,7,23,15,15,111.5,338.5,2.6,29.55,423.0,233.81,169.47
2018,7,23,15,30,135.0,335.0,2.7,29.4,434.0,219.84,160.6
2018,7,23,15,45,82.5,255.0,2.75,29.2,314.5,180.71,141.13
2018,7,23,16,0,30.0,175.0,2.8,29.0,195.0,131.33,102.08
2018,7,23,16,15,15.0,104.0,2.8,28.75,114.0,82.56,62.77
2018,7,23,16,30,0.0,33.0,2.8,28.5,33.0,27.32,17.24
2018,7,23,16,45,0.0,29.5,2.8,28.25,29.5,24.4,14.9
2018,7,23,17,0,0.0,26.0,2.8,28.0,26.0,21.48,12.52
2018,7,23,17,15,0.0,25.0,2.6,27.65,25.0,20.63,11.89
2018,7,23,17,30,0.0,24.0,2.4,27.3,24.0,19.79,11.26
2018,7,23,17,45,0.0,26.5,2.25,26.9,26.5,21.85,13.08
2018,7,23,18,0,0.0,29.0,2.1,26.5,29.0,23.91,14.89
2018,7,23,18,15,0.0,23.0,2.1,26.5,23.0,18.94,10.58
2018,7,23,18,30,0.0,17.0,2.1,26.5,17.0,13.98,6.24
2018,7,23,18,45,0.0,13.0,1.9,25.65,13.0,10.68,3.3
2018,7,23,19,0,0.0,9.0,1.7,24.8,9.0,7.39,0.1
2018,7,23,19,15,0.0,5.0,1.75,24.55,5.0,4.1,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.3,1.0,0.85,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.1,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.7,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,24,5,15,11.5,4.5,1.15,20.25,4.5,0.0,0.0
2018,7,24,5,30,23.0,9.0,1.3,20.4,9.0,22.85,0.0
2018,7,24,5,45,14.5,12.5,1.45,20.5,13.0,26.18,8.09
2018,7,24,6,0,6.0,16.0,1.6,20.6,17.0,17.98,8.93
2018,7,24,6,15,3.0,21.0,1.65,20.75,21.5,19.64,10.7
2018,7,24,6,30,0.0,26.0,1.7,20.9,26.0,21.43,12.26
2018,7,24,6,45,0.0,29.0,1.75,21.0,29.0,23.91,14.43
2018,7,24,7,0,0.0,32.0,1.8,21.1,32.0,26.4,16.53
2018,7,24,7,15,2.0,55.0,1.85,21.35,56.0,47.35,34.04
2018,7,24,7,30,4.0,78.0,1.9,21.6,80.0,68.71,51.63
2018,7,24,7,45,5.5,82.0,1.95,21.85,85.0,73.44,55.31
2018,7,24,8,0,7.0,86.0,2.0,22.1,90.0,78.33,59.12
2018,7,24,8,15,3.5,93.0,2.0,22.5,95.0,81.08,60.85
2018,7,24,8,30,0.0,100.0,2.0,22.9,100.0,83.73,62.49
2018,7,24,8,45,7.0,154.0,2.0,23.3,158.5,140.4,107.64
2018,7,24,9,0,14.0,208.0,2.0,23.7,217.0,198.33,152.58
2018,7,24,9,15,23.5,246.5,2.0,24.1,263.5,243.78,187.06
2018,7,24,9,30,33.0,285.0,2.0,24.5,310.0,309.11,235.76
2018,7,24,9,45,71.5,319.0,1.95,24.95,376.0,379.27,287.84
2018,7,24,10,0,110.0,353.0,1.9,25.4,442.0,467.56,351.25
2018,7,24,10,15,92.5,337.5,1.85,25.7,414.5,407.96,306.4
2018,7,24,10,30,75.0,322.0,1.8,26.0,387.0,369.93,277.66
2018,7,24,10,45,122.5,359.5,1.8,26.3,469.0,461.51,344.15
2018,7,24,11,0,170.0,397.0,1.8,26.6,551.0,531.42,392.92
2018,7,24,11,15,112.0,351.0,1.75,26.85,453.5,425.59,315.64
2018,7,24,11,30,54.0,305.0,1.7,27.1,356.0,314.32,233.81
2018,7,24,11,45,32.0,256.0,1.65,27.3,286.5,248.3,184.77
2018,7,24,12,0,10.0,207.0,1.6,27.5,217.0,181.62,134.35
2018,7,24,12,15,11.0,218.5,1.55,27.6,229.5,190.95,141.42
2018,7,24,12,30,12.0,230.0,1.5,27.7,242.0,199.97,148.02
2018,7,24,12,45,13.0,243.5,1.45,27.85,256.0,210.29,155.53
2018,7,24,13,0,14.0,257.0,1.4,28.0,270.0,220.22,162.71
2018,7,24,13,15,33.5,328.5,1.4,28.05,359.5,281.39,207.71
2018,7,24,13,30,53.0,400.0,1.4,28.1,449.0,337.92,248.14
2018,7,24,13,45,93.5,412.5,1.45,28.15,497.0,356.6,260.88
2018,7,24,14,0,134.0,425.0,1.5,28.2,545.0,360.44,262.56
2018,7,24,14,15,182.0,416.5,1.5,28.15,574.5,356.29,257.81
2018,7,24,14,30,230.0,408.0,1.5,28.1,604.0,346.92,248.59
2018,7,24,14,45,168.0,384.5,1.5,28.05,524.5,298.58,214.62
2018,7,24,15,0,106.0,361.0,1.5,28.0,445.0,271.03,196.88
2018,7,24,15,15,62.5,302.5,1.5,27.9,351.5,221.06,162.28
2018,7,24,15,30,19.0,244.0,1.5,27.8,258.0,189.09,140.82
2018,7,24,15,45,11.0,202.5,1.55,27.7,210.5,158.51,123.9
2018,7,24,16,0,3.0,161.0,1.6,27.6,163.0,128.67,100.33
2018,7,24,16,15,2.5,150.5,1.55,27.45,152.0,120.6,94.19
2018,7,24,16,30,2.0,140.0,1.5,27.3,141.0,112.46,87.91
2018,7,24,16,45,4.5,137.0,1.45,27.15,139.0,109.69,86.0
2018,7,24,17,0,7.0,134.0,1.4,27.0,137.0,106.78,83.95
2018,7,24,17,15,47.0,132.5,1.3,26.7,151.0,101.47,79.94
2018,7,24,17,30,87.0,131.0,1.2,26.4,165.0,96.2,75.89
2018,7,24,17,45,136.0,117.0,1.1,26.1,160.5,87.15,68.57
2018,7,24,18,0,185.0,103.0,1.0,25.8,156.0,75.22,58.63
2018,7,24,18,15,166.5,82.5,1.0,25.8,123.0,61.4,46.8
2018,7,24,18,30,148.0,62.0,1.0,25.8,90.0,47.1,34.34
2018,7,24,18,45,114.0,46.5,0.85,24.85,64.0,35.75,24.31
2018,7,24,19,0,80.0,31.0,0.7,23.9,38.0,24.16,13.04
2018,7,24,19,15,44.5,17.5,0.75,23.7,21.0,14.94,0.0
2018,7,24,19,30,9.0,4.0,0.8,23.5,4.0,3.41,0.0
2018,7,24,19,45,4.5,2.0,0.85,23.3,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,5,15,10.0,4.0,0.15,21.5,4.0,0.0,0.0
2018,7,25,5,30,20.0,8.0,0.2,21.6,8.0,20.01,0.0
2018,7,25,5,45,10.0,12.5,0.25,21.7,12.5,17.58,2.66
2018,7,25,6,0,0.0,17.0,0.3,21.8,17.0,14.0,5.49
2018,7,25,6,15,0.0,24.0,0.3,22.1,24.0,19.78,10.65
2018,7,25,6,30,0.0,31.0,0.3,22.4,31.0,25.57,15.65
2018,7,25,6,45,0.0,41.0,0.35,22.65,41.0,33.87,22.65
2018,7,25,7,0,0.0,51.0,0.4,22.9,51.0,42.19,29.54
2018,7,25,7,15,79.0,94.0,0.4,23.25,126.0,180.59,144.66
2018,7,25,7,30,158.0,137.0,0.4,23.6,201.0,308.46,244.68
2018,7,25,7,45,326.5,138.0,0.4,23.95,293.5,514.15,397.93
2018,7,25,8,0,495.0,139.0,0.4,24.3,386.0,682.73,513.49
2018,7,25,8,15,302.5,191.5,0.4,24.55,347.5,535.53,403.97
2018,7,25,8,30,110.0,244.0,0.4,24.8,309.0,382.08,288.67
2018,7,25,8,45,90.5,264.0,0.45,25.05,320.5,359.09,271.78
2018,7,25,9,0,71.0,284.0,0.5,25.3,332.0,356.85,268.66
2018,7,25,9,15,106.5,313.5,0.55,25.45,390.5,420.53,314.79
2018,7,25,9,30,142.0,343.0,0.6,25.6,449.0,504.36,373.08
2018,7,25,9,45,150.0,360.5,0.7,25.75,477.5,523.67,385.4
2018,7,25,10,0,158.0,378.0,0.8,25.9,506.0,541.73,397.46
2018,7,25,10,15,171.5,386.0,0.9,26.05,530.0,553.94,405.78
2018,7,25,10,30,185.0,394.0,1.0,26.2,554.0,564.87,413.27
2018,7,25,10,45,172.5,410.5,1.1,26.35,563.0,558.28,407.95
2018,7,25,11,0,160.0,427.0,1.2,26.5,572.0,550.88,402.25
2018,7,25,11,15,164.5,439.0,1.25,26.65,590.5,553.59,403.71
2018,7,25,11,30,169.0,451.0,1.3,26.8,609.0,554.79,404.08
2018,7,25,11,45,96.5,304.5,1.35,26.95,395.0,352.28,261.04
2018,7,25,12,0,24.0,158.0,1.4,27.1,181.0,154.25,114.05
2018,7,25,12,15,12.0,123.5,1.35,27.2,135.0,113.98,83.37
2018,7,25,12,30,0.0,89.0,1.3,27.3,89.0,74.54,52.67
2018,7,25,12,45,0.0,92.0,1.3,27.4,92.0,76.98,54.6
2018,7,25,13,0,0.0,95.0,1.3,27.5,95.0,79.4,56.46
2018,7,25,13,15,3.5,136.5,1.3,27.5,140.0,115.39,84.22
2018,7,25,13,30,7.0,178.0,1.3,27.5,185.0,150.31,110.8
2018,7,25,13,45,41.0,257.5,1.35,27.5,294.5,221.72,164.22
2018,7,25,14,0,75.0,337.0,1.4,27.5,404.0,286.96,211.45
2018,7,25,14,15,136.5,375.0,1.45,27.5,492.5,314.88,229.84
2018,7,25,14,30,198.0,413.0,1.5,27.5,581.0,340.26,245.49
2018,7,25,14,45,221.0,390.5,1.55,27.45,571.5,313.63,224.28
2018,7,25,15,0,244.0,368.0,1.6,27.4,562.0,271.48,192.02
2018,7,25,15,15,285.0,340.0,1.6,27.35,555.5,239.62,167.94
2018,7,25,15,30,326.0,312.0,1.6,27.3,549.0,204.08,145.17
2018,7,25,15,45,275.5,300.5,1.65,27.2,492.5,181.53,142.56
2018,7,25,16,0,225.0,289.0,1.7,27.1,436.0,188.69,148.82
2018,7,25,16,15,199.5,268.0,1.6,26.95,391.0,177.4,140.24
2018,7,25,16,30,174.0,247.0,1.5,26.8,346.0,165.68,131.3
2018,7,25,16,45,153.5,221.5,1.45,26.65,303.0,151.23,120.11
2018,7,25,17,0,133.0,196.0,1.4,26.5,260.0,136.23,108.34
2018,7,25,17,15,83.5,162.0,1.3,26.25,200.5,120.02,95.44
2018,7,25,17,30,34.0,128.0,1.2,26.0,141.0,97.22,76.84
2018,7,25,17,45,159.5,106.0,1.05,25.75,153.0,76.93,60.04
2018,7,25,18,0,285.0,84.0,0.9,25.5,165.0,60.8,46.49
2018,7,25,18,15,249.0,73.5,0.9,25.5,134.0,54.01,40.59
2018,7,25,18,30,213.0,63.0,0.9,25.5,103.0,48.12,35.23
2018,7,25,18,45,148.5,46.5,0.7,24.7,70.0,35.87,24.38
2018,7,25,19,0,84.0,30.0,0.5,23.9,37.0,23.43,12.27
2018,7,25,19,15,51.0,17.0,0.5,23.8,20.5,14.51,0.0
2018,7,25,19,30,18.0,4.0,0.5,23.7,4.0,3.41,0.0
2018,7,25,19,45,9.0,2.0,0.45,23.55,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,26,5,15,23.5,4.5,0.85,19.8,5.0,0.0,0.0
2018,7,26,5,30,47.0,9.0,1.0,20.2,10.0,38.62,0.0
2018,7,26,5,45,146.5,23.5,1.2,20.55,37.5,165.31,62.16
2018,7,26,6,0,246.0,38.0,1.4,20.9,65.0,276.03,213.49
2018,7,26,6,15,331.0,49.0,1.3,21.4,106.0,361.83,288.99
2018,7,26,6,30,416.0,60.0,1.2,21.9,147.0,460.53,367.64
2018,7,26,6,45,477.5,68.5,1.15,22.4,194.5,537.7,426.0
2018,7,26,7,0,539.0,77.0,1.1,22.9,242.0,616.95,482.66
2018,7,26,7,15,582.5,83.0,1.15,23.75,292.0,678.11,523.74
2018,7,26,7,30,626.0,89.0,1.2,24.6,342.0,739.27,563.17
2018,7,26,7,45,659.0,93.5,1.2,25.5,392.5,787.94,591.91
2018,7,26,8,0,692.0,98.0,1.2,26.4,443.0,835.33,618.9
2018,7,26,8,15,716.0,102.5,1.2,27.0,492.0,872.13,638.93
2018,7,26,8,30,740.0,107.0,1.2,27.6,541.0,900.94,653.51
2018,7,26,8,45,758.5,110.0,1.25,28.2,587.0,925.84,666.25
2018,7,26,9,0,777.0,113.0,1.3,28.8,633.0,947.81,677.12
2018,7,26,9,15,791.5,116.0,1.3,29.2,675.0,962.6,683.31
2018,7,26,9,30,806.0,119.0,1.3,29.6,717.0,974.1,687.6
2018,7,26,9,45,818.0,120.5,1.35,30.0,754.5,977.94,688.1
2018,7,26,10,0,830.0,122.0,1.4,30.4,792.0,965.81,678.95
2018,7,26,10,15,839.5,123.5,1.4,30.65,824.0,960.56,674.08
2018,7,26,10,30,849.0,125.0,1.4,30.9,856.0,951.87,667.15
2018,7,26,10,45,856.5,125.0,1.4,31.15,881.0,936.38,656.2
2018,7,26,11,0,864.0,125.0,1.4,31.4,906.0,917.6,643.4
2018,7,26,11,15,829.0,149.0,1.4,31.6,910.5,879.42,618.72
2018,7,26,11,30,794.0,173.0,1.4,31.8,915.0,851.38,600.58
2018,7,26,11,45,839.5,147.5,1.4,32.0,940.0,822.42,581.73
2018,7,26,12,0,885.0,122.0,1.4,32.2,965.0,801.1,567.76
2018,7,26,12,15,887.5,121.0,1.45,32.35,968.5,762.84,543.38
2018,7,26,12,30,890.0,120.0,1.5,32.5,972.0,722.4,515.71
2018,7,26,12,45,892.0,118.0,1.5,32.6,968.5,678.85,485.0
2018,7,26,13,0,894.0,116.0,1.5,32.7,965.0,633.52,452.31
2018,7,26,13,15,892.5,115.5,1.5,32.75,953.5,585.71,417.06
2018,7,26,13,30,891.0,115.0,1.5,32.8,942.0,536.7,379.93
2018,7,26,13,45,887.5,113.5,1.5,32.85,922.5,485.05,339.83
2018,7,26,14,0,884.0,112.0,1.5,32.9,903.0,432.77,298.11
2018,7,26,14,15,878.0,110.5,1.55,32.8,876.5,379.2,254.73
2018,7,26,14,30,872.0,109.0,1.6,32.7,850.0,325.63,210.63
2018,7,26,14,45,864.5,107.0,1.6,32.65,817.0,271.62,166.35
2018,7,26,15,0,857.0,105.0,1.6,32.6,784.0,218.18,124.52
2018,7,26,15,15,786.0,127.0,1.55,32.5,726.0,163.29,89.06
2018,7,26,15,30,715.0,149.0,1.5,32.4,668.0,116.89,68.4
2018,7,26,15,45,691.0,146.5,1.5,32.25,623.0,88.68,66.33
2018,7,26,16,0,667.0,144.0,1.5,32.1,578.0,89.56,67.31
2018,7,26,16,15,670.5,130.0,1.45,32.0,538.0,83.67,62.79
2018,7,26,16,30,674.0,116.0,1.4,31.9,498.0,77.21,57.79
2018,7,26,16,45,633.5,111.5,1.4,31.75,443.5,75.79,56.89
2018,7,26,17,0,593.0,107.0,1.4,31.6,389.0,74.32,55.94
2018,7,26,17,15,624.0,91.0,1.25,31.1,357.0,65.49,48.97
2018,7,26,17,30,655.0,75.0,1.1,30.6,325.0,55.96,41.32
2018,7,26,17,45,611.0,69.5,1.0,30.1,275.0,52.73,38.82
2018,7,26,18,0,567.0,64.0,0.9,29.6,225.0,49.43,36.15
2018,7,26,18,15,503.0,56.5,0.9,29.6,177.5,44.34,31.76
2018,7,26,18,30,439.0,49.0,0.9,29.6,130.0,39.17,27.13
2018,7,26,18,45,343.0,39.0,0.85,28.35,90.0,31.63,20.44
2018,7,26,19,0,247.0,29.0,0.8,27.1,50.0,23.97,12.18
2018,7,26,19,15,138.5,16.5,0.8,26.85,27.0,14.08,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.6,4.0,3.41,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.35,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.15,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.6,9.0,38.4,0.0
2018,7,27,5,45,91.0,20.5,0.75,22.0,28.0,119.71,34.46
2018,7,27,6,0,134.0,33.0,0.8,22.4,47.0,183.8,139.55
2018,7,27,6,15,251.5,47.0,0.7,23.0,92.0,296.46,234.83
2018,7,27,6,30,369.0,61.0,0.6,23.6,137.0,417.88,330.52
2018,7,27,6,45,463.0,66.5,0.55,24.2,189.5,522.67,407.94
2018,7,27,7,0,557.0,72.0,0.5,24.8,242.0,626.26,479.88
2018,7,27,7,15,601.5,77.5,0.6,25.8,292.5,687.98,520.14
2018,7,27,7,30,646.0,83.0,0.7,26.8,343.0,749.8,559.23
2018,7,27,7,45,678.5,87.0,0.8,27.75,393.5,797.67,587.8
2018,7,27,8,0,711.0,91.0,0.9,28.7,444.0,838.74,611.28
2018,7,27,8,15,735.0,94.5,1.05,29.2,493.0,875.0,633.1
2018,7,27,8,30,759.0,98.0,1.2,29.7,542.0,908.88,653.18
2018,7,27,8,45,777.5,101.0,1.35,30.15,588.5,933.95,667.64
2018,7,27,9,0,796.0,104.0,1.5,30.6,635.0,956.07,680.27
2018,7,27,9,15,805.5,108.5,1.6,30.9,676.0,967.7,686.09
2018,7,27,9,30,815.0,113.0,1.7,31.2,717.0,975.96,690.02
2018,7,27,9,45,820.5,117.5,1.8,31.5,752.5,964.18,681.57
2018,7,27,10,0,826.0,122.0,1.9,31.8,788.0,961.55,679.15
2018,7,27,10,15,835.0,123.5,1.95,32.0,819.5,955.84,674.53
2018,7,27,10,30,844.0,125.0,2.0,32.2,851.0,946.73,667.92
2018,7,27,10,45,850.5,126.0,2.05,32.4,876.0,931.35,657.52
2018,7,27,11,0,857.0,127.0,2.1,32.6,901.0,912.68,645.18
2018,7,27,11,15,806.5,157.0,2.15,32.75,897.0,878.33,623.06
2018,7,27,11,30,756.0,187.0,2.2,32.9,893.0,831.11,592.66
2018,7,27,11,45,813.5,157.5,2.25,33.05,925.0,819.22,585.08
2018,7,27,12,0,871.0,128.0,2.3,33.2,957.0,794.58,568.94
2018,7,27,12,15,868.5,130.5,2.35,33.3,959.0,755.78,543.29
2018,7,27,12,30,866.0,133.0,2.4,33.4,961.0,715.08,514.74
2018,7,27,12,45,798.0,170.5,2.4,33.5,930.5,661.39,475.66
2018,7,27,13,0,730.0,208.0,2.4,33.6,900.0,606.45,435.45
2018,7,27,13,15,724.5,208.5,2.4,33.6,888.0,560.64,401.68
2018,7,27,13,30,719.0,209.0,2.4,33.6,876.0,514.43,366.71
2018,7,27,13,45,754.5,185.5,2.4,33.6,872.0,472.36,333.47
2018,7,27,14,0,790.0,162.0,2.4,33.6,868.0,424.83,294.98
2018,7,27,14,15,777.5,161.0,2.4,33.55,838.5,372.47,252.66
2018,7,27,14,30,765.0,160.0,2.4,33.5,809.0,321.09,210.63
2018,7,27,14,45,728.0,169.5,2.35,33.45,767.5,265.39,166.7
2018,7,27,15,0,691.0,179.0,2.3,33.4,726.0,219.13,131.82
2018,7,27,15,15,673.0,175.5,2.3,33.25,686.5,171.27,99.41
2018,7,27,15,30,655.0,172.0,2.3,33.1,647.0,125.86,76.99
2018,7,27,15,45,677.0,153.5,2.25,32.95,617.5,92.63,69.35
2018,7,27,16,0,699.0,135.0,2.2,32.8,588.0,84.82,63.35
2018,7,27,16,15,698.0,124.5,2.1,32.6,547.5,80.83,60.38
2018,7,27,16,30,697.0,114.0,2.0,32.4,507.0,76.4,57.04
2018,7,27,16,45,640.0,115.5,1.9,32.2,450.5,78.66,59.15
2018,7,27,17,0,583.0,117.0,1.8,32.0,394.0,81.31,61.58
2018,7,27,17,15,586.0,103.0,1.6,31.45,353.0,73.69,55.67
2018,7,27,17,30,589.0,89.0,1.4,30.9,312.0,65.5,49.2
2018,7,27,17,45,542.0,82.0,1.25,30.4,263.0,61.6,46.17
2018,7,27,18,0,495.0,75.0,1.1,29.9,214.0,57.6,42.94
2018,7,27,18,15,409.0,66.5,1.1,29.9,165.5,50.17,36.58
2018,7,27,18,30,323.0,58.0,1.1,29.9,117.0,43.98,31.05
2018,7,27,18,45,250.5,44.5,0.95,28.55,81.5,34.08,22.38
2018,7,27,19,0,178.0,31.0,0.8,27.2,46.0,23.98,11.87
2018,7,27,19,15,98.0,17.5,0.8,27.0,25.0,14.94,0.0
2018,7,27,19,30,18.0,4.0,0.8,26.8,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.6,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.15,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,24.9,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,23.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,28,5,15,3.0,3.0,2.15,21.2,3.0,0.0,0.0
2018,7,28,5,30,6.0,6.0,2.3,21.5,6.0,9.06,0.0
2018,7,28,5,45,61.5,22.5,2.4,21.8,28.5,90.41,16.8
2018,7,28,6,0,117.0,39.0,2.5,22.1,51.0,166.53,126.35
2018,7,28,6,15,237.0,52.5,2.6,22.7,95.0,294.55,235.66
2018,7,28,6,30,357.0,66.0,2.7,23.3,139.0,415.86,335.52
2018,7,28,6,45,331.5,80.5,2.75,23.9,163.5,422.4,341.05
2018,7,28,7,0,306.0,95.0,2.8,24.5,188.0,426.18,343.2
2018,7,28,7,15,248.5,124.5,2.8,25.05,209.0,396.62,317.89
2018,7,28,7,30,191.0,154.0,2.8,25.6,230.0,363.07,289.05
2018,7,28,7,45,398.0,138.5,2.8,26.2,326.0,583.48,457.98
2018,7,28,8,0,605.0,123.0,2.8,26.8,422.0,781.42,596.89
2018,7,28,8,15,645.5,125.0,2.65,27.25,474.5,830.4,625.15
2018,7,28,8,30,686.0,127.0,2.5,27.7,527.0,877.55,652.41
2018,7,28,8,45,613.5,157.0,2.4,28.2,537.0,841.46,623.78
2018,7,28,9,0,541.0,187.0,2.3,28.7,547.0,789.88,585.69
2018,7,28,9,15,533.5,203.5,2.05,29.1,578.0,796.68,585.86
2018,7,28,9,30,526.0,220.0,1.8,29.5,609.0,800.67,583.47
2018,7,28,9,45,656.5,182.5,1.6,29.9,693.5,891.27,639.3
2018,7,28,10,0,787.0,145.0,1.4,30.3,778.0,960.15,676.85
2018,7,28,10,15,770.0,160.0,1.2,30.6,800.0,942.73,660.39
2018,7,28,10,30,753.0,175.0,1.0,30.9,822.0,922.02,642.95
2018,7,28,10,45,741.5,187.5,0.8,31.15,840.0,901.05,625.55
2018,7,28,11,0,730.0,200.0,0.6,31.4,858.0,885.47,611.45
2018,7,28,11,15,618.0,262.5,0.6,31.6,827.5,816.59,566.06
2018,7,28,11,30,506.0,325.0,0.6,31.8,797.0,747.69,520.04
2018,7,28,11,45,301.5,385.5,0.6,32.0,667.5,598.2,420.18
2018,7,28,12,0,97.0,446.0,0.6,32.2,538.0,458.18,323.62
2018,7,28,12,15,148.0,456.5,0.7,32.3,597.5,498.11,352.7
2018,7,28,12,30,199.0,467.0,0.8,32.4,657.0,526.29,371.98
2018,7,28,12,45,214.5,464.0,0.9,32.5,668.0,515.66,364.78
2018,7,28,13,0,230.0,461.0,1.0,32.6,679.0,503.34,356.49
2018,7,28,13,15,342.0,411.5,1.05,32.6,730.5,503.69,356.94
2018,7,28,13,30,454.0,362.0,1.1,32.6,782.0,492.81,348.33
2018,7,28,13,45,555.0,299.5,1.15,32.65,802.0,462.7,325.06
2018,7,28,14,0,656.0,237.0,1.2,32.7,822.0,418.43,290.09
2018,7,28,14,15,502.5,298.5,1.2,32.6,739.0,368.55,254.05
2018,7,28,14,30,349.0,360.0,1.2,32.5,656.0,337.75,233.46
2018,7,28,14,45,390.5,315.5,1.15,32.4,634.0,282.92,190.95
2018,7,28,15,0,432.0,271.0,1.1,32.3,612.0,234.65,153.42
2018,7,28,15,15,407.5,274.0,1.1,32.15,583.0,202.89,133.0
2018,7,28,15,30,383.0,277.0,1.1,32.0,554.0,186.55,128.82
2018,7,28,15,45,368.0,258.5,1.05,31.85,511.0,162.1,124.42
2018,7,28,16,0,353.0,240.0,1.0,31.7,468.0,153.65,118.24
2018,7,28,16,15,270.0,219.5,0.95,31.55,386.0,142.38,109.75
2018,7,28,16,30,187.0,199.0,0.9,31.4,304.0,139.89,108.2
2018,7,28,16,45,326.0,167.0,0.8,31.25,329.5,115.22,88.82
2018,7,28,17,0,465.0,135.0,0.7,31.1,355.0,91.85,70.27
2018,7,28,17,15,512.5,116.0,0.6,30.75,331.5,81.66,62.31
2018,7,28,17,30,560.0,97.0,0.5,30.4,308.0,71.28,54.03
2018,7,28,17,45,520.0,87.5,0.4,30.05,260.0,65.77,49.66
2018,7,28,18,0,480.0,78.0,0.3,29.7,212.0,59.99,44.94
2018,7,28,18,15,415.0,67.5,0.3,29.7,166.0,50.94,37.23
2018,7,28,18,30,350.0,57.0,0.3,29.7,120.0,43.41,30.6
2018,7,28,18,45,261.5,43.5,0.2,28.7,82.0,33.4,21.78
2018,7,28,19,0,173.0,30.0,0.1,27.7,44.0,23.21,10.95
2018,7,28,19,15,95.0,17.0,0.15,27.4,24.0,14.51,0.0
2018,7,28,19,30,17.0,4.0,0.2,27.1,4.0,0.0,0.0
2018,7,28,19,45,8.5,2.0,0.25,26.75,2.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,20.95,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,29,5,15,11.5,3.5,2.2,19.7,3.5,0.0,0.0
2018,7,29,5,30,23.0,7.0,2.3,19.9,7.0,21.08,0.0
2018,7,29,5,45,58.0,21.0,2.35,20.1,26.0,84.39,6.5
2018,7,29,6,0,93.0,35.0,2.4,20.3,45.0,140.47,106.05
2018,7,29,6,15,132.5,53.0,2.45,20.9,75.5,196.23,157.04
2018,7,29,6,30,172.0,71.0,2.5,21.5,106.0,253.66,206.24
2018,7,29,6,45,205.0,90.0,2.55,22.05,143.5,308.96,251.96
2018,7,29,7,0,238.0,109.0,2.6,22.6,181.0,365.26,296.81
2018,7,29,7,15,299.0,123.0,2.6,23.35,230.5,440.77,355.31
2018,7,29,7,30,360.0,137.0,2.6,24.1,280.0,540.86,429.4
2018,7,29,7,45,343.0,158.5,2.6,24.85,310.5,533.23,420.28
2018,7,29,8,0,326.0,180.0,2.6,25.6,341.0,545.2,425.71
2018,7,29,8,15,283.5,211.0,2.5,26.2,361.5,541.35,418.39
2018,7,29,8,30,241.0,242.0,2.4,26.8,382.0,534.1,408.78
2018,7,29,8,45,152.0,238.0,2.35,27.4,329.0,412.92,316.09
2018,7,29,9,0,63.0,234.0,2.3,28.0,276.0,292.9,222.95
2018,7,29,9,15,163.5,245.5,2.2,28.4,364.0,424.09,322.5
2018,7,29,9,30,264.0,257.0,2.1,28.8,452.0,553.93,415.51
2018,7,29,9,45,250.0,291.5,2.05,29.25,483.5,570.19,423.15
2018,7,29,10,0,236.0,326.0,2.0,29.7,515.0,584.13,429.89
2018,7,29,10,15,130.0,292.5,1.95,29.95,397.5,417.59,309.44
2018,7,29,10,30,24.0,259.0,1.9,30.2,280.0,260.01,191.94
2018,7,29,10,45,41.0,287.5,1.9,30.45,324.0,299.87,221.69
2018,7,29,11,0,58.0,316.0,1.9,30.7,368.0,337.94,249.0
2018,7,29,11,15,131.5,387.5,1.85,30.85,509.0,476.5,347.92
2018,7,29,11,30,205.0,459.0,1.8,31.0,650.0,592.23,426.59
2018,7,29,11,45,260.5,451.0,1.75,31.15,696.5,621.97,445.86
2018,7,29,12,0,316.0,443.0,1.7,31.3,743.0,637.26,455.77
2018,7,29,12,15,294.5,451.5,1.6,31.35,731.5,604.49,431.97
2018,7,29,12,30,273.0,460.0,1.5,31.4,720.0,572.28,408.86
2018,7,29,12,45,231.5,463.5,1.45,31.45,683.5,526.0,376.23
2018,7,29,13,0,190.0,467.0,1.4,31.5,647.0,483.47,346.12
2018,7,29,13,15,201.5,449.5,1.4,31.5,638.0,458.78,328.86
2018,7,29,13,30,213.0,432.0,1.4,31.5,629.0,433.52,310.7
2018,7,29,13,45,237.5,423.0,1.45,31.5,638.0,410.14,293.47
2018,7,29,14,0,262.0,414.0,1.5,31.5,647.0,391.82,279.11
2018,7,29,14,15,322.5,379.5,1.6,31.4,658.0,367.46,259.32
2018,7,29,14,30,383.0,345.0,1.7,31.3,669.0,337.49,234.36
2018,7,29,14,45,396.0,330.0,1.8,31.2,653.0,291.98,199.11
2018,7,29,15,0,409.0,315.0,1.9,31.1,637.0,255.59,171.23
2018,7,29,15,15,365.5,303.0,1.95,30.85,580.0,225.76,152.99
2018,7,29,15,30,322.0,291.0,2.0,30.6,523.0,189.91,134.11
2018,7,29,15,45,356.0,271.5,2.1,30.4,513.5,168.72,130.89
2018,7,29,16,0,390.0,252.0,2.2,30.2,504.0,160.85,125.18
2018,7,29,16,15,384.5,237.0,2.2,29.85,469.5,154.1,120.35
2018,7,29,16,30,379.0,222.0,2.2,29.5,435.0,146.9,115.13
2018,7,29,16,45,347.5,208.0,2.15,29.15,389.0,139.45,109.65
2018,7,29,17,0,316.0,194.0,2.1,28.8,343.0,131.64,103.83
2018,7,29,17,15,238.5,167.0,2.05,28.35,271.5,115.25,90.9
2018,7,29,17,30,161.0,140.0,2.0,27.9,200.0,102.24,80.56
2018,7,29,17,45,135.0,116.0,1.9,27.45,161.0,86.29,67.53
2018,7,29,18,0,109.0,92.0,1.8,27.0,122.0,69.86,53.83
2018,7,29,18,15,97.5,76.0,1.8,27.0,98.5,58.29,43.88
2018,7,29,18,30,86.0,60.0,1.8,27.0,75.0,46.47,33.5
2018,7,29,18,45,58.5,41.0,1.65,26.05,49.5,32.36,21.12
2018,7,29,19,0,31.0,22.0,1.5,25.1,24.0,17.93,6.92
2018,7,29,19,15,16.0,11.5,1.55,24.95,12.5,9.82,0.0
2018,7,29,19,30,1.0,1.0,1.6,24.8,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.65,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,23.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.25,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.3,2.0,3.02,0.0
2018,7,30,5,45,1.0,4.5,1.8,22.35,4.5,4.39,0.0
2018,7,30,6,0,0.0,7.0,1.9,22.4,7.0,5.74,0.0
2018,7,30,6,15,0.0,8.5,1.95,22.55,8.5,6.98,0.04
2018,7,30,6,30,0.0,10.0,2.0,22.7,10.0,8.21,1.15
2018,7,30,6,45,0.0,26.0,2.05,22.8,26.0,21.42,12.21
2018,7,30,7,0,0.0,42.0,2.1,22.9,42.0,34.7,23.28
2018,7,30,7,15,6.0,70.5,2.15,23.1,73.0,64.26,47.92
2018,7,30,7,30,12.0,99.0,2.2,23.3,104.0,97.43,75.11
2018,7,30,7,45,7.5,100.0,2.25,23.45,103.0,92.8,70.8
2018,7,30,8,0,3.0,101.0,2.3,23.6,102.0,88.53,66.85
2018,7,30,8,15,7.5,129.5,2.35,23.85,133.5,119.55,91.65
2018,7,30,8,30,12.0,158.0,2.4,24.1,165.0,150.72,116.12
2018,7,30,8,45,15.5,188.5,2.4,24.35,198.5,182.8,140.86
2018,7,30,9,0,19.0,219.0,2.4,24.6,232.0,214.66,165.03
2018,7,30,9,15,26.0,251.5,2.35,25.0,270.0,270.73,207.28
2018,7,30,9,30,33.0,284.0,2.3,25.4,308.0,308.68,234.96
2018,7,30,9,45,65.5,321.5,2.3,25.75,373.0,376.49,285.37
2018,7,30,10,0,98.0,359.0,2.3,26.1,438.0,442.4,333.02
2018,7,30,10,15,103.5,380.5,2.3,26.5,466.5,463.0,346.36
2018,7,30,10,30,109.0,402.0,2.3,26.9,495.0,500.21,371.46
2018,7,30,10,45,105.0,415.0,2.25,27.3,507.0,483.14,357.8
2018,7,30,11,0,101.0,428.0,2.2,27.7,519.0,483.33,356.6
2018,7,30,11,15,172.5,417.5,2.2,28.0,576.5,540.36,397.72
2018,7,30,11,30,244.0,407.0,2.2,28.3,634.0,588.26,431.26
2018,7,30,11,45,412.0,347.5,2.15,28.65,736.0,662.54,484.16
2018,7,30,12,0,580.0,288.0,2.1,29.0,838.0,715.28,520.6
2018,7,30,12,15,521.0,328.0,2.1,29.25,823.0,673.4,489.0
2018,7,30,12,30,462.0,368.0,2.1,29.5,808.0,631.3,457.94
2018,7,30,12,45,385.0,404.5,2.1,29.75,770.0,578.04,419.05
2018,7,30,13,0,308.0,441.0,2.1,30.0,732.0,530.87,384.36
2018,7,30,13,15,244.5,439.0,2.15,30.1,668.0,468.91,340.14
2018,7,30,13,30,181.0,437.0,2.2,30.2,604.0,420.69,305.42
2018,7,30,13,45,210.0,420.0,2.2,30.3,610.0,404.42,292.88
2018,7,30,14,0,239.0,403.0,2.2,30.4,616.0,375.39,270.5
2018,7,30,14,15,216.0,393.5,2.25,30.35,581.5,351.27,252.35
2018,7,30,14,30,193.0,384.0,2.3,30.3,547.0,319.68,229.01
2018,7,30,14,45,210.0,370.5,2.3,30.3,541.5,297.35,211.25
2018,7,30,15,0,227.0,357.0,2.3,30.3,536.0,273.34,192.67
2018,7,30,15,15,260.5,336.0,2.3,30.15,531.5,231.47,161.85
2018,7,30,15,30,294.0,315.0,2.3,30.0,527.0,200.04,143.03
2018,7,30,15,45,271.0,297.0,2.3,29.85,483.0,180.13,140.29
2018,7,30,16,0,248.0,279.0,2.3,29.7,439.0,172.42,134.68
2018,7,30,16,15,231.5,258.0,2.25,29.4,398.0,172.81,135.57
2018,7,30,16,30,215.0,237.0,2.2,29.1,357.0,161.02,126.69
2018,7,30,16,45,213.0,212.0,2.15,28.85,321.5,146.87,115.81
2018,7,30,17,0,211.0,187.0,2.1,28.6,286.0,132.12,104.31
2018,7,30,17,15,223.0,163.5,2.0,28.15,257.0,112.99,89.11
2018,7,30,17,30,235.0,140.0,1.9,27.7,228.0,99.11,78.02
2018,7,30,17,45,214.0,120.5,1.75,27.3,191.0,86.75,67.96
2018,7,30,18,0,193.0,101.0,1.6,26.9,154.0,73.93,57.28
2018,7,30,18,15,146.0,81.5,1.6,26.9,116.5,60.5,45.74
2018,7,30,18,30,99.0,62.0,1.6,26.9,79.0,47.77,34.57
2018,7,30,18,45,80.5,44.0,1.5,25.8,55.0,34.39,22.76
2018,7,30,19,0,62.0,26.0,1.4,24.7,31.0,20.37,8.16
2018,7,30,19,15,33.5,14.0,1.45,24.45,16.5,11.95,0.0
2018,7,30,19,30,5.0,2.0,1.5,24.2,2.0,0.0,0.0
2018,7,30,19,45,2.5,1.0,1.6,24.0,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,22.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.2,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.4,2.0,4.33,0.0
2018,7,31,5,45,2.0,5.5,0.65,22.65,5.5,6.02,0.0
2018,7,31,6,0,0.0,9.0,0.7,22.9,9.0,7.39,0.03
2018,7,31,6,15,0.0,15.0,0.75,23.05,15.0,12.33,4.41
2018,7,31,6,30,0.0,21.0,0.8,23.2,21.0,17.29,8.66
2018,7,31,6,45,0.0,22.5,0.9,23.35,22.5,18.53,9.79
2018,7,31,7,0,0.0,24.0,1.0,23.5,24.0,19.77,10.84
2018,7,31,7,15,0.0,32.5,1.0,23.75,32.5,26.82,16.66
2018,7,31,7,30,0.0,41.0,1.0,24.0,41.0,33.88,22.41
2018,7,31,7,45,0.0,57.0,1.0,24.25,57.0,47.21,33.21
2018,7,31,8,0,0.0,73.0,1.0,24.5,73.0,60.57,43.88
2018,7,31,8,15,0.0,84.5,1.05,24.7,84.5,70.21,51.42
2018,7,31,8,30,0.0,96.0,1.1,24.9,96.0,80.17,59.15
2018,7,31,8,45,0.0,97.5,1.15,25.15,97.5,81.4,59.86
2018,7,31,9,0,0.0,99.0,1.2,25.4,99.0,82.68,60.63
2018,7,31,9,15,0.5,117.0,1.25,25.65,117.5,99.08,73.33
2018,7,31,9,30,1.0,135.0,1.3,25.9,136.0,115.47,85.88
2018,7,31,9,45,5.0,171.0,1.4,26.15,175.0,151.5,113.64
2018,7,31,10,0,9.0,207.0,1.5,26.4,214.0,187.46,140.88
2018,7,31,10,15,8.0,197.5,1.6,26.6,204.0,177.07,132.54
2018,7,31,10,30,7.0,188.0,1.7,26.8,194.0,167.0,124.6
2018,7,31,10,45,8.5,199.0,1.8,26.95,206.5,177.46,132.42
2018,7,31,11,0,10.0,210.0,1.9,27.1,219.0,187.7,139.99
2018,7,31,11,15,20.0,239.5,1.95,27.05,258.0,229.64,171.76
2018,7,31,11,30,30.0,269.0,2.0,27.0,297.0,261.6,195.63
2018,7,31,11,45,54.0,346.5,2.05,26.95,397.5,345.37,257.48
2018,7,31,12,0,78.0,424.0,2.1,26.9,498.0,424.29,314.18
2018,7,31,12,15,90.5,437.0,2.1,26.75,523.0,435.18,321.66
2018,7,31,12,30,103.0,450.0,2.1,26.6,548.0,444.1,328.01
2018,7,31,12,45,94.5,441.5,2.1,26.4,531.0,420.62,311.03
2018,7,31,13,0,86.0,433.0,2.1,26.2,514.0,398.15,294.87
2018,7,31,13,15,103.0,422.5,2.1,26.15,518.5,385.08,285.44
2018,7,31,13,30,120.0,412.0,2.1,26.1,523.0,372.98,276.37
2018,7,31,13,45,235.0,390.0,2.05,26.0,601.0,386.31,284.72
2018,7,31,14,0,350.0,368.0,2.0,25.9,679.0,395.38,288.0
2018,7,31,14,15,265.0,369.5,2.05,25.85,601.0,340.9,247.85
2018,7,31,14,30,180.0,371.0,2.1,25.8,523.0,307.91,224.68
2018,7,31,14,45,135.0,352.5,2.15,25.8,464.0,270.18,197.61
2018,7,31,15,0,90.0,334.0,2.2,25.8,405.0,250.57,184.88
2018,7,31,15,15,49.0,227.5,2.2,25.8,266.0,172.71,128.05
2018,7,31,15,30,8.0,121.0,2.2,25.8,127.0,99.79,73.54
2018,7,31,15,45,4.0,79.0,2.2,25.75,82.0,65.82,49.4
2018,7,31,16,0,0.0,37.0,2.2,25.7,37.0,30.68,20.2
2018,7,31,16,15,3.5,62.5,2.15,25.65,64.5,51.94,38.18
2018,7,31,16,30,7.0,88.0,2.1,25.6,92.0,73.27,56.19
2018,7,31,16,45,10.0,117.5,2.05,25.55,122.5,95.45,74.94
2018,7,31,17,0,13.0,147.0,2.0,25.5,153.0,115.55,91.98
2018,7,31,17,15,38.0,129.5,1.85,25.3,144.0,99.12,78.57
2018,7,31,17,30,63.0,112.0,1.7,25.1,135.0,86.97,68.65
2018,7,31,17,45,56.0,95.5,1.55,24.95,113.5,74.87,58.57
2018,7,31,18,0,49.0,79.0,1.4,24.8,92.0,62.57,48.13
2018,7,31,18,15,49.5,65.5,1.4,24.8,76.5,52.18,39.08
2018,7,31,18,30,50.0,52.0,1.4,24.8,61.0,40.81,29.01
2018,7,31,18,45,38.5,36.5,1.25,24.3,42.0,29.07,18.47
2018,7,31,19,0,27.0,21.0,1.1,23.8,23.0,17.11,5.49
2018,7,31,19,15,16.0,11.0,1.1,23.75,12.0,9.39,0.0
2018,7,31,19,30,5.0,1.0,1.1,23.7,1.0,0.0,0.0
2018,7,31,19,45,2.5,0.5,1.15,23.6,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,2.15,22.05,1.0,0.0,0.0
2018,8,1,5,30,0.0,2.0,2.2,22.1,2.0,1.71,0.0
2018,8,1,5,45,1.0,14.0,2.25,22.2,14.0,12.25,0.0
2018,8,1,6,0,2.0,26.0,2.3,22.3,26.0,24.13,12.82
2018,8,1,6,15,8.0,43.5,2.35,22.45,45.0,47.43,33.17
2018,8,1,6,30,14.0,61.0,2.4,22.6,64.0,69.62,52.23
2018,8,1,6,45,9.5,65.0,2.45,22.75,67.0,65.68,49.2
2018,8,1,7,0,5.0,69.0,2.5,22.9,70.0,63.43,47.25
2018,8,1,7,15,4.5,78.5,2.6,23.05,80.0,71.1,53.47
2018,8,1,7,30,4.0,88.0,2.7,23.2,90.0,78.83,59.61
2018,8,1,7,45,6.0,87.5,2.85,23.35,90.5,79.28,59.83
2018,8,1,8,0,8.0,87.0,3.0,23.5,91.0,80.31,60.51
2018,8,1,8,15,60.5,167.5,3.05,23.7,202.0,225.78,178.51
2018,8,1,8,30,113.0,248.0,3.1,23.9,313.0,391.38,306.26
2018,8,1,8,45,105.0,268.0,3.1,24.1,332.5,379.8,295.4
2018,8,1,9,0,97.0,288.0,3.1,24.3,352.0,389.04,300.82
2018,8,1,9,15,69.5,289.0,3.1,24.6,336.5,356.38,274.11
2018,8,1,9,30,42.0,290.0,3.1,24.9,321.0,324.45,248.14
2018,8,1,9,45,33.0,274.5,3.1,25.2,299.5,294.57,224.63
2018,8,1,10,0,24.0,259.0,3.1,25.5,278.0,266.23,202.3
2018,8,1,10,15,45.5,302.0,3.05,25.85,340.0,326.68,247.75
2018,8,1,10,30,67.0,345.0,3.0,26.2,402.0,385.16,290.51
2018,8,1,10,45,226.5,336.5,3.0,26.5,538.0,551.42,414.31
2018,8,1,11,0,386.0,328.0,3.0,26.8,674.0,689.19,512.29
2018,8,1,11,15,303.0,374.0,2.95,27.05,649.0,626.36,464.16
2018,8,1,11,30,220.0,420.0,2.9,27.3,624.0,569.29,421.09
2018,8,1,11,45,380.0,352.5,2.9,27.5,709.5,640.09,473.68
2018,8,1,12,0,540.0,285.0,2.9,27.7,795.0,680.82,503.59
2018,8,1,12,15,529.0,279.5,2.9,27.85,780.5,636.55,471.3
2018,8,1,12,30,518.0,274.0,2.9,28.0,766.0,592.17,439.05
2018,8,1,12,45,701.0,191.5,2.9,28.1,853.5,611.09,453.18
2018,8,1,13,0,884.0,109.0,2.9,28.2,941.0,616.39,455.67
2018,8,1,13,15,857.5,120.5,2.9,28.25,919.0,563.86,414.85
2018,8,1,13,30,831.0,132.0,2.9,28.3,897.0,512.07,374.01
2018,8,1,13,45,839.0,124.5,2.9,28.35,882.5,463.91,334.7
2018,8,1,14,0,847.0,117.0,2.9,28.4,868.0,414.09,292.96
