Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,14,15,839.0,114.0,2.85,28.4,839.0,360.42,247.71
2018,8,1,14,30,831.0,111.0,2.8,28.4,810.0,307.06,202.32
2018,8,1,14,45,837.5,104.5,2.75,28.4,784.5,255.12,158.11
2018,8,1,15,0,844.0,98.0,2.7,28.4,759.0,202.27,115.69
2018,8,1,15,15,805.5,105.5,2.6,28.3,710.5,152.68,83.65
2018,8,1,15,30,767.0,113.0,2.5,28.2,662.0,96.62,57.49
2018,8,1,15,45,547.0,169.0,2.4,28.05,548.0,100.16,77.05
2018,8,1,16,0,327.0,225.0,2.3,27.9,434.0,145.27,114.01
2018,8,1,16,15,202.5,197.5,2.15,27.7,323.5,129.04,101.15
2018,8,1,16,30,78.0,170.0,2.0,27.5,213.0,121.11,95.09
2018,8,1,16,45,46.0,134.5,1.85,27.3,159.0,104.0,81.4
2018,8,1,17,0,14.0,99.0,1.7,27.1,105.0,81.22,62.83
2018,8,1,17,15,25.0,102.0,1.55,26.75,111.5,80.6,62.65
2018,8,1,17,30,36.0,105.0,1.4,26.4,118.0,82.01,64.12
2018,8,1,17,45,38.5,95.5,1.25,26.05,107.5,74.64,58.1
2018,8,1,18,0,41.0,86.0,1.1,25.7,97.0,67.08,51.76
2018,8,1,18,15,38.5,72.5,1.1,25.7,81.0,56.68,42.72
2018,8,1,18,30,36.0,59.0,1.1,25.7,65.0,46.13,33.32
2018,8,1,18,45,23.5,41.0,0.85,24.9,44.5,32.48,21.15
2018,8,1,19,0,11.0,23.0,0.6,24.1,24.0,18.69,5.81
2018,8,1,19,15,8.0,12.5,0.6,23.95,13.0,10.67,0.0
2018,8,1,19,30,5.0,2.0,0.6,23.8,2.0,0.0,0.0
2018,8,1,19,45,2.5,1.0,0.6,23.65,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.55,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.7,1.0,0.85,0.0
2018,8,2,5,45,0.0,3.0,1.95,22.9,3.0,2.46,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.1,5.0,4.1,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.25,6.0,4.92,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.4,7.0,5.74,0.0
2018,8,2,6,45,0.0,10.0,2.2,23.55,10.0,8.22,1.18
2018,8,2,7,0,0.0,13.0,2.2,23.7,13.0,10.69,3.25
2018,8,2,7,15,21.5,51.0,2.25,23.9,59.5,64.61,48.81
2018,8,2,7,30,43.0,89.0,2.3,24.1,106.0,125.03,98.7
2018,8,2,7,45,21.5,60.0,2.3,24.3,68.5,73.91,55.95
2018,8,2,8,0,0.0,31.0,2.3,24.5,31.0,25.62,15.38
2018,8,2,8,15,0.0,46.5,2.4,24.65,46.5,38.51,25.82
2018,8,2,8,30,0.0,62.0,2.5,24.8,62.0,51.45,36.15
2018,8,2,8,45,24.5,128.0,2.6,25.0,144.0,143.78,110.72
2018,8,2,9,0,49.0,194.0,2.7,25.2,226.0,235.63,182.54
2018,8,2,9,15,57.5,187.0,2.7,25.35,227.0,234.63,181.34
2018,8,2,9,30,66.0,180.0,2.7,25.5,228.0,250.85,193.53
2018,8,2,9,45,36.5,174.5,2.65,25.7,201.5,197.25,150.66
2018,8,2,10,0,7.0,169.0,2.6,25.9,175.0,151.19,113.54
2018,8,2,10,15,251.5,196.0,2.6,26.05,410.0,472.15,362.35
2018,8,2,10,30,496.0,223.0,2.6,26.2,645.0,731.17,547.25
2018,8,2,10,45,655.5,183.0,2.55,26.35,758.5,821.83,607.85
2018,8,2,11,0,815.0,143.0,2.5,26.5,872.0,897.76,656.22
2018,8,2,11,15,636.5,238.0,2.5,26.65,814.5,808.3,593.5
2018,8,2,11,30,458.0,333.0,2.5,26.8,757.0,712.11,523.56
2018,8,2,11,45,337.5,364.5,2.5,26.9,679.0,607.48,448.98
2018,8,2,12,0,217.0,396.0,2.5,27.0,601.0,519.69,384.69
2018,8,2,12,15,117.5,341.0,2.5,27.15,452.0,379.51,282.71
2018,8,2,12,30,18.0,286.0,2.5,27.3,303.0,250.02,185.84
2018,8,2,12,45,181.0,264.5,2.5,27.4,434.5,335.77,252.18
2018,8,2,13,0,344.0,243.0,2.5,27.5,566.0,401.36,300.39
2018,8,2,13,15,328.5,319.5,2.55,27.6,625.0,424.32,314.38
2018,8,2,13,30,313.0,396.0,2.6,27.7,684.0,449.09,329.75
2018,8,2,13,45,347.0,373.0,2.6,27.75,685.5,423.1,308.91
2018,8,2,14,0,381.0,350.0,2.6,27.8,687.0,386.18,279.54
2018,8,2,14,15,374.5,346.0,2.6,27.8,669.0,360.93,258.67
2018,8,2,14,30,368.0,342.0,2.6,27.8,651.0,328.34,232.41
2018,8,2,14,45,210.5,298.0,2.65,27.8,473.0,240.57,171.37
2018,8,2,15,0,53.0,254.0,2.7,27.8,295.0,195.52,143.92
2018,8,2,15,15,27.0,168.0,2.65,27.7,189.0,130.88,96.05
2018,8,2,15,30,1.0,82.0,2.6,27.6,83.0,68.34,48.56
2018,8,2,15,45,0.5,61.5,2.5,27.45,62.0,51.13,36.94
2018,8,2,16,0,0.0,41.0,2.4,27.3,41.0,34.01,22.83
2018,8,2,16,15,0.0,34.5,2.3,27.0,34.5,28.58,18.4
2018,8,2,16,30,0.0,28.0,2.2,26.7,28.0,23.16,13.94
2018,8,2,16,45,0.0,32.0,2.05,26.45,32.0,26.46,16.83
2018,8,2,17,0,0.0,36.0,1.9,26.2,36.0,29.76,19.73
2018,8,2,17,15,0.0,31.0,1.75,25.85,31.0,25.6,16.29
2018,8,2,17,30,0.0,26.0,1.6,25.5,26.0,21.44,12.82
2018,8,2,17,45,0.0,18.0,1.5,25.15,18.0,14.82,7.16
2018,8,2,18,0,0.0,10.0,1.4,24.8,10.0,8.22,1.46
2018,8,2,18,15,6.0,19.0,1.4,24.8,20.0,16.09,8.21
2018,8,2,18,30,12.0,28.0,1.4,24.8,30.0,23.76,14.54
2018,8,2,18,45,8.0,19.5,1.25,24.15,20.5,16.51,7.99
2018,8,2,19,0,4.0,11.0,1.1,23.5,11.0,9.29,0.0
2018,8,2,19,15,3.5,6.0,1.1,23.4,6.0,5.12,0.0
2018,8,2,19,30,3.0,1.0,1.1,23.3,1.0,0.0,0.0
2018,8,2,19,45,1.5,0.5,1.1,23.15,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,21.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.0,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.1,1.0,0.85,0.0
2018,8,3,5,45,0.0,3.5,2.25,22.15,3.5,2.99,0.0
2018,8,3,6,0,0.0,6.0,2.3,22.2,6.0,4.92,0.0
2018,8,3,6,15,0.0,9.0,2.4,22.3,9.0,7.39,0.35
2018,8,3,6,30,0.0,12.0,2.5,22.4,12.0,9.86,2.51
2018,8,3,6,45,0.0,19.0,2.55,22.45,19.0,15.64,7.39
2018,8,3,7,0,0.0,26.0,2.6,22.5,26.0,21.43,12.26
2018,8,3,7,15,0.0,28.5,2.65,22.6,28.5,23.51,13.97
2018,8,3,7,30,0.0,31.0,2.7,22.7,31.0,25.59,15.65
2018,8,3,7,45,0.0,60.5,2.8,22.8,60.5,50.12,35.82
2018,8,3,8,0,0.0,90.0,2.9,22.9,90.0,75.32,56.24
2018,8,3,8,15,0.5,108.0,3.0,23.05,108.5,92.14,69.63
2018,8,3,8,30,1.0,126.0,3.1,23.2,127.0,108.94,82.85
2018,8,3,8,45,4.0,143.0,3.2,23.3,146.0,127.24,97.28
2018,8,3,9,0,7.0,160.0,3.3,23.4,165.0,145.47,111.51
2018,8,3,9,15,19.0,215.0,3.4,23.55,229.0,208.96,161.36
2018,8,3,9,30,31.0,270.0,3.5,23.7,293.0,292.04,225.08
2018,8,3,9,45,21.5,249.5,3.6,23.85,266.0,240.9,184.84
2018,8,3,10,0,12.0,229.0,3.7,24.0,239.0,210.65,160.85
2018,8,3,10,15,9.5,208.0,3.75,24.2,216.0,187.98,142.93
2018,8,3,10,30,7.0,187.0,3.8,24.4,193.0,166.12,125.63
2018,8,3,10,45,17.5,253.0,3.9,24.6,268.5,233.65,177.69
2018,8,3,11,0,28.0,319.0,4.0,24.8,344.0,313.48,237.84
2018,8,3,11,15,27.0,314.5,4.0,25.0,339.0,304.06,230.1
2018,8,3,11,30,26.0,310.0,4.0,25.2,334.0,294.81,222.78
2018,8,3,11,45,33.0,346.0,4.05,25.45,377.0,327.75,247.15
2018,8,3,12,0,40.0,382.0,4.1,25.7,420.0,358.62,269.63
2018,8,3,12,15,116.5,366.0,4.1,25.8,476.5,399.43,301.18
2018,8,3,12,30,193.0,350.0,4.1,25.9,533.0,428.11,323.03
2018,8,3,12,45,310.0,342.0,4.05,26.0,634.0,479.44,360.96
2018,8,3,13,0,427.0,334.0,4.0,26.1,735.0,518.43,388.33
2018,8,3,13,15,369.5,334.5,4.0,26.15,678.0,456.71,341.38
2018,8,3,13,30,312.0,335.0,4.0,26.2,621.0,405.36,302.16
2018,8,3,13,45,246.0,363.0,4.0,26.25,585.5,371.6,275.92
2018,8,3,14,0,180.0,391.0,4.0,26.3,550.0,353.19,261.63
2018,8,3,14,15,104.5,319.5,3.95,26.2,411.0,266.17,197.52
2018,8,3,14,30,29.0,248.0,3.9,26.1,272.0,196.56,146.81
2018,8,3,14,45,85.0,245.0,3.85,26.05,312.0,193.21,142.18
2018,8,3,15,0,141.0,242.0,3.8,26.0,352.0,191.28,138.37
2018,8,3,15,15,270.0,227.0,3.7,25.9,424.0,169.39,117.87
2018,8,3,15,30,399.0,212.0,3.6,25.8,496.0,132.86,93.88
2018,8,3,15,45,201.5,151.5,3.5,25.7,295.0,99.72,77.49
2018,8,3,16,0,4.0,91.0,3.4,25.6,94.0,75.81,57.94
2018,8,3,16,15,2.0,62.5,3.3,25.45,64.0,51.91,38.17
2018,8,3,16,30,0.0,34.0,3.2,25.3,34.0,28.14,18.26
2018,8,3,16,45,13.5,44.0,3.1,25.15,50.0,37.06,25.95
2018,8,3,17,0,27.0,54.0,3.0,25.0,66.0,45.27,33.06
2018,8,3,17,15,82.0,66.5,2.85,24.75,97.5,52.97,39.8
2018,8,3,17,30,137.0,79.0,2.7,24.5,129.0,58.56,44.74
2018,8,3,17,45,211.0,85.5,2.6,24.25,148.0,63.92,49.45
2018,8,3,18,0,285.0,92.0,2.5,24.0,167.0,68.73,53.57
2018,8,3,18,15,249.5,76.0,2.5,24.0,131.0,57.41,43.62
2018,8,3,18,30,214.0,60.0,2.5,24.0,95.0,45.79,33.2
2018,8,3,18,45,123.5,41.5,2.4,23.55,60.0,31.98,20.68
2018,8,3,19,0,33.0,23.0,2.3,23.1,25.0,18.37,3.64
2018,8,3,19,15,18.0,12.0,2.25,23.0,13.0,10.24,0.0
2018,8,3,19,30,3.0,1.0,2.2,22.9,1.0,0.0,0.0
2018,8,3,19,45,1.5,0.5,2.2,22.8,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,5,15,8.0,2.0,0.45,21.15,2.0,0.0,0.0
2018,8,4,5,30,16.0,4.0,0.5,21.4,4.0,3.41,0.0
2018,8,4,5,45,89.0,19.0,0.5,21.7,26.0,77.94,0.0
2018,8,4,6,0,162.0,34.0,0.5,22.0,48.0,211.9,151.43
2018,8,4,6,15,247.5,47.5,0.55,22.3,86.0,296.74,232.66
2018,8,4,6,30,333.0,61.0,0.6,22.6,124.0,389.52,308.89
2018,8,4,6,45,195.5,53.0,0.65,22.9,93.0,265.19,213.09
2018,8,4,7,0,58.0,45.0,0.7,23.2,62.0,101.23,79.89
2018,8,4,7,15,29.0,55.5,0.65,23.55,64.0,76.11,58.49
2018,8,4,7,30,0.0,66.0,0.6,23.9,66.0,54.7,39.49
2018,8,4,7,45,0.0,85.5,0.55,24.2,85.5,71.71,53.16
2018,8,4,8,0,0.0,105.0,0.5,24.5,105.0,89.62,67.25
2018,8,4,8,15,0.5,126.5,0.5,24.75,127.0,109.92,83.05
2018,8,4,8,30,1.0,148.0,0.5,25.0,149.0,130.15,98.52
2018,8,4,8,45,1.5,154.5,0.5,25.25,155.5,135.71,102.38
2018,8,4,9,0,2.0,161.0,0.5,25.5,162.0,141.39,106.36
2018,8,4,9,15,7.5,196.5,0.5,25.75,201.5,179.56,135.41
2018,8,4,9,30,13.0,232.0,0.5,26.0,241.0,217.56,163.62
2018,8,4,9,45,22.5,272.5,0.55,26.25,289.5,263.97,197.76
2018,8,4,10,0,32.0,313.0,0.6,26.5,338.0,329.38,244.88
2018,8,4,10,15,62.0,340.5,0.6,26.7,392.0,381.73,282.19
2018,8,4,10,30,92.0,368.0,0.6,26.9,446.0,431.97,317.23
2018,8,4,10,45,227.5,355.0,0.6,27.1,556.0,570.22,414.5
2018,8,4,11,0,363.0,342.0,0.6,27.3,666.0,680.36,487.95
2018,8,4,11,15,439.5,314.5,0.6,27.45,714.5,702.36,501.79
2018,8,4,11,30,516.0,287.0,0.6,27.6,763.0,718.68,512.67
2018,8,4,11,45,669.0,219.0,0.55,27.8,843.5,756.67,537.95
2018,8,4,12,0,822.0,151.0,0.5,28.0,924.0,769.04,545.93
2018,8,4,12,15,828.0,149.0,0.55,28.1,930.0,733.88,522.43
2018,8,4,12,30,834.0,147.0,0.6,28.2,936.0,696.42,497.31
2018,8,4,12,45,824.0,153.0,0.6,28.35,929.0,656.73,469.01
2018,8,4,13,0,814.0,159.0,0.6,28.5,922.0,610.75,435.98
2018,8,4,13,15,811.0,158.5,0.65,28.55,910.0,563.05,401.68
2018,8,4,13,30,808.0,158.0,0.7,28.6,898.0,514.51,365.57
2018,8,4,13,45,802.5,157.0,0.7,28.65,878.5,463.86,326.43
2018,8,4,14,0,797.0,156.0,0.7,28.7,859.0,413.01,286.02
2018,8,4,14,15,790.0,154.0,0.75,28.7,832.5,360.99,244.08
2018,8,4,14,30,783.0,152.0,0.8,28.7,806.0,309.35,201.82
2018,8,4,14,45,772.5,149.5,0.8,28.65,773.0,257.2,159.72
2018,8,4,15,0,762.0,147.0,0.8,28.6,740.0,206.22,120.95
2018,8,4,15,15,749.0,143.5,0.8,28.55,701.5,155.69,88.45
2018,8,4,15,30,736.0,140.0,0.8,28.5,663.0,107.0,68.86
2018,8,4,15,45,719.0,136.5,0.8,28.45,620.0,84.55,64.07
2018,8,4,16,0,702.0,133.0,0.8,28.4,577.0,84.64,64.39
2018,8,4,16,15,680.5,128.5,0.75,28.45,531.0,83.95,64.01
2018,8,4,16,30,659.0,124.0,0.7,28.5,485.0,83.15,63.56
2018,8,4,16,45,630.5,118.0,0.65,28.55,436.0,81.12,62.1
2018,8,4,17,0,602.0,112.0,0.6,28.6,387.0,78.95,60.52
2018,8,4,17,15,564.5,105.0,0.6,28.35,337.5,75.8,58.19
2018,8,4,17,30,527.0,98.0,0.6,28.1,288.0,72.51,55.68
2018,8,4,17,45,476.0,89.0,0.55,27.8,239.5,65.49,49.96
2018,8,4,18,0,425.0,80.0,0.5,27.5,191.0,59.52,44.96
2018,8,4,18,15,357.0,67.5,0.5,27.5,146.5,50.76,37.35
2018,8,4,18,30,289.0,55.0,0.5,27.5,102.0,41.8,29.35
2018,8,4,18,45,200.5,39.0,0.55,26.75,66.0,29.93,18.62
2018,8,4,19,0,112.0,23.0,0.6,26.0,30.0,17.82,1.88
2018,8,4,19,15,56.0,11.5,0.65,25.75,15.0,9.82,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,5,5,15,3.0,1.5,0.65,21.4,1.5,0.0,0.0
2018,8,5,5,30,6.0,3.0,0.7,21.8,3.0,0.0,0.0
2018,8,5,5,45,17.5,15.5,0.8,22.15,17.0,25.36,0.0
2018,8,5,6,0,29.0,28.0,0.9,22.5,31.0,68.36,44.79
2018,8,5,6,15,68.5,47.0,0.85,22.85,58.5,124.08,95.76
2018,8,5,6,30,108.0,66.0,0.8,23.2,86.0,179.99,143.31
2018,8,5,6,45,221.5,80.5,0.8,23.5,138.5,310.06,249.29
2018,8,5,7,0,335.0,95.0,0.8,23.8,191.0,452.17,358.82
2018,8,5,7,15,437.5,98.5,0.85,24.35,250.5,555.34,433.99
2018,8,5,7,30,540.0,102.0,0.9,24.9,310.0,672.84,515.12
2018,8,5,7,45,582.5,107.0,0.95,25.5,361.0,729.75,550.83
2018,8,5,8,0,625.0,112.0,1.0,26.1,412.0,785.71,585.43
2018,8,5,8,15,652.5,117.5,1.0,26.5,461.0,826.15,608.64
2018,8,5,8,30,680.0,123.0,1.0,26.9,510.0,864.5,630.16
2018,8,5,8,45,702.0,126.5,1.05,27.3,556.0,892.42,645.44
2018,8,5,9,0,724.0,130.0,1.1,27.7,602.0,917.61,659.03
2018,8,5,9,15,746.5,130.0,1.05,28.05,645.5,929.65,662.84
2018,8,5,9,30,769.0,130.0,1.0,28.4,689.0,945.59,669.29
2018,8,5,9,45,789.0,128.0,1.0,28.75,728.0,953.36,671.54
2018,8,5,10,0,809.0,126.0,1.0,29.1,767.0,957.61,671.86
2018,8,5,10,15,819.0,127.5,0.9,29.35,799.0,940.01,657.45
2018,8,5,10,30,829.0,129.0,0.8,29.6,831.0,931.66,649.15
2018,8,5,10,45,836.5,130.0,0.75,29.85,856.5,917.03,637.95
2018,8,5,11,0,844.0,131.0,0.7,30.1,882.0,899.09,624.96
2018,8,5,11,15,849.5,130.5,0.65,30.25,900.0,874.74,608.46
2018,8,5,11,30,855.0,130.0,0.6,30.4,918.0,847.38,590.27
2018,8,5,11,45,858.0,130.5,0.55,30.6,929.0,815.95,569.53
2018,8,5,12,0,861.0,131.0,0.5,30.8,940.0,781.87,547.2
2018,8,5,12,15,860.0,132.0,0.5,30.9,942.0,742.8,521.89
2018,8,5,12,30,859.0,133.0,0.5,31.0,944.0,701.77,494.11
2018,8,5,12,45,855.5,134.5,0.5,31.1,938.5,657.74,463.7
2018,8,5,13,0,852.0,136.0,0.5,31.2,933.0,612.36,431.61
2018,8,5,13,15,850.0,135.5,0.5,31.25,921.5,565.21,397.49
2018,8,5,13,30,848.0,135.0,0.5,31.3,910.0,516.99,361.55
2018,8,5,13,45,844.5,133.0,0.55,31.3,890.5,466.2,323.12
2018,8,5,14,0,841.0,131.0,0.6,31.3,871.0,414.87,282.96
2018,8,5,14,15,835.0,129.0,0.6,31.3,844.5,362.34,240.65
2018,8,5,14,30,829.0,127.0,0.6,31.3,818.0,309.89,197.9
2018,8,5,14,45,812.0,128.5,0.6,31.25,782.5,249.81,150.66
2018,8,5,15,0,795.0,130.0,0.6,31.2,747.0,198.29,112.3
2018,8,5,15,15,792.5,123.5,0.6,31.15,711.5,145.0,78.24
2018,8,5,15,30,790.0,117.0,0.6,31.1,676.0,92.35,57.5
2018,8,5,15,45,754.0,119.0,0.6,31.05,625.0,82.89,62.02
2018,8,5,16,0,718.0,121.0,0.6,31.0,574.0,77.8,58.13
2018,8,5,16,15,718.5,112.0,0.6,31.0,534.5,74.37,55.54
2018,8,5,16,30,719.0,103.0,0.6,31.0,495.0,70.55,52.63
2018,8,5,16,45,692.0,98.5,0.65,31.0,445.5,68.93,51.51
2018,8,5,17,0,665.0,94.0,0.7,31.0,396.0,67.21,50.3
2018,8,5,17,15,628.5,88.0,0.7,30.55,345.0,64.22,48.1
2018,8,5,17,30,592.0,82.0,0.7,30.1,294.0,61.11,45.76
2018,8,5,17,45,542.0,75.0,0.75,29.6,244.5,57.0,42.49
2018,8,5,18,0,492.0,68.0,0.8,29.1,195.0,52.78,39.01
2018,8,5,18,15,421.0,58.5,0.8,29.1,149.5,46.27,33.31
2018,8,5,18,30,350.0,49.0,0.8,29.1,104.0,39.61,27.28
2018,8,5,18,45,248.5,35.5,0.75,28.1,67.5,27.47,16.39
2018,8,5,19,0,147.0,22.0,0.7,27.1,31.0,17.13,0.0
2018,8,5,19,15,73.5,11.0,0.7,26.85,15.5,9.39,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,25.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.55,25.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,6,5,15,11.0,2.0,1.05,20.65,2.0,0.0,0.0
2018,8,6,5,30,22.0,4.0,1.2,21.1,4.0,0.0,0.0
2018,8,6,5,45,110.5,17.0,1.35,21.55,25.5,91.0,0.0
2018,8,6,6,0,199.0,30.0,1.5,22.0,47.0,230.6,160.96
2018,8,6,6,15,288.5,43.0,1.45,22.4,86.0,321.5,253.47
2018,8,6,6,30,378.0,56.0,1.4,22.8,125.0,418.49,333.54
2018,8,6,6,45,442.0,65.5,1.35,23.2,172.0,501.44,398.28
2018,8,6,7,0,506.0,75.0,1.3,23.6,219.0,582.91,458.37
2018,8,6,7,15,552.0,82.5,1.15,24.25,269.0,647.34,501.66
2018,8,6,7,30,598.0,90.0,1.0,24.9,319.0,711.96,542.46
2018,8,6,7,45,631.5,95.5,0.85,25.6,369.0,761.77,570.69
2018,8,6,8,0,665.0,101.0,0.7,26.3,419.0,810.33,596.59
2018,8,6,8,15,690.0,105.5,0.7,26.95,467.5,847.56,616.56
2018,8,6,8,30,715.0,110.0,0.7,27.6,516.0,882.6,634.81
2018,8,6,8,45,734.0,114.0,0.7,28.3,562.0,902.35,643.02
2018,8,6,9,0,753.0,118.0,0.7,29.0,608.0,925.67,653.61
2018,8,6,9,15,767.5,121.5,0.75,29.25,650.0,940.74,661.16
2018,8,6,9,30,782.0,125.0,0.8,29.5,692.0,952.51,666.9
2018,8,6,9,45,793.0,127.0,0.85,29.75,728.5,955.66,667.54
2018,8,6,10,0,804.0,129.0,0.9,30.0,765.0,955.38,666.32
2018,8,6,10,15,812.0,131.5,0.9,30.1,796.0,949.2,661.19
2018,8,6,10,30,820.0,134.0,0.9,30.2,827.0,939.54,654.15
2018,8,6,10,45,808.0,145.0,0.9,30.35,845.5,916.47,638.96
2018,8,6,11,0,796.0,156.0,0.9,30.5,864.0,890.36,622.13
2018,8,6,11,15,617.0,249.0,0.95,30.55,804.5,798.72,563.03
2018,8,6,11,30,438.0,342.0,1.0,30.6,745.0,701.15,496.94
2018,8,6,11,45,413.0,341.0,1.05,30.65,724.5,654.54,466.8
2018,8,6,12,0,388.0,340.0,1.1,30.7,704.0,608.39,435.93
2018,8,6,12,15,205.0,255.0,1.1,30.75,447.5,372.76,272.5
2018,8,6,12,30,22.0,170.0,1.1,30.8,191.0,158.11,114.75
2018,8,6,12,45,16.0,157.5,1.15,30.8,172.5,141.66,102.89
2018,8,6,13,0,10.0,145.0,1.2,30.8,154.0,126.02,91.07
2018,8,6,13,15,170.0,267.0,1.2,30.8,422.0,300.68,220.52
2018,8,6,13,30,330.0,389.0,1.2,30.8,690.0,449.98,323.1
2018,8,6,13,45,373.0,377.0,1.2,30.75,710.0,434.06,308.81
2018,8,6,14,0,416.0,365.0,1.2,30.7,730.0,405.62,285.98
2018,8,6,14,15,258.5,360.5,1.15,30.6,585.0,329.36,233.05
2018,8,6,14,30,101.0,356.0,1.1,30.5,440.0,274.93,197.63
2018,8,6,14,45,52.5,259.0,1.1,30.45,302.5,203.89,147.53
2018,8,6,15,0,4.0,162.0,1.1,30.4,165.0,131.94,96.08
2018,8,6,15,15,2.0,120.5,1.05,30.3,122.0,99.38,71.71
2018,8,6,15,30,0.0,79.0,1.0,30.2,79.0,65.78,46.03
2018,8,6,15,45,18.0,101.0,0.95,30.1,112.5,80.21,60.21
2018,8,6,16,0,36.0,123.0,0.9,30.0,146.0,96.47,73.58
2018,8,6,16,15,144.0,170.5,0.85,29.85,250.5,122.44,94.82
2018,8,6,16,30,252.0,218.0,0.8,29.7,355.0,143.04,111.69
2018,8,6,16,45,233.0,193.5,0.7,29.55,310.5,129.78,101.34
2018,8,6,17,0,214.0,169.0,0.6,29.4,266.0,115.85,90.44
2018,8,6,17,15,164.0,138.0,0.6,29.05,206.5,101.68,79.32
2018,8,6,17,30,114.0,107.0,0.6,28.7,147.0,80.95,62.52
2018,8,6,17,45,168.0,95.5,0.6,28.35,144.0,70.2,53.77
2018,8,6,18,0,222.0,84.0,0.6,28.0,141.0,62.91,47.68
2018,8,6,18,15,196.0,67.0,0.6,28.0,108.5,50.93,37.35
2018,8,6,18,30,170.0,50.0,0.6,28.0,76.0,38.6,26.54
2018,8,6,18,45,108.5,33.0,0.55,27.05,47.5,25.83,15.05
2018,8,6,19,0,47.0,16.0,0.5,26.1,19.0,12.81,0.0
2018,8,6,19,15,23.5,8.0,0.5,25.9,9.5,6.83,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,7,5,15,8.5,1.5,0.9,21.65,1.5,0.0,0.0
2018,8,7,5,30,17.0,3.0,1.1,21.9,3.0,0.0,0.0
2018,8,7,5,45,94.5,16.5,1.3,22.1,23.5,79.44,0.0
2018,8,7,6,0,172.0,30.0,1.5,22.3,44.0,209.82,142.83
2018,8,7,6,15,260.5,43.5,1.5,22.65,82.0,301.06,236.88
2018,8,7,6,30,349.0,57.0,1.5,23.0,120.0,396.69,316.8
2018,8,7,6,45,414.0,67.0,1.45,23.3,166.0,473.09,377.27
2018,8,7,7,0,479.0,77.0,1.4,23.6,212.0,561.29,443.31
2018,8,7,7,15,527.5,84.5,1.45,24.2,261.5,627.34,489.97
2018,8,7,7,30,576.0,92.0,1.5,24.8,311.0,693.71,534.95
2018,8,7,7,45,612.0,98.0,1.55,25.4,361.5,746.1,568.5
2018,8,7,8,0,648.0,104.0,1.6,26.0,412.0,797.37,600.35
2018,8,7,8,15,675.0,108.0,1.6,26.5,460.5,835.66,622.39
2018,8,7,8,30,702.0,112.0,1.6,27.0,509.0,871.83,642.69
2018,8,7,8,45,723.5,114.5,1.6,27.5,555.0,891.93,652.18
2018,8,7,9,0,745.0,117.0,1.6,28.0,601.0,915.97,664.35
2018,8,7,9,15,766.5,117.0,1.55,28.3,644.5,934.02,672.47
2018,8,7,9,30,788.0,117.0,1.5,28.6,688.0,948.81,678.57
2018,8,7,9,45,807.5,114.5,1.5,28.9,726.5,955.29,680.23
2018,8,7,10,0,827.0,112.0,1.5,29.2,765.0,946.63,672.62
2018,8,7,10,15,834.5,114.0,1.55,29.4,796.0,939.8,667.43
2018,8,7,10,30,842.0,116.0,1.6,29.6,827.0,929.54,660.19
2018,8,7,10,45,848.0,117.5,1.6,29.8,852.0,913.97,649.14
2018,8,7,11,0,854.0,119.0,1.6,30.0,877.0,895.08,636.16
2018,8,7,11,15,857.5,120.5,1.65,30.1,894.5,870.74,620.64
2018,8,7,11,30,861.0,122.0,1.7,30.2,912.0,843.37,603.19
2018,8,7,11,45,852.5,128.0,1.8,30.3,918.0,807.3,580.5
2018,8,7,12,0,844.0,134.0,1.9,30.4,924.0,769.1,556.19
2018,8,7,12,15,824.0,147.0,1.95,30.5,920.0,726.16,526.64
2018,8,7,12,30,804.0,160.0,2.0,30.6,916.0,688.41,499.41
2018,8,7,12,45,693.0,218.5,2.0,30.65,868.0,622.89,451.63
2018,8,7,13,0,582.0,277.0,2.0,30.7,820.0,560.43,405.84
2018,8,7,13,15,498.0,317.0,2.05,30.7,777.0,510.2,368.76
2018,8,7,13,30,414.0,357.0,2.1,30.7,734.0,462.29,333.25
2018,8,7,13,45,509.0,299.5,2.1,30.65,752.5,432.99,309.77
2018,8,7,14,0,604.0,242.0,2.1,30.6,771.0,390.48,274.83
2018,8,7,14,15,621.0,224.0,2.1,30.55,753.0,343.72,236.5
2018,8,7,14,30,638.0,206.0,2.1,30.5,735.0,295.35,196.4
2018,8,7,14,45,679.5,180.0,2.1,30.45,722.5,245.39,154.48
2018,8,7,15,0,721.0,154.0,2.1,30.4,710.0,191.52,111.73
2018,8,7,15,15,751.0,134.5,2.05,30.3,687.0,144.32,80.9
2018,8,7,15,30,781.0,115.0,2.0,30.2,664.0,86.61,65.18
2018,8,7,15,45,730.0,117.0,1.9,30.05,604.0,81.38,61.22
2018,8,7,16,0,679.0,119.0,1.8,29.9,544.0,76.13,57.16
2018,8,7,16,15,513.0,150.0,1.75,29.75,456.5,95.59,73.3
2018,8,7,16,30,347.0,181.0,1.7,29.6,369.0,123.41,96.25
2018,8,7,16,45,242.0,179.5,1.6,29.4,304.0,121.79,95.29
2018,8,7,17,0,137.0,178.0,1.5,29.2,239.0,125.64,98.84
2018,8,7,17,15,74.5,111.5,1.4,28.8,144.0,83.9,64.85
2018,8,7,17,30,12.0,45.0,1.3,28.4,49.0,37.95,26.59
2018,8,7,17,45,6.0,27.0,1.15,28.0,29.0,22.91,13.93
2018,8,7,18,0,0.0,9.0,1.0,27.6,9.0,7.39,0.67
2018,8,7,18,15,0.0,7.5,1.0,27.6,7.5,6.16,0.0
2018,8,7,18,30,0.0,6.0,1.0,27.6,6.0,4.92,0.0
2018,8,7,18,45,4.0,5.0,0.9,26.6,5.0,4.22,0.0
2018,8,7,19,0,8.0,4.0,0.8,25.6,4.0,3.53,0.0
2018,8,7,19,15,4.0,2.0,0.8,25.45,2.0,1.71,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.6,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,8,5,15,1.0,0.5,0.85,21.0,0.5,0.0,0.0
2018,8,8,5,30,2.0,1.0,1.0,21.3,1.0,0.0,0.0
2018,8,8,5,45,24.0,14.0,1.15,21.65,16.0,28.53,0.0
2018,8,8,6,0,46.0,27.0,1.3,22.0,31.0,79.42,49.69
2018,8,8,6,15,94.5,45.0,1.3,22.3,60.0,157.76,122.67
2018,8,8,6,30,143.0,63.0,1.3,22.6,89.0,220.86,176.83
2018,8,8,6,45,303.5,70.0,1.35,22.9,148.0,384.2,309.82
2018,8,8,7,0,464.0,77.0,1.4,23.2,207.0,547.84,434.76
2018,8,8,7,15,488.5,88.5,1.45,23.75,250.5,596.52,468.54
2018,8,8,7,30,513.0,100.0,1.5,24.3,294.0,644.47,501.19
2018,8,8,7,45,590.5,98.0,1.55,24.85,353.5,725.29,555.77
2018,8,8,8,0,668.0,96.0,1.6,25.4,413.0,805.98,607.94
2018,8,8,8,15,694.0,100.5,1.7,25.95,462.0,844.21,630.52
2018,8,8,8,30,720.0,105.0,1.8,26.5,511.0,874.34,647.8
2018,8,8,8,45,740.0,108.0,1.9,27.1,557.0,900.4,662.17
2018,8,8,9,0,760.0,111.0,2.0,27.7,603.0,923.54,674.59
2018,8,8,9,15,775.0,114.0,1.95,28.1,645.5,938.53,680.68
2018,8,8,9,30,790.0,117.0,1.9,28.5,688.0,950.22,684.76
2018,8,8,9,45,801.5,119.0,1.9,28.9,724.5,953.83,684.39
2018,8,8,10,0,813.0,121.0,1.9,29.3,761.0,953.98,682.05
2018,8,8,10,15,820.5,123.0,1.9,29.55,792.0,934.79,668.06
2018,8,8,10,30,828.0,125.0,1.9,29.8,823.0,924.48,660.06
2018,8,8,10,45,833.5,127.0,1.9,30.0,847.5,908.92,648.91
2018,8,8,11,0,839.0,129.0,1.9,30.2,872.0,890.09,635.83
2018,8,8,11,15,842.0,131.0,1.95,30.35,889.5,865.85,620.01
2018,8,8,11,30,845.0,133.0,2.0,30.5,907.0,838.62,602.29
2018,8,8,11,45,846.5,134.0,2.05,30.6,917.0,806.48,581.46
2018,8,8,12,0,848.0,135.0,2.1,30.7,927.0,771.81,558.86
2018,8,8,12,15,713.5,191.0,2.2,30.75,859.0,688.38,500.6
2018,8,8,12,30,579.0,247.0,2.3,30.8,791.0,607.25,442.85
2018,8,8,12,45,373.5,322.5,2.35,30.8,672.5,502.64,367.03
2018,8,8,13,0,168.0,398.0,2.4,30.8,554.0,416.04,303.37
2018,8,8,13,15,153.5,405.0,2.5,30.8,546.0,397.36,289.83
2018,8,8,13,30,139.0,412.0,2.6,30.8,538.0,379.55,276.58
2018,8,8,13,45,302.5,347.5,2.65,30.75,614.0,382.38,276.75
2018,8,8,14,0,466.0,283.0,2.7,30.7,690.0,369.11,262.62
2018,8,8,14,15,333.0,298.0,2.7,30.6,584.0,303.23,214.72
2018,8,8,14,30,200.0,313.0,2.7,30.5,478.0,261.62,186.42
2018,8,8,14,45,101.5,220.0,2.7,30.45,303.5,178.94,127.88
2018,8,8,15,0,3.0,127.0,2.7,30.4,129.0,104.87,75.85
2018,8,8,15,15,62.5,209.5,2.65,30.2,253.5,160.64,116.92
2018,8,8,15,30,122.0,292.0,2.6,30.0,378.0,189.57,147.68
2018,8,8,15,45,207.5,276.0,2.55,29.8,410.5,181.94,142.06
2018,8,8,16,0,293.0,260.0,2.5,29.6,443.0,164.13,128.37
2018,8,8,16,15,395.5,212.0,2.35,29.25,437.5,132.54,103.47
2018,8,8,16,30,498.0,164.0,2.2,28.9,432.0,107.79,83.8
2018,8,8,16,45,318.0,152.0,2.1,28.55,317.0,106.46,83.16
2018,8,8,17,0,138.0,140.0,2.0,28.2,202.0,103.17,80.85
2018,8,8,17,15,69.0,90.5,1.85,27.7,121.5,69.78,53.41
2018,8,8,17,30,0.0,41.0,1.7,27.2,41.0,33.87,23.29
2018,8,8,17,45,0.0,36.0,1.55,26.75,36.0,29.71,19.84
2018,8,8,18,0,0.0,31.0,1.4,26.3,31.0,25.57,16.29
2018,8,8,18,15,0.0,24.0,1.4,26.3,24.0,19.77,11.21
2018,8,8,18,30,0.0,17.0,1.4,26.3,17.0,13.99,6.09
2018,8,8,18,45,3.0,12.0,1.3,25.35,12.0,9.87,2.19
2018,8,8,19,0,6.0,7.0,1.2,24.4,7.0,5.9,0.0
2018,8,8,19,15,3.0,3.5,1.25,24.25,3.5,2.99,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,21.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,9,5,15,0.0,0.5,1.2,21.0,0.5,0.0,0.0
2018,8,9,5,30,0.0,1.0,1.4,21.3,1.0,0.0,0.0
2018,8,9,5,45,57.0,13.0,1.65,21.55,17.5,50.44,0.0
2018,8,9,6,0,114.0,25.0,1.9,21.8,34.0,155.14,98.89
2018,8,9,6,15,228.0,38.5,1.95,22.15,73.0,267.68,211.1
2018,8,9,6,30,342.0,52.0,2.0,22.5,112.0,383.18,307.84
2018,8,9,6,45,396.0,63.5,2.05,22.85,156.0,452.51,364.07
2018,8,9,7,0,450.0,75.0,2.1,23.2,200.0,532.95,426.14
2018,8,9,7,15,454.0,92.5,2.15,23.65,241.0,561.65,446.62
2018,8,9,7,30,458.0,110.0,2.2,24.1,282.0,596.68,471.0
2018,8,9,7,45,465.5,128.0,2.3,24.6,325.5,633.6,495.97
2018,8,9,8,0,473.0,146.0,2.4,25.1,369.0,668.46,518.79
2018,8,9,8,15,500.0,154.0,2.4,25.5,413.5,708.03,544.19
2018,8,9,8,30,527.0,162.0,2.4,25.9,458.0,746.21,568.06
2018,8,9,8,45,470.0,202.0,2.4,26.3,483.5,736.02,556.36
2018,8,9,9,0,413.0,242.0,2.4,26.7,509.0,720.64,541.17
2018,8,9,9,15,448.0,248.0,2.35,27.05,555.5,757.26,564.49
2018,8,9,9,30,483.0,254.0,2.3,27.4,602.0,791.53,585.43
2018,8,9,9,45,426.5,291.5,2.25,27.7,611.0,764.99,562.97
2018,8,9,10,0,370.0,329.0,2.2,28.0,620.0,718.07,527.81
2018,8,9,10,15,434.0,319.0,2.15,28.3,674.0,774.58,565.32
2018,8,9,10,30,498.0,309.0,2.1,28.6,728.0,809.49,587.29
2018,8,9,10,45,683.5,211.5,2.05,28.85,805.0,872.06,630.75
2018,8,9,11,0,869.0,114.0,2.0,29.1,882.0,901.85,647.62
2018,8,9,11,15,723.5,190.0,1.95,29.25,838.5,833.64,601.77
2018,8,9,11,30,578.0,266.0,1.9,29.4,795.0,750.03,542.65
2018,8,9,11,45,474.0,328.0,1.9,29.55,765.0,690.35,499.84
2018,8,9,12,0,370.0,390.0,1.9,29.7,735.0,628.96,455.47
2018,8,9,12,15,442.0,361.5,1.85,29.8,775.0,636.3,460.79
2018,8,9,12,30,514.0,333.0,1.8,29.9,815.0,632.42,457.56
2018,8,9,12,45,482.5,360.5,1.8,30.0,811.0,599.4,432.92
2018,8,9,13,0,451.0,388.0,1.8,30.1,807.0,566.91,408.67
2018,8,9,13,15,450.0,375.0,1.8,30.1,788.0,523.65,377.36
2018,8,9,13,30,449.0,362.0,1.8,30.1,769.0,480.6,345.54
2018,8,9,13,45,431.0,363.0,1.8,30.05,746.5,439.85,314.77
2018,8,9,14,0,413.0,364.0,1.8,30.0,724.0,400.81,284.79
2018,8,9,14,15,467.5,323.5,1.75,29.95,719.0,360.5,251.85
2018,8,9,14,30,522.0,283.0,1.7,29.9,714.0,315.09,214.14
2018,8,9,14,45,660.5,206.0,1.7,29.8,728.0,254.58,161.86
2018,8,9,15,0,799.0,129.0,1.7,29.7,742.0,190.05,107.79
2018,8,9,15,15,731.0,148.5,1.65,29.6,686.5,139.07,78.77
2018,8,9,15,30,663.0,168.0,1.6,29.5,631.0,102.59,78.3
2018,8,9,15,45,570.5,185.0,1.55,29.45,565.0,112.51,86.6
2018,8,9,16,0,478.0,202.0,1.5,29.4,499.0,125.45,97.3
2018,8,9,16,15,522.5,172.5,1.5,29.25,472.5,111.33,86.21
2018,8,9,16,30,567.0,143.0,1.5,29.1,446.0,95.46,73.61
2018,8,9,16,45,551.0,131.0,1.45,28.95,401.0,89.92,69.38
2018,8,9,17,0,535.0,119.0,1.4,28.8,356.0,83.94,64.74
2018,8,9,17,15,461.5,107.0,1.35,28.3,292.5,75.88,58.38
2018,8,9,17,30,388.0,95.0,1.3,27.8,229.0,68.11,52.15
2018,8,9,17,45,321.5,81.5,1.2,27.25,180.0,59.17,44.78
2018,8,9,18,0,255.0,68.0,1.1,26.7,131.0,49.98,37.01
2018,8,9,18,15,287.5,57.5,1.1,26.7,112.0,43.28,31.06
2018,8,9,18,30,320.0,47.0,1.1,26.7,93.0,36.15,24.51
2018,8,9,18,45,214.0,32.5,1.1,25.5,58.0,25.16,14.06
2018,8,9,19,0,108.0,18.0,1.1,24.3,23.0,14.02,0.0
2018,8,9,19,15,54.0,9.0,1.15,24.1,11.5,7.68,0.0
2018,8,9,19,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,23.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,10,5,15,4.0,1.0,1.55,20.05,1.0,0.0,0.0
2018,8,10,5,30,8.0,2.0,1.8,20.3,2.0,0.0,0.0
2018,8,10,5,45,24.5,13.5,2.0,20.6,15.0,28.42,0.0
2018,8,10,6,0,41.0,25.0,2.2,20.9,28.0,71.54,41.1
2018,8,10,6,15,186.0,40.0,2.15,21.3,70.5,238.5,188.2
2018,8,10,6,30,331.0,55.0,2.1,21.7,113.0,379.38,305.94
2018,8,10,6,45,406.0,65.5,2.05,22.1,160.5,464.11,373.98
2018,8,10,7,0,481.0,76.0,2.0,22.5,208.0,561.01,447.96
2018,8,10,7,15,530.0,83.0,2.05,23.2,257.5,626.91,495.26
2018,8,10,7,30,579.0,90.0,2.1,23.9,307.0,693.07,540.78
2018,8,10,7,45,614.5,96.0,2.15,24.55,357.5,744.95,574.52
2018,8,10,8,0,650.0,102.0,2.2,25.2,408.0,795.67,606.49
2018,8,10,8,15,676.5,107.0,2.25,25.7,457.0,834.7,629.99
2018,8,10,8,30,703.0,112.0,2.3,26.2,506.0,871.57,651.69
2018,8,10,8,45,722.5,116.5,2.35,26.65,552.5,898.3,666.47
2018,8,10,9,0,742.0,121.0,2.4,27.1,599.0,915.95,675.24
2018,8,10,9,15,756.0,124.5,2.3,27.4,640.5,930.33,681.03
2018,8,10,9,30,770.0,128.0,2.2,27.7,682.0,941.42,684.7
2018,8,10,9,45,780.5,132.0,2.05,27.95,719.0,946.15,683.95
2018,8,10,10,0,791.0,136.0,1.9,28.2,756.0,947.39,681.06
2018,8,10,10,15,799.5,138.0,1.75,28.4,787.0,941.0,673.55
2018,8,10,10,30,808.0,140.0,1.6,28.6,818.0,931.13,664.01
2018,8,10,10,45,807.0,146.0,1.45,28.85,840.5,913.05,649.29
2018,8,10,11,0,806.0,152.0,1.3,29.1,863.0,891.75,632.74
2018,8,10,11,15,817.5,149.0,1.2,29.25,883.0,869.61,616.73
2018,8,10,11,30,829.0,146.0,1.1,29.4,903.0,834.28,592.47
2018,8,10,11,45,831.5,146.5,1.0,29.55,913.0,802.6,570.71
2018,8,10,12,0,834.0,147.0,0.9,29.7,923.0,768.38,547.26
2018,8,10,12,15,835.0,146.5,0.8,29.75,925.5,729.94,519.88
2018,8,10,12,30,836.0,146.0,0.7,29.8,928.0,689.49,490.81
2018,8,10,12,45,835.5,145.0,0.65,29.9,923.0,645.91,459.64
2018,8,10,13,0,835.0,144.0,0.6,30.0,918.0,600.84,426.76
2018,8,10,13,15,711.5,209.0,0.55,30.0,862.0,538.02,380.84
2018,8,10,13,30,588.0,274.0,0.5,30.0,806.0,481.15,339.17
2018,8,10,13,45,532.5,295.0,0.45,30.0,768.5,436.32,305.64
2018,8,10,14,0,477.0,316.0,0.4,30.0,731.0,392.36,272.66
2018,8,10,14,15,632.5,230.0,0.35,29.95,762.0,346.76,233.78
2018,8,10,14,30,788.0,144.0,0.3,29.9,793.0,294.15,187.09
2018,8,10,14,45,785.5,138.5,0.25,29.8,762.5,241.06,144.83
2018,8,10,15,0,783.0,133.0,0.2,29.7,732.0,188.25,105.93
2018,8,10,15,15,770.5,129.5,0.25,29.65,693.0,136.4,75.49
2018,8,10,15,30,758.0,126.0,0.3,29.6,654.0,86.32,64.86
2018,8,10,15,45,680.0,142.5,0.3,29.55,592.5,88.33,66.82
2018,8,10,16,0,602.0,159.0,0.3,29.5,531.0,100.3,76.71
2018,8,10,16,15,565.0,155.5,0.3,29.45,482.0,100.83,77.36
2018,8,10,16,30,528.0,152.0,0.3,29.4,433.0,101.15,77.91
2018,8,10,16,45,512.0,138.0,0.35,29.35,387.5,93.92,72.34
2018,8,10,17,0,496.0,124.0,0.4,29.3,342.0,86.25,66.36
2018,8,10,17,15,453.0,114.0,0.45,28.9,293.5,80.49,61.96
2018,8,10,17,30,410.0,104.0,0.5,28.5,245.0,74.5,57.27
2018,8,10,17,45,286.5,91.0,0.5,28.1,181.5,65.53,49.92
2018,8,10,18,0,163.0,78.0,0.5,27.7,118.0,58.4,43.91
2018,8,10,18,15,223.0,63.0,0.5,27.7,103.0,46.95,33.96
2018,8,10,18,30,283.0,48.0,0.5,27.7,88.0,36.75,24.85
2018,8,10,18,45,182.0,32.5,0.5,26.95,54.0,25.09,13.63
2018,8,10,19,0,81.0,17.0,0.5,26.2,20.0,14.51,0.0
2018,8,10,19,15,40.5,8.5,0.5,26.0,10.0,7.26,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.4,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.7,2.0,0.0,0.0
2018,8,11,5,45,66.5,15.0,0.55,22.05,19.5,58.62,0.0
2018,8,11,6,0,127.0,28.0,0.6,22.4,37.0,169.13,98.11
2018,8,11,6,15,213.0,43.5,0.6,22.85,73.5,266.06,205.92
2018,8,11,6,30,299.0,59.0,0.6,23.3,110.0,360.04,284.13
2018,8,11,6,45,365.5,70.5,0.65,23.75,155.0,437.58,345.76
2018,8,11,7,0,432.0,82.0,0.7,24.2,200.0,518.95,406.62
2018,8,11,7,15,481.0,91.5,0.6,24.55,249.0,584.45,451.76
2018,8,11,7,30,530.0,101.0,0.5,24.9,298.0,660.51,501.77
2018,8,11,7,45,566.0,108.0,0.45,25.25,347.5,713.34,534.03
2018,8,11,8,0,602.0,115.0,0.4,25.6,397.0,765.02,564.5
2018,8,11,8,15,632.0,120.0,0.35,25.95,446.0,806.85,587.51
2018,8,11,8,30,662.0,125.0,0.3,26.3,495.0,846.64,608.71
2018,8,11,8,45,686.0,128.5,0.3,26.6,541.5,876.22,624.09
2018,8,11,9,0,710.0,132.0,0.3,26.9,588.0,903.08,637.77
2018,8,11,9,15,559.0,162.0,0.35,27.2,536.5,782.15,559.91
2018,8,11,9,30,408.0,192.0,0.4,27.5,485.0,647.03,470.25
2018,8,11,9,45,214.0,225.0,0.5,27.75,379.5,460.48,340.17
2018,8,11,10,0,20.0,258.0,0.6,28.0,274.0,245.71,181.43
2018,8,11,10,15,193.5,278.5,0.75,28.2,440.0,481.49,356.7
2018,8,11,10,30,367.0,299.0,0.9,28.4,606.0,674.63,489.02
2018,8,11,10,45,413.5,296.5,1.0,28.55,652.5,698.92,503.81
2018,8,11,11,0,460.0,294.0,1.1,28.7,699.0,719.23,517.64
2018,8,11,11,15,512.0,278.5,1.15,28.8,738.0,727.79,523.64
2018,8,11,11,30,564.0,263.0,1.2,28.9,777.0,734.01,528.0
2018,8,11,11,45,467.5,306.0,1.25,29.0,735.5,664.46,479.37
2018,8,11,12,0,371.0,349.0,1.3,29.1,694.0,599.73,433.94
2018,8,11,12,15,553.0,274.0,1.35,29.15,789.5,641.77,465.37
2018,8,11,12,30,735.0,199.0,1.4,29.2,885.0,667.79,483.77
2018,8,11,12,45,761.0,186.5,1.45,29.2,893.5,633.9,459.23
2018,8,11,13,0,787.0,174.0,1.5,29.2,902.0,596.53,431.91
2018,8,11,13,15,632.5,220.0,1.55,29.1,800.0,502.99,364.6
2018,8,11,13,30,478.0,266.0,1.6,29.0,698.0,425.65,308.31
2018,8,11,13,45,339.0,291.5,1.6,28.9,594.5,351.33,254.15
2018,8,11,14,0,200.0,317.0,1.6,28.8,491.0,298.31,216.15
2018,8,11,14,15,113.5,286.5,1.65,28.7,384.5,244.55,177.89
2018,8,11,14,30,27.0,256.0,1.7,28.6,278.0,200.3,147.53
2018,8,11,14,45,42.5,267.5,1.7,28.45,300.5,206.22,151.64
2018,8,11,15,0,58.0,279.0,1.7,28.3,323.0,209.27,153.63
2018,8,11,15,15,40.5,215.0,1.7,28.2,245.0,161.61,119.04
