Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,15,30,23.0,151.0,1.7,28.1,167.0,115.35,89.11
2018,8,11,15,45,12.5,121.0,1.7,27.95,129.5,99.35,76.46
2018,8,11,16,0,2.0,91.0,1.7,27.8,92.0,75.75,57.39
2018,8,11,16,15,25.0,128.5,1.6,27.65,141.5,100.05,77.68
2018,8,11,16,30,48.0,166.0,1.5,27.5,191.0,124.61,98.11
2018,8,11,16,45,36.5,141.5,1.45,27.35,159.5,108.09,84.87
2018,8,11,17,0,25.0,117.0,1.4,27.2,128.0,91.08,71.13
2018,8,11,17,15,12.5,93.0,1.3,26.85,98.5,75.77,58.66
2018,8,11,17,30,0.0,69.0,1.2,26.5,69.0,57.08,43.11
2018,8,11,17,45,0.0,58.5,1.05,26.15,58.5,48.45,35.9
2018,8,11,18,0,0.0,48.0,0.9,25.8,48.0,39.71,28.41
2018,8,11,18,15,0.0,35.5,0.9,25.8,35.5,29.32,19.33
2018,8,11,18,30,0.0,23.0,0.9,25.8,23.0,18.96,10.21
2018,8,11,18,45,2.0,14.5,0.75,24.8,14.5,11.94,3.44
2018,8,11,19,0,4.0,6.0,0.6,23.8,6.0,5.12,0.0
2018,8,11,19,15,2.0,3.0,0.6,23.65,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.55,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.0,1.0,0.0,0.0
2018,8,12,5,45,73.0,14.0,1.15,20.45,19.0,62.2,0.0
2018,8,12,6,0,140.0,27.0,1.3,20.9,37.0,175.78,96.84
2018,8,12,6,15,229.0,42.0,1.25,21.35,74.0,276.23,215.79
2018,8,12,6,30,318.0,57.0,1.2,21.8,111.0,372.45,297.45
2018,8,12,6,45,384.5,68.5,1.2,22.2,156.5,450.64,360.36
2018,8,12,7,0,451.0,80.0,1.2,22.6,202.0,532.61,422.57
2018,8,12,7,15,493.5,89.5,1.05,23.35,249.5,600.95,469.82
2018,8,12,7,30,536.0,99.0,0.9,24.1,297.0,663.4,509.97
2018,8,12,7,45,575.0,106.0,0.8,24.8,348.0,719.13,543.83
2018,8,12,8,0,614.0,113.0,0.7,25.5,399.0,773.82,575.33
2018,8,12,8,15,643.0,118.0,0.7,25.95,448.0,814.78,598.65
2018,8,12,8,30,672.0,123.0,0.7,26.4,497.0,853.64,620.23
2018,8,12,8,45,692.0,127.5,0.65,26.85,542.5,880.47,632.86
2018,8,12,9,0,712.0,132.0,0.6,27.3,588.0,904.52,643.67
2018,8,12,9,15,723.5,138.0,0.6,27.6,629.0,918.8,649.72
2018,8,12,9,30,735.0,144.0,0.6,27.9,670.0,929.84,653.99
2018,8,12,9,45,741.5,151.0,0.6,28.2,706.0,926.39,649.53
2018,8,12,10,0,748.0,158.0,0.6,28.5,742.0,926.81,647.81
2018,8,12,10,15,746.5,166.5,0.6,28.65,770.0,917.51,640.65
2018,8,12,10,30,745.0,175.0,0.6,28.8,798.0,904.92,631.74
2018,8,12,10,45,744.0,182.0,0.6,28.95,820.0,888.14,620.45
2018,8,12,11,0,743.0,189.0,0.6,29.1,842.0,875.46,611.84
2018,8,12,11,15,613.5,273.5,0.6,29.2,820.0,812.53,569.18
2018,8,12,11,30,484.0,358.0,0.6,29.3,798.0,749.44,525.77
2018,8,12,11,45,461.5,368.0,0.65,29.4,791.5,712.1,501.89
2018,8,12,12,0,439.0,378.0,0.7,29.5,785.0,674.33,477.07
2018,8,12,12,15,412.0,391.5,0.7,29.55,774.5,636.04,450.99
2018,8,12,12,30,385.0,405.0,0.7,29.6,764.0,597.76,424.65
2018,8,12,12,45,384.0,403.0,0.75,29.65,759.0,567.62,404.22
2018,8,12,13,0,383.0,401.0,0.8,29.7,754.0,536.99,382.9
2018,8,12,13,15,434.5,366.5,0.8,29.7,762.0,506.46,361.16
2018,8,12,13,30,486.0,332.0,0.8,29.7,770.0,474.29,337.15
2018,8,12,13,45,451.5,328.5,0.85,29.75,728.0,422.26,299.11
2018,8,12,14,0,417.0,325.0,0.9,29.8,686.0,373.89,263.25
2018,8,12,14,15,471.5,286.5,0.9,29.75,682.5,334.5,231.21
2018,8,12,14,30,526.0,248.0,0.9,29.7,679.0,289.99,194.34
2018,8,12,14,45,395.0,243.5,0.9,29.65,559.5,225.65,150.11
2018,8,12,15,0,264.0,239.0,0.9,29.6,440.0,188.35,128.19
2018,8,12,15,15,210.5,226.5,0.85,29.5,381.0,156.96,109.49
2018,8,12,15,30,157.0,214.0,0.8,29.4,322.0,147.41,113.95
2018,8,12,15,45,85.0,153.5,0.7,29.3,211.5,110.29,84.6
2018,8,12,16,0,13.0,93.0,0.6,29.2,101.0,74.48,55.9
2018,8,12,16,15,62.0,143.5,0.6,29.0,176.5,110.81,85.84
2018,8,12,16,30,111.0,194.0,0.6,28.8,252.0,135.55,106.14
2018,8,12,16,45,81.0,166.5,0.6,28.6,206.5,124.29,97.39
2018,8,12,17,0,51.0,139.0,0.6,28.4,161.0,105.68,82.62
2018,8,12,17,15,35.0,102.5,0.65,27.9,116.5,80.63,62.37
2018,8,12,17,30,19.0,66.0,0.7,27.4,72.0,54.03,40.36
2018,8,12,17,45,10.0,50.0,0.7,26.95,53.0,41.44,29.82
2018,8,12,18,0,1.0,34.0,0.7,26.5,34.0,28.06,18.39
2018,8,12,18,15,0.5,24.0,0.7,26.5,24.0,19.77,11.16
2018,8,12,18,30,0.0,14.0,0.7,26.5,14.0,11.51,3.94
2018,8,12,18,45,1.5,9.5,0.65,25.55,9.5,7.81,0.13
2018,8,12,19,0,3.0,5.0,0.6,24.6,5.0,4.27,0.0
2018,8,12,19,15,1.5,2.5,0.55,24.35,2.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.65,20.95,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.5,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,18.8,1.0,0.0,0.0
2018,8,13,5,45,63.5,14.0,1.15,19.1,18.0,55.63,0.0
2018,8,13,6,0,122.0,27.0,1.3,19.4,35.0,161.71,82.15
2018,8,13,6,15,210.5,43.0,1.35,19.7,72.0,264.21,207.14
2018,8,13,6,30,299.0,59.0,1.4,20.0,109.0,360.43,290.18
2018,8,13,6,45,370.0,71.0,1.4,20.3,155.0,442.22,357.3
2018,8,13,7,0,441.0,83.0,1.4,20.6,201.0,528.14,423.62
2018,8,13,7,15,493.0,91.5,1.45,21.15,251.0,595.0,472.41
2018,8,13,7,30,545.0,100.0,1.5,21.7,301.0,672.54,526.86
2018,8,13,7,45,585.0,107.0,1.55,22.2,352.5,729.44,564.53
2018,8,13,8,0,625.0,114.0,1.6,22.7,404.0,785.26,600.43
2018,8,13,8,15,654.0,119.0,1.55,23.2,453.5,826.35,624.26
2018,8,13,8,30,683.0,124.0,1.5,23.7,503.0,865.29,646.13
2018,8,13,8,45,706.5,127.5,1.45,24.15,550.0,894.42,661.17
2018,8,13,9,0,730.0,131.0,1.4,24.6,597.0,920.75,674.24
2018,8,13,9,15,748.0,133.5,1.3,24.95,640.0,930.33,675.94
2018,8,13,9,30,766.0,136.0,1.2,25.3,683.0,944.1,680.5
2018,8,13,9,45,780.5,138.5,1.15,25.65,721.5,950.9,681.41
2018,8,13,10,0,795.0,141.0,1.1,26.0,760.0,954.14,680.28
2018,8,13,10,15,783.5,151.5,1.05,26.3,783.0,937.01,666.73
2018,8,13,10,30,772.0,162.0,1.0,26.6,806.0,916.66,651.62
2018,8,13,10,45,574.5,249.0,0.95,26.9,736.5,804.24,575.99
2018,8,13,11,0,377.0,336.0,0.9,27.2,667.0,683.05,491.39
2018,8,13,11,15,533.0,279.0,0.95,27.35,757.0,744.77,536.27
2018,8,13,11,30,689.0,222.0,1.0,27.5,847.0,799.44,573.33
2018,8,13,11,45,575.5,278.0,1.0,27.7,804.5,724.55,520.27
2018,8,13,12,0,462.0,334.0,1.0,27.9,762.0,654.53,471.2
2018,8,13,12,15,353.0,374.5,1.05,28.0,702.0,576.11,416.75
2018,8,13,12,30,244.0,415.0,1.1,28.1,642.0,510.47,370.16
2018,8,13,12,45,227.0,423.5,1.2,28.2,633.5,484.67,352.21
2018,8,13,13,0,210.0,432.0,1.3,28.3,625.0,462.99,336.58
2018,8,13,13,15,249.0,415.0,1.3,28.3,641.0,446.9,324.72
2018,8,13,13,30,288.0,398.0,1.3,28.3,657.0,430.7,312.04
2018,8,13,13,45,524.5,286.0,1.35,28.3,744.0,422.81,302.76
2018,8,13,14,0,761.0,174.0,1.4,28.3,831.0,396.42,276.29
2018,8,13,14,15,775.0,163.0,1.45,28.25,813.5,345.81,233.91
2018,8,13,14,30,789.0,152.0,1.5,28.2,796.0,293.43,189.86
2018,8,13,14,45,778.5,149.0,1.5,28.15,762.0,240.13,146.98
2018,8,13,15,0,768.0,146.0,1.5,28.1,728.0,188.03,108.81
2018,8,13,15,15,754.0,143.0,1.45,28.0,688.5,137.08,79.85
2018,8,13,15,30,740.0,140.0,1.4,27.9,649.0,85.96,65.32
2018,8,13,15,45,722.5,135.5,1.4,27.8,605.0,85.47,65.21
2018,8,13,16,0,705.0,131.0,1.4,27.7,561.0,84.87,64.95
2018,8,13,16,15,681.5,126.0,1.3,27.6,513.0,83.73,64.25
2018,8,13,16,30,658.0,121.0,1.2,27.5,465.0,82.48,63.47
2018,8,13,16,45,626.5,115.0,1.1,27.45,415.0,80.32,61.91
2018,8,13,17,0,595.0,109.0,1.0,27.4,365.0,78.03,60.24
2018,8,13,17,15,553.0,101.0,0.9,27.0,314.0,74.0,57.16
2018,8,13,17,30,511.0,93.0,0.8,26.6,263.0,69.8,53.85
2018,8,13,17,45,455.0,83.0,0.75,26.2,214.5,61.56,46.99
2018,8,13,18,0,399.0,73.0,0.7,25.8,166.0,54.73,41.13
2018,8,13,18,15,305.0,59.5,0.7,25.8,120.0,44.98,32.49
2018,8,13,18,30,211.0,46.0,0.7,25.8,74.0,35.06,23.47
2018,8,13,18,45,127.5,29.5,0.65,24.95,44.0,22.73,10.67
2018,8,13,19,0,44.0,13.0,0.6,24.1,14.0,11.1,0.0
2018,8,13,19,15,22.0,6.5,0.65,23.9,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,18.95,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,8,14,5,45,53.5,12.0,0.45,19.45,15.5,47.01,0.0
2018,8,14,6,0,107.0,24.0,0.5,19.7,31.0,144.07,64.84
2018,8,14,6,15,193.5,41.0,0.5,20.1,67.5,248.13,192.39
2018,8,14,6,30,280.0,58.0,0.5,20.5,104.0,343.75,273.49
2018,8,14,6,45,348.5,71.5,0.55,20.9,150.0,424.92,339.02
2018,8,14,7,0,417.0,85.0,0.6,21.3,196.0,509.97,403.74
2018,8,14,7,15,468.5,95.0,0.7,22.0,245.5,577.65,452.47
2018,8,14,7,30,520.0,105.0,0.8,22.7,295.0,646.62,500.13
2018,8,14,7,45,559.0,112.0,0.9,23.35,345.0,710.2,542.3
2018,8,14,8,0,598.0,119.0,1.0,24.0,395.0,764.66,576.96
2018,8,14,8,15,627.5,124.5,1.1,24.5,444.0,806.51,602.72
2018,8,14,8,30,657.0,130.0,1.2,25.0,493.0,846.24,626.77
2018,8,14,8,45,681.0,134.0,1.25,25.5,540.0,876.25,643.47
2018,8,14,9,0,705.0,138.0,1.3,26.0,587.0,903.5,658.34
2018,8,14,9,15,726.5,140.0,1.35,26.3,630.5,922.84,668.61
2018,8,14,9,30,748.0,142.0,1.4,26.6,674.0,931.84,672.43
2018,8,14,9,45,766.5,141.5,1.4,26.85,712.5,939.43,675.02
2018,8,14,10,0,785.0,141.0,1.4,27.1,751.0,943.43,675.5
2018,8,14,10,15,795.5,142.5,1.45,27.3,783.0,938.18,671.15
2018,8,14,10,30,806.0,144.0,1.5,27.5,815.0,929.38,664.8
2018,8,14,10,45,814.5,144.5,1.55,27.7,840.0,914.16,654.51
2018,8,14,11,0,823.0,145.0,1.6,27.9,865.0,895.51,642.18
2018,8,14,11,15,829.5,145.0,1.6,28.0,883.5,871.26,626.01
2018,8,14,11,30,836.0,145.0,1.6,28.1,902.0,834.24,601.67
2018,8,14,11,45,789.0,171.0,1.65,28.25,892.0,794.24,575.57
2018,8,14,12,0,742.0,197.0,1.7,28.4,882.0,743.8,540.44
2018,8,14,12,15,705.5,213.5,1.7,28.45,866.5,697.48,507.64
2018,8,14,12,30,669.0,230.0,1.7,28.5,851.0,647.15,471.72
2018,8,14,12,45,583.5,275.5,1.7,28.55,814.5,589.48,429.6
2018,8,14,13,0,498.0,321.0,1.7,28.6,778.0,539.89,392.78
2018,8,14,13,15,587.5,272.0,1.7,28.65,804.0,513.1,372.5
2018,8,14,13,30,677.0,223.0,1.7,28.7,830.0,481.05,346.71
2018,8,14,13,45,642.0,237.0,1.7,28.7,802.0,432.69,308.72
2018,8,14,14,0,607.0,251.0,1.7,28.7,774.0,387.24,272.48
2018,8,14,14,15,616.5,237.0,1.7,28.65,753.0,339.83,233.63
2018,8,14,14,30,626.0,223.0,1.7,28.6,732.0,291.54,193.84
2018,8,14,14,45,691.0,186.0,1.65,28.55,726.0,238.03,148.72
2018,8,14,15,0,756.0,149.0,1.6,28.5,720.0,186.17,107.98
2018,8,14,15,15,564.0,197.5,1.55,28.4,610.5,146.52,93.05
2018,8,14,15,30,372.0,246.0,1.5,28.3,501.0,143.2,111.49
2018,8,14,15,45,324.0,248.0,1.5,28.25,459.0,157.38,123.21
2018,8,14,16,0,276.0,250.0,1.5,28.2,417.0,159.11,124.95
2018,8,14,16,15,452.5,188.5,1.4,28.1,435.5,120.53,94.13
2018,8,14,16,30,629.0,127.0,1.3,28.0,454.0,86.32,66.47
2018,8,14,16,45,480.0,134.5,1.2,27.95,368.5,91.68,71.21
2018,8,14,17,0,331.0,142.0,1.1,27.9,283.0,101.19,79.34
2018,8,14,17,15,166.5,97.5,1.05,27.4,168.5,71.16,54.66
2018,8,14,17,30,2.0,53.0,1.0,26.9,54.0,43.87,31.86
2018,8,14,17,45,1.0,34.0,0.9,26.4,34.5,28.06,18.46
2018,8,14,18,0,0.0,15.0,0.8,25.9,15.0,12.33,4.95
2018,8,14,18,15,0.0,11.0,0.8,25.9,11.0,9.03,2.04
2018,8,14,18,30,0.0,7.0,0.8,25.9,7.0,5.74,0.0
2018,8,14,18,45,0.0,4.5,0.85,25.05,4.5,3.69,0.0
2018,8,14,19,0,0.0,2.0,0.9,24.2,2.0,1.71,0.0
2018,8,14,19,15,0.0,1.0,0.9,24.05,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,15,5,45,52.0,12.0,1.35,19.85,15.0,45.94,0.0
2018,8,15,6,0,104.0,24.0,1.5,20.2,30.0,127.79,48.97
2018,8,15,6,15,190.5,41.0,1.55,20.6,66.5,246.36,191.4
2018,8,15,6,30,277.0,58.0,1.6,21.0,103.0,341.55,274.11
2018,8,15,6,45,345.5,71.5,1.65,21.35,148.5,422.45,341.09
2018,8,15,7,0,414.0,85.0,1.7,21.7,194.0,507.28,407.52
2018,8,15,7,15,464.0,95.5,1.5,22.35,243.5,574.14,455.35
2018,8,15,7,30,514.0,106.0,1.3,23.0,293.0,642.19,501.15
2018,8,15,7,45,521.5,119.5,1.15,23.65,334.5,674.4,519.42
2018,8,15,8,0,529.0,133.0,1.0,24.3,376.0,704.66,535.62
2018,8,15,8,15,579.5,136.0,0.9,24.9,431.0,772.3,577.0
2018,8,15,8,30,630.0,139.0,0.8,25.5,486.0,829.54,609.26
2018,8,15,8,45,659.0,143.0,0.7,26.15,534.5,864.36,625.83
2018,8,15,9,0,688.0,147.0,0.6,26.8,583.0,896.46,640.37
2018,8,15,9,15,699.5,153.5,0.5,27.0,624.0,910.92,644.72
2018,8,15,9,30,711.0,160.0,0.4,27.2,665.0,922.16,647.3
2018,8,15,9,45,625.5,208.5,0.25,27.35,670.5,879.07,615.95
2018,8,15,10,0,540.0,257.0,0.1,27.5,676.0,825.67,577.39
2018,8,15,10,15,605.0,237.0,0.2,27.6,724.5,858.74,600.02
2018,8,15,10,30,670.0,217.0,0.3,27.7,773.0,881.88,615.51
2018,8,15,10,45,658.0,231.0,0.35,27.75,791.0,862.04,602.25
2018,8,15,11,0,646.0,245.0,0.4,27.8,809.0,839.44,587.89
2018,8,15,11,15,525.0,310.5,0.5,27.85,775.0,765.26,539.43
2018,8,15,11,30,404.0,376.0,0.6,27.9,741.0,696.11,493.62
2018,8,15,11,45,413.5,385.0,0.7,27.95,762.5,685.63,487.99
2018,8,15,12,0,423.0,394.0,0.8,28.0,784.0,672.51,479.73
2018,8,15,12,15,458.0,375.0,0.8,28.15,798.0,652.96,466.45
2018,8,15,12,30,493.0,356.0,0.8,28.3,812.0,629.94,450.54
2018,8,15,12,45,475.5,358.5,0.85,28.45,796.5,587.18,420.84
2018,8,15,13,0,458.0,361.0,0.9,28.6,781.0,545.14,391.21
2018,8,15,13,15,295.5,386.0,0.9,28.7,655.5,448.9,323.34
2018,8,15,13,30,133.0,411.0,0.9,28.8,530.0,372.71,269.73
2018,8,15,13,45,158.0,413.0,0.95,28.9,551.0,369.01,266.63
2018,8,15,14,0,183.0,415.0,1.0,29.0,572.0,362.08,260.31
2018,8,15,14,15,260.0,386.0,1.05,29.05,601.0,337.99,240.02
2018,8,15,14,30,337.0,357.0,1.1,29.1,630.0,315.81,219.97
2018,8,15,14,45,351.5,334.5,1.1,29.15,608.5,278.07,190.73
2018,8,15,15,0,366.0,312.0,1.1,29.2,587.0,239.4,162.62
2018,8,15,15,15,429.0,271.5,1.1,29.1,577.0,181.33,123.09
2018,8,15,15,30,492.0,231.0,1.1,29.0,567.0,137.55,106.44
2018,8,15,15,45,430.5,232.5,1.1,28.9,512.0,140.38,109.16
2018,8,15,16,0,369.0,234.0,1.1,28.8,457.0,152.19,119.01
2018,8,15,16,15,400.5,205.0,1.0,28.75,428.0,129.8,101.3
2018,8,15,16,30,432.0,176.0,0.9,28.7,399.0,115.16,89.81
2018,8,15,16,45,448.0,155.0,0.85,28.6,365.0,104.36,81.35
2018,8,15,17,0,464.0,134.0,0.8,28.5,331.0,92.82,72.17
2018,8,15,17,15,452.5,120.0,0.75,28.1,290.5,84.9,65.96
2018,8,15,17,30,441.0,106.0,0.7,27.7,250.0,76.55,59.23
2018,8,15,17,45,378.5,92.5,0.65,27.25,200.0,67.69,51.91
2018,8,15,18,0,316.0,79.0,0.6,26.8,150.0,58.57,44.13
2018,8,15,18,15,241.0,62.5,0.6,26.8,108.5,46.93,33.89
2018,8,15,18,30,166.0,46.0,0.6,26.8,67.0,35.39,23.45
2018,8,15,18,45,99.5,28.5,0.6,26.15,39.5,22.19,8.61
2018,8,15,19,0,33.0,11.0,0.6,25.5,12.0,9.39,0.0
2018,8,15,19,15,16.5,5.5,0.65,25.35,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,5,45,40.0,11.0,0.65,21.85,13.5,36.83,0.0
2018,8,16,6,0,80.0,22.0,0.6,22.1,27.0,105.39,30.8
2018,8,16,6,15,158.5,41.0,0.7,22.45,62.5,205.54,157.25
2018,8,16,6,30,237.0,60.0,0.8,22.8,98.0,312.64,247.41
2018,8,16,6,45,304.5,74.5,0.85,23.15,142.0,392.46,312.35
2018,8,16,7,0,372.0,89.0,0.9,23.5,186.0,476.23,377.42
2018,8,16,7,15,423.5,100.5,1.05,24.15,235.0,544.41,427.78
2018,8,16,7,30,475.0,112.0,1.2,24.8,284.0,613.94,476.96
2018,8,16,7,45,514.5,120.5,1.35,25.45,333.5,668.79,513.98
2018,8,16,8,0,554.0,129.0,1.5,26.1,383.0,732.6,556.26
2018,8,16,8,15,584.0,136.0,1.6,26.6,431.5,776.19,583.44
2018,8,16,8,30,614.0,143.0,1.7,27.1,480.0,817.71,608.89
2018,8,16,8,45,637.0,149.0,1.85,27.6,526.0,848.72,627.49
2018,8,16,9,0,660.0,155.0,2.0,28.1,572.0,876.98,644.23
2018,8,16,9,15,682.0,157.0,2.0,28.4,614.5,896.7,654.37
2018,8,16,9,30,704.0,159.0,2.0,28.7,657.0,913.24,662.55
2018,8,16,9,45,723.5,158.5,2.05,29.0,695.0,921.14,665.76
2018,8,16,10,0,743.0,158.0,2.1,29.3,733.0,918.29,662.26
2018,8,16,10,15,753.5,160.5,2.05,29.5,764.5,914.35,657.6
2018,8,16,10,30,764.0,163.0,2.0,29.7,796.0,906.91,650.86
2018,8,16,10,45,771.0,165.0,2.0,29.9,820.5,892.26,640.17
2018,8,16,11,0,778.0,167.0,2.0,30.1,845.0,874.28,627.54
2018,8,16,11,15,783.0,168.0,1.95,30.25,862.5,850.37,610.87
2018,8,16,11,30,788.0,169.0,1.9,30.4,880.0,823.44,592.38
2018,8,16,11,45,759.5,187.0,1.9,30.55,878.5,782.0,563.98
2018,8,16,12,0,731.0,205.0,1.9,30.7,877.0,743.96,536.86
2018,8,16,12,15,671.5,238.5,1.85,30.8,857.0,691.28,499.02
2018,8,16,12,30,612.0,272.0,1.8,30.9,837.0,639.68,461.71
2018,8,16,12,45,539.5,303.5,1.75,31.0,799.5,583.64,421.01
2018,8,16,13,0,467.0,335.0,1.7,31.1,762.0,530.11,381.86
2018,8,16,13,15,592.5,269.5,1.65,31.1,803.0,510.96,367.05
2018,8,16,13,30,718.0,204.0,1.6,31.1,844.0,482.88,343.84
2018,8,16,13,45,716.0,200.0,1.55,31.15,825.5,433.63,304.77
2018,8,16,14,0,714.0,196.0,1.5,31.2,807.0,384.11,264.71
2018,8,16,14,15,737.5,177.5,1.45,31.15,790.5,332.4,221.86
2018,8,16,14,30,761.0,159.0,1.4,31.1,774.0,284.66,181.47
2018,8,16,14,45,751.0,156.0,1.35,31.05,741.0,232.88,140.64
2018,8,16,15,0,741.0,153.0,1.3,31.0,708.0,174.09,98.72
2018,8,16,15,15,701.0,158.0,1.25,30.9,660.0,126.86,75.07
2018,8,16,15,30,661.0,163.0,1.2,30.8,612.0,98.68,74.79
2018,8,16,15,45,643.5,156.0,1.15,30.7,568.5,97.24,73.91
2018,8,16,16,0,626.0,149.0,1.1,30.6,525.0,95.6,72.84
2018,8,16,16,15,593.5,143.0,1.05,30.55,475.0,94.2,71.96
2018,8,16,16,30,561.0,137.0,1.0,30.5,425.0,92.69,71.0
2018,8,16,16,45,566.0,123.5,0.95,30.5,387.5,86.12,65.88
2018,8,16,17,0,571.0,110.0,0.9,30.5,350.0,79.0,60.26
2018,8,16,17,15,528.5,102.0,0.85,29.9,300.5,75.03,57.32
2018,8,16,17,30,486.0,94.0,0.8,29.3,251.0,68.83,52.42
2018,8,16,17,45,426.5,83.5,0.75,28.75,202.5,61.83,46.68
2018,8,16,18,0,367.0,73.0,0.7,28.2,154.0,54.66,40.56
2018,8,16,18,15,284.5,59.0,0.7,28.2,111.5,44.62,31.71
2018,8,16,18,30,202.0,45.0,0.7,28.2,69.0,34.38,22.36
2018,8,16,18,45,119.0,28.0,0.75,27.2,40.5,21.81,7.1
2018,8,16,19,0,36.0,11.0,0.8,26.2,12.0,9.39,0.0
2018,8,16,19,15,18.0,5.5,0.85,25.95,6.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,24.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,17,5,45,34.5,11.0,1.25,22.3,13.0,33.03,0.0
2018,8,17,6,0,69.0,22.0,1.4,22.7,26.0,97.38,18.72
2018,8,17,6,15,127.5,40.0,1.55,23.15,56.5,180.5,137.09
2018,8,17,6,30,186.0,58.0,1.7,23.6,87.0,251.57,200.12
2018,8,17,6,45,261.5,74.0,1.85,24.05,132.0,355.74,285.36
2018,8,17,7,0,337.0,90.0,2.0,24.5,177.0,447.1,357.97
2018,8,17,7,15,394.5,101.0,2.1,25.05,225.5,518.87,412.57
2018,8,17,7,30,452.0,112.0,2.2,25.6,274.0,592.45,465.83
2018,8,17,7,45,477.5,124.5,2.3,26.1,320.0,638.73,497.36
2018,8,17,8,0,503.0,137.0,2.4,26.6,366.0,684.02,527.46
2018,8,17,8,15,544.5,143.0,2.5,27.05,417.5,735.42,561.27
2018,8,17,8,30,586.0,149.0,2.6,27.5,469.0,796.16,600.76
2018,8,17,8,45,615.5,153.5,2.7,27.9,517.0,831.76,622.39
2018,8,17,9,0,645.0,158.0,2.8,28.3,565.0,864.7,642.2
2018,8,17,9,15,668.5,161.0,2.85,28.55,608.5,887.0,654.84
2018,8,17,9,30,692.0,164.0,2.9,28.8,652.0,906.13,665.46
2018,8,17,9,45,639.0,197.5,3.0,29.05,667.5,879.39,646.13
2018,8,17,10,0,586.0,231.0,3.1,29.3,683.0,848.36,623.16
2018,8,17,10,15,570.0,248.5,3.15,29.45,703.5,828.93,608.56
2018,8,17,10,30,554.0,266.0,3.2,29.6,724.0,813.79,596.66
2018,8,17,10,45,545.5,283.0,3.25,29.75,745.5,802.55,587.54
2018,8,17,11,0,537.0,300.0,3.3,29.9,767.0,788.65,576.67
2018,8,17,11,15,464.0,340.5,3.35,30.05,750.0,738.25,539.71
2018,8,17,11,30,391.0,381.0,3.4,30.2,733.0,679.37,497.17
2018,8,17,11,45,340.5,410.0,3.45,30.3,719.0,641.5,469.33
2018,8,17,12,0,290.0,439.0,3.5,30.4,705.0,604.6,442.0
2018,8,17,12,15,306.5,432.0,3.5,30.45,714.0,587.23,429.59
2018,8,17,12,30,323.0,425.0,3.5,30.5,723.0,568.02,415.56
2018,8,17,12,45,310.5,426.5,3.55,30.5,711.5,535.66,391.89
2018,8,17,13,0,298.0,428.0,3.6,30.5,700.0,503.87,368.42
2018,8,17,13,15,316.5,413.5,3.6,30.5,698.5,477.45,348.52
2018,8,17,13,30,335.0,399.0,3.6,30.5,697.0,449.46,326.89
2018,8,17,13,45,415.5,354.5,3.6,30.5,715.0,418.41,301.78
2018,8,17,14,0,496.0,310.0,3.6,30.5,733.0,385.46,273.56
2018,8,17,14,15,537.0,279.0,3.6,30.4,723.5,341.59,236.95
2018,8,17,14,30,578.0,248.0,3.6,30.3,714.0,291.08,194.82
2018,8,17,14,45,483.0,273.5,3.6,30.25,651.5,252.35,167.65
2018,8,17,15,0,388.0,299.0,3.6,30.2,589.0,231.97,157.51
2018,8,17,15,15,311.0,300.5,3.5,30.05,524.5,198.57,140.58
2018,8,17,15,30,234.0,302.0,3.4,29.9,460.0,195.31,152.69
2018,8,17,15,45,346.5,253.0,3.35,29.75,469.0,160.84,125.67
2018,8,17,16,0,459.0,204.0,3.3,29.6,478.0,127.82,99.5
2018,8,17,16,15,480.5,178.5,3.15,29.4,443.5,115.48,89.89
2018,8,17,16,30,502.0,153.0,3.0,29.2,409.0,102.26,79.43
2018,8,17,16,45,475.5,141.5,2.8,28.95,363.0,96.41,74.97
2018,8,17,17,0,449.0,130.0,2.6,28.7,317.0,90.25,70.19
2018,8,17,17,15,445.0,112.0,2.4,28.25,276.0,79.66,61.68
2018,8,17,17,30,441.0,94.0,2.2,27.8,235.0,68.47,52.51
2018,8,17,17,45,414.0,80.0,2.0,27.3,192.5,59.33,44.88
2018,8,17,18,0,387.0,66.0,1.8,26.8,150.0,49.8,36.7
2018,8,17,18,15,309.5,53.5,1.8,26.8,109.0,40.74,28.62
2018,8,17,18,30,232.0,41.0,1.8,26.8,68.0,31.51,20.04
2018,8,17,18,45,140.0,25.5,1.7,25.95,39.5,19.78,4.48
2018,8,17,19,0,48.0,10.0,1.6,25.1,11.0,8.54,0.0
2018,8,17,19,15,24.0,5.0,1.65,25.0,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,24.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.45,23.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.25,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,21.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,8,18,5,45,35.5,8.5,2.05,22.4,10.5,31.56,0.0
2018,8,18,6,0,71.0,17.0,2.2,22.6,21.0,86.89,6.16
2018,8,18,6,15,39.0,15.5,2.35,22.9,18.0,59.71,42.06
2018,8,18,6,30,7.0,14.0,2.5,23.2,15.0,17.43,8.83
2018,8,18,6,45,3.5,16.0,2.6,23.5,16.5,16.09,7.8
2018,8,18,7,0,0.0,18.0,2.7,23.8,18.0,14.81,6.66
2018,8,18,7,15,0.0,43.0,2.75,24.15,43.0,35.53,23.82
2018,8,18,7,30,0.0,68.0,2.8,24.5,68.0,56.37,40.87
2018,8,18,7,45,23.0,115.5,2.85,24.8,126.0,136.69,106.82
2018,8,18,8,0,46.0,163.0,2.9,25.1,184.0,213.07,167.71
2018,8,18,8,15,47.5,185.5,2.9,25.35,209.5,237.13,185.56
2018,8,18,8,30,49.0,208.0,2.9,25.6,235.0,260.58,202.8
2018,8,18,8,45,33.0,207.0,2.9,25.85,226.0,238.6,184.28
2018,8,18,9,0,17.0,206.0,2.9,26.1,217.0,200.98,153.89
2018,8,18,9,15,21.5,233.5,2.85,26.3,248.0,230.52,176.24
2018,8,18,9,30,26.0,261.0,2.8,26.5,279.0,278.64,212.19
2018,8,18,9,45,49.0,302.5,2.8,26.7,339.0,341.09,258.87
2018,8,18,10,0,72.0,344.0,2.8,26.9,399.0,401.74,303.19
2018,8,18,10,15,53.0,324.5,2.75,27.05,366.0,356.86,268.65
2018,8,18,10,30,34.0,305.0,2.7,27.2,333.0,314.24,236.09
2018,8,18,10,45,25.0,288.5,2.6,27.4,309.5,285.69,214.17
2018,8,18,11,0,16.0,272.0,2.5,27.6,286.0,247.33,184.89
2018,8,18,11,15,15.0,263.5,2.5,27.6,277.0,237.26,177.25
2018,8,18,11,30,14.0,255.0,2.5,27.6,268.0,227.47,169.76
2018,8,18,11,45,15.5,260.5,2.45,27.6,275.0,231.78,172.89
2018,8,18,12,0,17.0,266.0,2.4,27.6,282.0,235.81,175.79
2018,8,18,12,15,38.0,334.5,2.45,27.5,369.5,309.09,230.46
2018,8,18,12,30,59.0,403.0,2.5,27.4,457.0,372.62,276.73
2018,8,18,12,45,87.0,425.5,2.5,27.3,505.0,398.78,295.55
2018,8,18,13,0,115.0,448.0,2.5,27.2,553.0,418.0,309.17
2018,8,18,13,15,119.0,436.0,2.5,26.95,543.0,396.64,293.53
2018,8,18,13,30,123.0,424.0,2.5,26.7,533.0,375.29,277.84
2018,8,18,13,45,94.5,344.5,2.45,26.5,427.0,296.11,219.8
2018,8,18,14,0,66.0,265.0,2.4,26.3,321.0,227.6,169.09
2018,8,18,14,15,33.5,173.0,2.35,26.05,201.5,145.9,107.73
2018,8,18,14,30,1.0,81.0,2.3,25.8,82.0,67.83,48.19
2018,8,18,14,45,2.0,106.0,2.3,25.6,107.5,88.31,64.5
2018,8,18,15,0,3.0,131.0,2.3,25.4,133.0,107.74,79.92
2018,8,18,15,15,9.5,128.0,2.2,25.3,134.5,105.3,78.09
2018,8,18,15,30,16.0,125.0,2.1,25.2,136.0,97.37,75.66
2018,8,18,15,45,149.0,182.5,2.05,25.05,272.0,129.48,102.39
2018,8,18,16,0,282.0,240.0,2.0,24.9,408.0,154.23,123.01
2018,8,18,16,15,207.5,218.0,1.9,24.9,335.5,150.67,120.41
2018,8,18,16,30,133.0,196.0,1.8,24.9,263.0,136.77,109.35
2018,8,18,16,45,66.5,129.5,1.7,24.85,163.0,100.3,79.41
2018,8,18,17,0,0.0,63.0,1.6,24.8,63.0,52.2,39.08
2018,8,18,17,15,0.0,49.5,1.45,24.65,49.5,40.94,29.64
2018,8,18,17,30,0.0,36.0,1.3,24.5,36.0,29.72,20.06
2018,8,18,17,45,6.0,33.5,1.15,24.35,35.0,27.69,18.32
2018,8,18,18,0,12.0,31.0,1.0,24.2,34.0,26.32,17.04
2018,8,18,18,15,12.5,28.5,1.0,24.2,30.5,24.15,14.9
2018,8,18,18,30,13.0,26.0,1.0,24.2,27.0,21.68,12.14
2018,8,18,18,45,10.0,15.5,1.05,23.9,16.0,13.04,0.0
2018,8,18,19,0,7.0,5.0,1.1,23.6,5.0,4.27,0.0
2018,8,18,19,15,3.5,2.5,1.2,23.6,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.75,23.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,8,19,5,45,65.5,10.0,1.8,21.9,13.5,53.34,0.0
2018,8,19,6,0,131.0,20.0,1.9,22.1,27.0,149.56,0.0
2018,8,19,6,15,233.0,33.5,1.85,22.35,62.5,267.07,203.03
2018,8,19,6,30,335.0,47.0,1.8,22.6,98.0,370.94,295.19
2018,8,19,6,45,404.0,57.5,1.75,22.9,143.5,456.39,364.79
2018,8,19,7,0,473.0,68.0,1.7,23.2,189.0,541.5,430.42
2018,8,19,7,15,523.0,76.5,1.6,23.55,238.5,609.32,479.44
2018,8,19,7,30,573.0,85.0,1.5,23.9,288.0,677.63,526.22
2018,8,19,7,45,608.0,91.5,1.4,24.25,338.0,729.13,558.91
2018,8,19,8,0,643.0,98.0,1.3,24.6,388.0,779.46,589.49
2018,8,19,8,15,672.0,102.0,1.25,25.05,437.0,819.08,612.06
2018,8,19,8,30,701.0,106.0,1.2,25.5,486.0,856.61,632.71
2018,8,19,8,45,723.0,109.0,1.2,26.0,532.5,877.55,642.7
2018,8,19,9,0,745.0,112.0,1.2,26.5,579.0,902.04,655.1
2018,8,19,9,15,735.5,128.0,1.2,26.8,616.5,906.81,655.32
2018,8,19,9,30,726.0,144.0,1.2,27.1,654.0,915.08,658.15
2018,8,19,9,45,706.0,166.5,1.2,27.45,685.0,910.03,652.49
2018,8,19,10,0,686.0,189.0,1.2,27.8,716.0,900.91,644.6
2018,8,19,10,15,699.5,191.0,1.25,28.0,747.5,898.97,642.58
2018,8,19,10,30,713.0,193.0,1.3,28.2,779.0,893.55,638.39
2018,8,19,10,45,664.5,218.0,1.35,28.45,777.5,850.93,610.01
2018,8,19,11,0,616.0,243.0,1.4,28.7,776.0,806.41,579.55
2018,8,19,11,15,513.0,286.5,1.5,28.8,736.5,728.72,526.73
2018,8,19,11,30,410.0,330.0,1.6,28.9,697.0,657.44,477.28
2018,8,19,11,45,313.0,369.5,1.65,29.05,651.5,582.82,424.49
2018,8,19,12,0,216.0,409.0,1.7,29.2,606.0,517.28,377.17
2018,8,19,12,15,267.5,393.0,1.75,29.25,637.5,526.37,384.29
2018,8,19,12,30,319.0,377.0,1.8,29.3,669.0,525.59,383.73
2018,8,19,12,45,497.5,305.5,1.85,29.35,758.0,555.41,405.29
2018,8,19,13,0,676.0,234.0,1.9,29.4,847.0,565.38,411.12
2018,8,19,13,15,538.0,286.0,1.9,29.35,769.5,493.43,357.74
2018,8,19,13,30,400.0,338.0,1.9,29.3,692.0,429.8,310.98
2018,8,19,13,45,365.5,349.5,1.9,29.25,667.0,399.01,287.19
2018,8,19,14,0,331.0,361.0,1.9,29.2,642.0,366.15,261.87
2018,8,19,14,15,269.5,361.5,1.9,29.15,585.0,321.81,229.35
2018,8,19,14,30,208.0,362.0,1.9,29.1,528.0,295.94,211.29
2018,8,19,14,45,114.0,276.0,1.9,29.0,366.5,211.18,152.04
2018,8,19,15,0,20.0,190.0,1.9,28.9,205.0,145.78,107.1
2018,8,19,15,15,12.0,152.5,1.85,28.75,161.5,123.78,91.15
2018,8,19,15,30,4.0,115.0,1.8,28.6,118.0,94.68,72.37
2018,8,19,15,45,2.0,79.0,1.8,28.45,80.5,65.73,48.93
2018,8,19,16,0,0.0,43.0,1.8,28.3,43.0,35.64,24.17
2018,8,19,16,15,7.0,49.0,1.75,28.1,52.5,40.85,28.67
2018,8,19,16,30,14.0,55.0,1.7,27.9,62.0,45.82,32.98
2018,8,19,16,45,131.5,102.0,1.65,27.7,156.5,72.81,55.77
2018,8,19,17,0,249.0,149.0,1.6,27.5,251.0,104.62,82.52
2018,8,19,17,15,172.0,113.5,1.5,27.05,179.5,81.79,63.75
2018,8,19,17,30,95.0,78.0,1.4,26.6,108.0,60.97,46.42
2018,8,19,17,45,47.5,56.0,1.3,26.2,71.0,44.71,32.65
2018,8,19,18,0,0.0,34.0,1.2,25.8,34.0,28.07,18.36
2018,8,19,18,15,14.0,32.5,1.2,25.8,34.0,27.19,17.3
2018,8,19,18,30,28.0,31.0,1.2,25.8,34.0,25.29,14.83
2018,8,19,18,45,15.5,17.5,1.05,25.05,19.0,14.47,0.0
2018,8,19,19,0,3.0,4.0,0.9,24.3,4.0,3.41,0.0
2018,8,19,19,15,1.5,2.0,0.9,24.15,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.55,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,8,20,5,45,1.5,2.0,1.5,21.45,2.0,2.73,0.0
2018,8,20,6,0,3.0,4.0,1.7,21.6,4.0,5.53,0.0
2018,8,20,6,15,1.5,7.0,1.75,21.8,7.0,6.89,0.0
2018,8,20,6,30,0.0,10.0,1.8,22.0,10.0,8.21,1.06
2018,8,20,6,45,6.0,16.5,1.85,22.2,18.0,18.95,10.34
2018,8,20,7,0,12.0,23.0,1.9,22.4,26.0,29.86,19.81
2018,8,20,7,15,6.0,33.5,1.95,22.65,35.0,33.02,22.19
2018,8,20,7,30,0.0,44.0,2.0,22.9,44.0,36.36,24.62
2018,8,20,7,45,18.0,97.0,2.0,23.2,105.0,110.41,86.0
2018,8,20,8,0,36.0,150.0,2.0,23.5,166.0,187.56,147.95
2018,8,20,8,15,168.0,167.0,2.0,23.85,256.0,351.98,279.77
2018,8,20,8,30,300.0,184.0,2.0,24.2,346.0,521.01,407.31
2018,8,20,8,45,239.5,205.0,1.95,24.6,342.0,483.37,374.54
2018,8,20,9,0,179.0,226.0,1.9,25.0,338.0,421.93,325.95
2018,8,20,9,15,96.0,221.5,1.85,25.35,282.0,329.48,253.42
2018,8,20,9,30,13.0,217.0,1.8,25.7,226.0,203.79,154.54
2018,8,20,9,45,22.0,252.0,1.75,26.1,268.5,244.31,185.35
2018,8,20,10,0,31.0,287.0,1.7,26.5,311.0,302.25,227.98
2018,8,20,10,15,24.5,272.0,1.65,26.75,291.5,276.68,207.87
2018,8,20,10,30,18.0,257.0,1.6,27.0,272.0,239.16,179.21
2018,8,20,10,45,15.5,251.5,1.6,27.25,264.5,230.22,172.14
2018,8,20,11,0,13.0,246.0,1.6,27.5,257.0,221.62,165.26
2018,8,20,11,15,12.0,233.5,1.6,27.75,244.0,208.5,155.12
2018,8,20,11,30,11.0,221.0,1.6,28.0,231.0,195.71,145.26
2018,8,20,11,45,8.5,193.5,1.6,28.25,201.0,169.32,125.14
2018,8,20,12,0,6.0,166.0,1.6,28.5,171.0,143.53,105.46
2018,8,20,12,15,11.5,212.0,1.6,28.6,222.5,185.07,136.87
2018,8,20,12,30,17.0,258.0,1.6,28.7,274.0,225.27,166.68
2018,8,20,12,45,21.5,282.0,1.6,28.8,302.0,245.22,181.2
2018,8,20,13,0,26.0,306.0,1.6,28.9,330.0,262.26,193.54
2018,8,20,13,15,30.5,328.5,1.6,28.9,356.0,276.55,203.84
2018,8,20,13,30,35.0,351.0,1.6,28.9,382.0,289.1,212.82
2018,8,20,13,45,88.5,370.0,1.6,28.9,445.5,316.71,232.03
2018,8,20,14,0,142.0,389.0,1.6,28.9,509.0,327.98,238.38
2018,8,20,14,15,140.5,385.0,1.6,28.8,500.5,309.14,223.91
2018,8,20,14,30,139.0,381.0,1.6,28.7,492.0,290.25,209.64
2018,8,20,14,45,149.0,361.5,1.55,28.65,475.5,264.89,190.45
2018,8,20,15,0,159.0,342.0,1.5,28.6,459.0,238.89,171.81
2018,8,20,15,15,129.0,313.0,1.4,28.55,404.5,205.67,150.92
2018,8,20,15,30,99.0,284.0,1.3,28.5,350.0,196.01,153.27
2018,8,20,15,45,157.5,267.5,1.2,28.4,364.0,176.56,138.31
2018,8,20,16,0,216.0,251.0,1.1,28.3,378.0,168.75,132.56
2018,8,20,16,15,274.5,218.0,1.0,28.2,364.5,143.36,112.59
2018,8,20,16,30,333.0,185.0,0.9,28.1,351.0,126.27,99.18
2018,8,20,16,45,304.5,169.0,0.8,28.0,308.0,117.02,92.02
2018,8,20,17,0,276.0,153.0,0.7,27.9,265.0,107.4,84.44
2018,8,20,17,15,319.0,132.0,0.65,27.65,243.5,95.06,74.54
2018,8,20,17,30,362.0,111.0,0.6,27.4,222.0,79.71,61.94
2018,8,20,17,45,313.0,94.5,0.5,27.1,177.0,68.98,52.96
2018,8,20,18,0,264.0,78.0,0.4,26.8,132.0,58.72,44.09
2018,8,20,18,15,195.5,59.0,0.4,26.8,92.5,44.88,31.91
2018,8,20,18,30,127.0,40.0,0.4,26.8,53.0,30.79,18.97
2018,8,20,18,45,71.5,23.0,0.4,26.2,29.5,17.93,0.0
2018,8,20,19,0,16.0,6.0,0.4,25.6,6.0,5.12,0.0
2018,8,20,19,15,8.0,3.0,0.4,25.4,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,21,5,45,2.5,4.5,1.5,22.6,4.5,5.55,0.0
2018,8,21,6,0,5.0,9.0,1.7,22.8,9.0,11.2,0.0
2018,8,21,6,15,2.5,20.0,1.85,23.0,20.0,18.4,8.5
2018,8,21,6,30,0.0,31.0,2.0,23.2,31.0,25.61,15.16
2018,8,21,6,45,6.5,48.0,2.15,23.4,49.5,46.4,32.85
2018,8,21,7,0,13.0,65.0,2.3,23.6,68.0,68.53,51.57
2018,8,21,7,15,6.5,67.5,2.4,23.8,69.0,63.01,46.8
2018,8,21,7,30,0.0,70.0,2.5,24.0,70.0,58.24,42.49
2018,8,21,7,45,0.0,54.0,2.6,24.2,54.0,44.69,31.23
2018,8,21,8,0,0.0,38.0,2.7,24.4,38.0,31.41,20.21
2018,8,21,8,15,0.5,68.5,2.75,24.7,69.0,57.3,41.21
2018,8,21,8,30,1.0,99.0,2.8,25.0,100.0,84.12,62.62
2018,8,21,8,45,15.5,162.5,2.9,25.25,172.5,158.29,121.83
2018,8,21,9,0,30.0,226.0,3.0,25.5,245.0,253.17,195.38
2018,8,21,9,15,28.0,219.5,3.05,25.8,238.0,240.0,184.22
2018,8,21,9,30,26.0,213.0,3.1,26.1,231.0,227.92,174.27
2018,8,21,9,45,16.0,191.0,3.15,26.4,202.5,180.84,137.15
2018,8,21,10,0,6.0,169.0,3.2,26.7,174.0,150.22,112.74
2018,8,21,10,15,21.0,237.0,3.2,27.0,254.0,238.74,180.71
2018,8,21,10,30,36.0,305.0,3.2,27.3,334.0,316.02,238.27
2018,8,21,10,45,40.5,326.5,3.25,27.55,360.5,336.19,252.48
2018,8,21,11,0,45.0,348.0,3.3,27.8,387.0,355.24,265.94
2018,8,21,11,15,33.0,323.0,3.3,28.0,352.0,316.08,236.25
2018,8,21,11,30,21.0,298.0,3.3,28.2,317.0,270.18,201.64
2018,8,21,11,45,21.5,305.0,3.35,28.4,324.5,274.22,204.45
2018,8,21,12,0,22.0,312.0,3.4,28.6,332.0,283.28,210.88
2018,8,21,12,15,20.0,297.0,3.4,28.75,315.0,261.52,194.45
2018,8,21,12,30,18.0,282.0,3.4,28.9,298.0,245.5,182.37
2018,8,21,12,45,41.0,334.0,3.45,29.05,371.0,298.23,221.56
2018,8,21,13,0,64.0,386.0,3.5,29.2,444.0,344.47,255.13
2018,8,21,13,15,80.0,392.5,3.5,29.2,463.5,348.5,257.67
