Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,13,30,96.0,399.0,3.5,29.2,483.0,350.23,258.42
2018,8,21,13,45,67.5,355.0,3.5,29.25,413.5,297.68,219.76
2018,8,21,14,0,39.0,311.0,3.5,29.3,344.0,249.58,184.5
2018,8,21,14,15,56.0,319.0,3.5,29.2,364.5,253.18,186.75
2018,8,21,14,30,73.0,327.0,3.5,29.1,385.0,253.95,186.61
2018,8,21,14,45,175.5,317.5,3.5,29.05,448.5,244.06,175.02
2018,8,21,15,0,278.0,308.0,3.5,29.0,512.0,219.23,153.62
2018,8,21,15,15,405.5,250.0,3.45,28.8,529.0,158.26,111.01
2018,8,21,15,30,533.0,192.0,3.4,28.6,546.0,117.96,91.44
2018,8,21,15,45,425.5,174.5,3.35,28.45,444.5,108.31,83.93
2018,8,21,16,0,318.0,157.0,3.3,28.3,343.0,98.37,76.09
2018,8,21,16,15,184.0,113.0,3.1,28.0,218.5,79.29,60.67
2018,8,21,16,30,50.0,69.0,2.9,27.7,94.0,54.06,39.91
2018,8,21,16,45,85.5,58.5,2.7,27.45,95.5,43.06,30.85
2018,8,21,17,0,121.0,48.0,2.5,27.2,97.0,32.91,22.4
2018,8,21,17,15,122.5,53.5,2.25,26.75,97.0,40.76,29.22
2018,8,21,17,30,124.0,59.0,2.0,26.3,97.0,44.92,32.87
2018,8,21,17,45,144.0,43.5,1.75,25.8,79.0,31.74,21.62
2018,8,21,18,0,164.0,28.0,1.5,25.3,61.0,21.16,12.47
2018,8,21,18,15,168.0,30.0,1.5,25.3,55.0,22.87,13.63
2018,8,21,18,30,172.0,32.0,1.5,25.3,49.0,24.64,13.96
2018,8,21,18,45,94.5,18.0,1.5,24.6,26.5,13.99,0.0
2018,8,21,19,0,17.0,4.0,1.5,23.9,4.0,3.41,0.0
2018,8,21,19,15,8.5,2.0,1.6,23.85,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,22.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,22.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.25,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,8,22,5,45,64.5,8.5,1.6,20.75,11.5,7.26,0.0
2018,8,22,6,0,129.0,17.0,1.8,21.0,23.0,139.87,0.0
2018,8,22,6,15,245.0,30.0,1.85,21.3,59.5,273.81,204.33
2018,8,22,6,30,361.0,43.0,1.9,21.6,96.0,389.92,310.08
2018,8,22,6,45,438.0,52.0,2.0,21.9,142.5,477.19,382.21
2018,8,22,7,0,515.0,61.0,2.1,22.2,189.0,567.89,453.27
2018,8,22,7,15,566.5,68.0,2.15,22.7,239.5,635.79,503.36
2018,8,22,7,30,618.0,75.0,2.2,23.2,290.0,704.24,551.51
2018,8,22,7,45,654.0,80.0,2.25,23.75,341.0,755.31,585.19
2018,8,22,8,0,690.0,85.0,2.3,24.3,392.0,805.21,617.03
2018,8,22,8,15,714.5,90.0,2.35,24.8,441.5,836.87,635.57
2018,8,22,8,30,739.0,95.0,2.4,25.3,491.0,871.97,656.25
2018,8,22,8,45,756.5,99.5,2.45,25.8,537.5,896.79,669.7
2018,8,22,9,0,774.0,104.0,2.5,26.3,584.0,918.53,681.1
2018,8,22,9,15,735.0,129.0,2.5,26.65,611.0,911.1,673.18
2018,8,22,9,30,696.0,154.0,2.5,27.0,638.0,894.01,659.33
2018,8,22,9,45,528.0,226.5,2.5,27.35,605.5,788.65,584.82
2018,8,22,10,0,360.0,299.0,2.5,27.7,573.0,670.67,498.53
2018,8,22,10,15,458.0,279.0,2.5,27.9,643.0,749.18,553.69
2018,8,22,10,30,556.0,259.0,2.5,28.1,713.0,803.64,590.38
2018,8,22,10,45,622.5,234.0,2.5,28.3,757.0,824.43,603.71
2018,8,22,11,0,689.0,209.0,2.5,28.5,801.0,834.56,610.16
2018,8,22,11,15,602.0,257.0,2.5,28.65,782.0,776.41,567.72
2018,8,22,11,30,515.0,305.0,2.5,28.8,763.0,717.64,525.17
2018,8,22,11,45,335.5,322.0,2.5,28.9,621.5,564.77,416.57
2018,8,22,12,0,156.0,339.0,2.5,29.0,480.0,411.77,305.09
2018,8,22,12,15,135.5,366.0,2.5,29.0,489.0,407.03,301.26
2018,8,22,12,30,115.0,393.0,2.5,29.0,498.0,402.2,296.85
2018,8,22,12,45,148.5,387.0,2.45,29.05,521.5,404.62,298.41
2018,8,22,13,0,182.0,381.0,2.4,29.1,545.0,403.78,297.21
2018,8,22,13,15,268.5,358.0,2.35,29.05,595.5,408.84,299.96
2018,8,22,13,30,355.0,335.0,2.3,29.0,646.0,408.61,297.58
2018,8,22,13,45,426.0,303.0,2.25,28.95,667.0,381.48,274.7
2018,8,22,14,0,497.0,271.0,2.2,28.9,688.0,352.12,248.78
2018,8,22,14,15,301.0,259.5,2.15,28.8,509.5,263.29,185.98
2018,8,22,14,30,105.0,248.0,2.1,28.7,331.0,201.4,145.63
2018,8,22,14,45,98.5,263.0,2.1,28.6,338.0,199.09,144.26
2018,8,22,15,0,92.0,278.0,2.1,28.5,345.0,207.5,151.73
2018,8,22,15,15,113.5,262.0,2.05,28.35,340.0,177.13,130.68
2018,8,22,15,30,135.0,246.0,2.0,28.2,335.0,164.96,129.28
2018,8,22,15,45,223.5,237.5,1.95,28.1,372.5,150.87,118.37
2018,8,22,16,0,312.0,229.0,1.9,28.0,410.0,149.15,117.42
2018,8,22,16,15,234.5,210.5,1.8,27.75,339.5,138.68,109.4
2018,8,22,16,30,157.0,192.0,1.7,27.5,269.0,134.65,106.59
2018,8,22,16,45,85.5,147.5,1.6,27.3,189.0,107.09,84.31
2018,8,22,17,0,14.0,103.0,1.5,27.1,109.0,83.23,64.8
2018,8,22,17,15,9.0,69.0,1.35,26.6,72.5,57.27,43.23
2018,8,22,17,30,4.0,35.0,1.2,26.1,36.0,28.92,19.22
2018,8,22,17,45,2.0,23.0,1.05,25.6,23.5,18.96,10.68
2018,8,22,18,0,0.0,11.0,0.9,25.1,11.0,9.03,2.1
2018,8,22,18,15,3.0,8.5,0.9,25.1,9.0,7.17,0.4
2018,8,22,18,30,6.0,6.0,0.9,25.1,7.0,5.25,0.0
2018,8,22,18,45,3.5,3.5,0.9,24.2,4.0,2.95,0.0
2018,8,22,19,0,1.0,1.0,0.9,23.3,1.0,0.85,0.0
2018,8,22,19,15,0.5,0.5,1.0,23.1,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,23,5,45,68.0,9.0,2.15,15.4,12.0,7.68,0.0
2018,8,23,6,0,136.0,18.0,2.3,15.6,24.0,113.26,0.0
2018,8,23,6,15,262.5,31.0,2.45,16.1,62.0,287.65,217.36
2018,8,23,6,30,389.0,44.0,2.6,16.6,100.0,412.9,334.87
2018,8,23,6,45,475.5,52.5,2.75,17.1,149.5,508.69,415.52
2018,8,23,7,0,562.0,61.0,2.9,17.6,199.0,608.12,494.77
2018,8,23,7,15,618.5,67.0,3.0,18.15,253.0,680.4,549.34
2018,8,23,7,30,675.0,73.0,3.1,18.7,307.0,753.26,601.81
2018,8,23,7,45,716.0,77.0,3.25,19.2,361.5,802.71,635.56
2018,8,23,8,0,757.0,81.0,3.4,19.7,416.0,857.77,672.41
2018,8,23,8,15,785.0,84.5,3.35,20.15,469.0,897.68,696.51
2018,8,23,8,30,813.0,88.0,3.3,20.6,522.0,935.02,718.35
2018,8,23,8,45,835.5,90.0,3.25,21.0,572.0,962.11,732.92
2018,8,23,9,0,858.0,92.0,3.2,21.4,622.0,974.54,737.46
2018,8,23,9,15,872.5,94.5,3.15,21.75,667.0,987.72,742.86
2018,8,23,9,30,887.0,97.0,3.1,22.1,712.0,997.34,745.94
2018,8,23,9,45,898.5,98.5,3.0,22.45,751.5,999.16,743.58
2018,8,23,10,0,910.0,100.0,2.9,22.8,791.0,997.25,738.97
2018,8,23,10,15,918.5,101.0,2.85,23.05,824.0,988.13,730.54
2018,8,23,10,30,927.0,102.0,2.8,23.3,857.0,975.25,719.9
2018,8,23,10,45,932.0,102.5,2.75,23.55,881.5,954.94,704.56
2018,8,23,11,0,937.0,103.0,2.7,23.8,906.0,931.1,687.11
2018,8,23,11,15,941.0,103.5,2.65,24.0,924.0,902.95,667.08
2018,8,23,11,30,945.0,104.0,2.6,24.2,942.0,871.5,644.96
2018,8,23,11,45,947.5,104.0,2.55,24.4,952.5,835.25,619.68
2018,8,23,12,0,950.0,104.0,2.5,24.6,963.0,796.1,592.44
2018,8,23,12,15,950.0,104.0,2.5,24.7,964.5,752.5,561.05
2018,8,23,12,30,950.0,104.0,2.5,24.8,966.0,706.57,526.87
2018,8,23,12,45,948.0,103.5,2.45,24.95,959.0,656.92,488.9
2018,8,23,13,0,946.0,103.0,2.4,25.1,952.0,605.56,448.79
2018,8,23,13,15,943.5,102.5,2.35,25.1,938.0,552.45,406.55
2018,8,23,13,30,941.0,102.0,2.3,25.1,924.0,498.1,362.15
2018,8,23,13,45,935.5,101.5,2.25,25.15,901.5,441.53,314.84
2018,8,23,14,0,930.0,101.0,2.2,25.2,879.0,384.47,266.08
2018,8,23,14,15,923.0,99.5,2.2,25.15,849.5,326.04,215.97
2018,8,23,14,30,916.0,98.0,2.2,25.1,820.0,267.75,166.55
2018,8,23,14,45,907.0,96.0,2.15,25.0,784.0,209.17,119.96
2018,8,23,15,0,898.0,94.0,2.1,24.9,748.0,151.42,81.26
2018,8,23,15,15,886.0,92.0,2.05,24.8,706.0,94.56,58.2
2018,8,23,15,30,874.0,90.0,2.0,24.7,664.0,77.95,59.81
2018,8,23,15,45,857.0,87.0,1.95,24.55,616.5,76.16,58.55
2018,8,23,16,0,840.0,84.0,1.9,24.4,569.0,74.23,57.16
2018,8,23,16,15,818.5,81.0,1.85,24.15,518.5,63.81,48.65
2018,8,23,16,30,797.0,78.0,1.8,23.9,468.0,62.41,47.7
2018,8,23,16,45,768.5,74.0,1.7,23.6,415.0,60.13,46.0
2018,8,23,17,0,740.0,70.0,1.6,23.3,362.0,57.77,44.2
2018,8,23,17,15,699.0,65.5,1.45,22.6,308.5,54.83,41.92
2018,8,23,17,30,658.0,61.0,1.3,21.9,255.0,47.62,35.86
2018,8,23,17,45,597.0,54.5,1.15,21.15,203.5,43.14,32.01
2018,8,23,18,0,536.0,48.0,1.0,20.4,152.0,38.63,27.93
2018,8,23,18,15,436.0,39.0,1.0,20.4,106.5,31.8,21.52
2018,8,23,18,30,336.0,30.0,1.0,20.4,61.0,24.94,13.95
2018,8,23,18,45,193.0,18.5,0.95,19.15,33.5,15.79,0.0
2018,8,23,19,0,50.0,7.0,0.9,17.9,6.0,0.0,0.0
2018,8,23,19,15,25.0,3.5,0.9,17.7,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,5,45,77.5,9.0,1.55,13.4,12.0,0.0,0.0
2018,8,24,6,0,155.0,18.0,1.7,13.9,24.0,126.81,0.0
2018,8,24,6,15,287.0,30.0,1.75,14.5,62.5,305.21,228.59
2018,8,24,6,30,419.0,42.0,1.8,15.1,101.0,434.39,351.27
2018,8,24,6,45,499.0,50.0,1.9,15.75,150.0,524.71,426.96
2018,8,24,7,0,579.0,58.0,2.0,16.4,199.0,618.31,500.69
2018,8,24,7,15,631.5,64.5,1.9,17.25,252.5,687.96,550.87
2018,8,24,7,30,684.0,71.0,1.8,18.1,306.0,758.06,598.26
2018,8,24,7,45,720.0,76.0,1.75,18.95,360.0,804.45,626.71
2018,8,24,8,0,756.0,81.0,1.7,19.8,414.0,855.96,657.55
2018,8,24,8,15,781.0,84.5,1.85,20.45,465.5,892.87,680.05
2018,8,24,8,30,806.0,88.0,2.0,21.1,517.0,927.14,700.49
2018,8,24,8,45,825.0,91.0,2.15,21.75,565.5,951.91,714.35
2018,8,24,9,0,844.0,94.0,2.3,22.4,614.0,973.44,726.06
2018,8,24,9,15,859.5,96.5,2.3,22.7,659.0,975.97,724.69
2018,8,24,9,30,875.0,99.0,2.3,23.0,704.0,986.49,728.94
2018,8,24,9,45,887.0,100.5,2.3,23.3,743.5,988.76,727.85
2018,8,24,10,0,899.0,102.0,2.3,23.6,783.0,987.32,724.61
2018,8,24,10,15,907.0,103.0,2.25,23.85,815.0,977.75,715.91
2018,8,24,10,30,915.0,104.0,2.2,24.1,847.0,964.49,705.09
2018,8,24,10,45,920.0,105.0,2.15,24.35,872.0,944.82,690.32
2018,8,24,11,0,925.0,106.0,2.1,24.6,897.0,921.63,673.46
2018,8,24,11,15,929.5,106.5,2.0,24.8,915.0,894.08,653.56
2018,8,24,11,30,934.0,107.0,1.9,25.0,933.0,863.24,631.63
2018,8,24,11,45,936.0,107.5,1.85,25.2,943.5,827.28,606.89
2018,8,24,12,0,938.0,108.0,1.8,25.4,954.0,788.46,580.28
2018,8,24,12,15,938.5,107.0,1.75,25.55,955.0,744.68,548.59
2018,8,24,12,30,939.0,106.0,1.7,25.7,956.0,698.61,514.5
2018,8,24,12,45,939.0,105.0,1.7,25.85,950.0,650.14,478.3
2018,8,24,13,0,939.0,104.0,1.7,26.0,944.0,599.82,439.77
2018,8,24,13,15,934.5,104.0,1.7,26.05,929.0,546.35,398.0
2018,8,24,13,30,930.0,104.0,1.7,26.1,914.0,491.84,354.18
2018,8,24,13,45,924.0,103.0,1.75,26.15,891.0,435.22,307.67
2018,8,24,14,0,918.0,102.0,1.8,26.2,868.0,378.19,259.65
2018,8,24,14,15,909.5,101.5,1.75,26.15,838.0,320.64,210.62
2018,8,24,14,30,901.0,101.0,1.7,26.1,808.0,263.37,162.54
2018,8,24,14,45,889.5,99.5,1.7,26.05,771.0,205.52,117.26
2018,8,24,15,0,878.0,98.0,1.7,26.0,734.0,148.76,80.21
2018,8,24,15,15,864.5,96.0,1.7,25.9,692.0,92.94,59.1
2018,8,24,15,30,851.0,94.0,1.7,25.8,650.0,79.98,61.22
2018,8,24,15,45,833.5,92.0,1.7,25.7,604.0,69.25,52.53
2018,8,24,16,0,816.0,90.0,1.7,25.6,558.0,68.88,52.43
2018,8,24,16,15,794.0,86.0,1.65,25.35,507.5,67.02,51.11
2018,8,24,16,30,772.0,82.0,1.6,25.1,457.0,65.05,49.69
2018,8,24,16,45,741.5,78.0,1.5,24.9,404.5,62.88,48.09
2018,8,24,17,0,711.0,74.0,1.4,24.7,352.0,60.66,46.4
2018,8,24,17,15,666.5,69.5,1.25,24.0,299.0,53.06,40.16
2018,8,24,17,30,622.0,65.0,1.1,23.3,246.0,50.46,38.09
2018,8,24,17,45,556.5,57.5,1.0,22.6,194.5,45.34,33.68
2018,8,24,18,0,491.0,50.0,0.9,21.9,143.0,40.15,29.01
2018,8,24,18,15,389.0,40.0,0.9,21.9,99.0,32.59,21.96
2018,8,24,18,30,287.0,30.0,0.9,21.9,55.0,24.96,13.38
2018,8,24,18,45,161.5,18.0,0.9,20.9,30.0,15.36,0.0
2018,8,24,19,0,36.0,6.0,0.9,19.9,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.65,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,25,5,45,10.5,5.5,0.9,16.2,6.0,0.0,0.0
2018,8,25,6,0,21.0,11.0,1.0,16.6,12.0,24.47,0.0
2018,8,25,6,15,155.0,30.0,0.95,17.1,50.5,204.72,148.5
2018,8,25,6,30,289.0,49.0,0.9,17.6,89.0,338.94,271.43
2018,8,25,6,45,378.0,60.5,0.9,18.1,136.5,433.02,349.19
2018,8,25,7,0,467.0,72.0,0.9,18.6,184.0,537.97,430.38
2018,8,25,7,15,367.0,90.0,0.75,19.55,191.5,477.8,382.51
2018,8,25,7,30,267.0,108.0,0.6,20.5,199.0,392.92,314.72
2018,8,25,7,45,302.0,131.5,0.5,21.45,251.0,457.98,361.97
2018,8,25,8,0,337.0,155.0,0.4,22.4,303.0,522.27,404.99
2018,8,25,8,15,437.0,156.0,0.35,22.9,372.0,643.31,488.05
2018,8,25,8,30,537.0,157.0,0.3,23.4,441.0,742.7,551.31
2018,8,25,8,45,644.5,141.0,0.3,23.95,514.0,840.01,610.4
2018,8,25,9,0,752.0,125.0,0.3,24.5,587.0,924.92,659.27
2018,8,25,9,15,663.5,166.5,0.3,24.8,595.5,880.8,627.86
2018,8,25,9,30,575.0,208.0,0.3,25.1,604.0,822.08,588.8
2018,8,25,9,45,591.0,211.0,0.35,25.4,638.0,838.34,598.72
2018,8,25,10,0,607.0,214.0,0.4,25.7,672.0,843.66,600.89
2018,8,25,10,15,452.0,288.5,0.45,25.95,637.5,750.34,536.49
2018,8,25,10,30,297.0,363.0,0.5,26.2,603.0,648.84,466.64
2018,8,25,10,45,397.0,328.5,0.5,26.45,660.5,703.78,504.95
2018,8,25,11,0,497.0,294.0,0.5,26.7,718.0,738.92,527.95
2018,8,25,11,15,604.0,252.5,0.55,26.9,778.0,769.78,548.93
2018,8,25,11,30,711.0,211.0,0.6,27.1,838.0,789.7,562.55
2018,8,25,11,45,622.5,252.0,0.6,27.25,805.5,723.17,516.36
2018,8,25,12,0,534.0,293.0,0.6,27.4,773.0,658.84,472.1
2018,8,25,12,15,504.5,309.5,0.6,27.55,764.0,620.02,445.1
2018,8,25,12,30,475.0,326.0,0.6,27.7,755.0,581.54,417.73
2018,8,25,12,45,381.5,352.5,0.55,27.85,695.5,513.42,369.15
2018,8,25,13,0,288.0,379.0,0.5,28.0,636.0,454.63,327.03
2018,8,25,13,15,219.0,380.0,0.45,28.0,573.5,397.39,286.32
2018,8,25,13,30,150.0,381.0,0.4,28.0,511.0,353.73,255.2
2018,8,25,13,45,188.0,359.5,0.35,28.05,518.5,338.29,242.89
2018,8,25,14,0,226.0,338.0,0.3,28.1,526.0,309.85,220.4
2018,8,25,14,15,376.0,292.0,0.4,28.05,591.5,291.82,201.83
2018,8,25,14,30,526.0,246.0,0.5,28.0,657.0,265.28,175.11
2018,8,25,14,45,543.0,225.0,0.55,27.95,632.5,217.77,138.79
2018,8,25,15,0,560.0,204.0,0.6,27.9,608.0,166.02,103.85
2018,8,25,15,15,667.0,160.5,0.5,27.75,614.0,104.22,70.85
2018,8,25,15,30,774.0,117.0,0.4,27.6,620.0,83.06,63.12
2018,8,25,15,45,774.0,107.5,0.35,27.5,579.5,78.61,59.73
2018,8,25,16,0,774.0,98.0,0.3,27.4,539.0,73.79,55.99
2018,8,25,16,15,749.5,94.5,0.25,27.25,489.5,72.5,55.16
2018,8,25,16,30,725.0,91.0,0.2,27.1,440.0,71.16,54.28
2018,8,25,16,45,692.5,86.0,0.15,27.0,388.0,62.68,47.42
2018,8,25,17,0,660.0,81.0,0.1,26.9,336.0,60.19,45.53
2018,8,25,17,15,615.5,74.5,0.15,26.3,284.0,56.38,42.56
2018,8,25,17,30,571.0,68.0,0.2,25.7,232.0,52.48,39.4
2018,8,25,17,45,436.5,64.0,0.3,25.1,174.0,49.92,37.21
2018,8,25,18,0,302.0,60.0,0.4,24.5,116.0,45.29,33.0
2018,8,25,18,15,159.5,43.5,0.4,24.5,72.0,33.77,22.61
2018,8,25,18,30,17.0,27.0,0.4,24.5,28.0,21.8,10.29
2018,8,25,18,45,8.5,14.0,0.6,23.25,14.5,11.95,0.0
2018,8,25,19,0,0.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,8,25,19,15,0.0,0.5,0.8,21.65,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.45,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.7,19.0,83.23,0.0
2018,8,26,6,15,203.5,30.0,0.7,19.2,52.5,240.62,170.15
2018,8,26,6,30,310.0,44.0,0.8,19.7,86.0,347.28,275.15
2018,8,26,6,45,386.5,55.0,0.9,20.2,131.0,436.25,348.58
2018,8,26,7,0,463.0,66.0,1.0,20.7,176.0,527.4,419.67
2018,8,26,7,15,515.0,74.5,1.2,21.5,225.5,596.36,471.08
2018,8,26,7,30,567.0,83.0,1.4,22.3,275.0,665.81,520.62
2018,8,26,7,45,602.5,90.5,1.65,23.05,325.5,718.51,556.84
2018,8,26,8,0,638.0,98.0,1.9,23.8,376.0,770.01,591.23
2018,8,26,8,15,664.0,104.5,1.95,24.35,425.5,809.4,615.2
2018,8,26,8,30,690.0,111.0,2.0,24.9,475.0,846.54,637.22
2018,8,26,8,45,695.5,121.0,2.05,25.45,517.5,865.27,646.54
2018,8,26,9,0,701.0,131.0,2.1,26.0,560.0,880.79,653.87
2018,8,26,9,15,727.0,131.5,2.05,26.4,605.0,901.84,664.35
2018,8,26,9,30,753.0,132.0,2.0,26.8,650.0,913.38,668.51
2018,8,26,9,45,764.0,136.5,2.0,27.25,687.0,918.09,668.77
2018,8,26,10,0,775.0,141.0,2.0,27.7,724.0,919.23,666.95
2018,8,26,10,15,782.0,145.0,1.9,28.0,755.0,912.45,659.56
2018,8,26,10,30,789.0,149.0,1.8,28.3,786.0,902.16,650.14
2018,8,26,10,45,792.0,153.0,1.75,28.65,809.5,884.75,636.77
2018,8,26,11,0,795.0,157.0,1.7,29.0,833.0,864.06,621.51
2018,8,26,11,15,798.5,158.5,1.6,29.25,849.5,838.24,602.83
2018,8,26,11,30,802.0,160.0,1.5,29.5,866.0,809.43,582.37
2018,8,26,11,45,802.5,163.0,1.45,29.75,876.0,776.77,559.34
2018,8,26,12,0,803.0,166.0,1.4,30.0,886.0,741.56,533.93
2018,8,26,12,15,802.5,167.0,1.4,30.15,887.5,701.62,505.73
2018,8,26,12,30,802.0,168.0,1.4,30.3,889.0,659.72,475.64
2018,8,26,12,45,799.0,168.0,1.35,30.45,882.5,613.79,441.79
2018,8,26,13,0,796.0,168.0,1.3,30.6,876.0,566.61,406.31
2018,8,26,13,15,793.0,166.5,1.35,30.65,862.0,517.27,369.08
2018,8,26,13,30,790.0,165.0,1.4,30.7,848.0,467.15,330.08
2018,8,26,13,45,784.5,163.0,1.4,30.75,827.0,415.14,288.42
2018,8,26,14,0,779.0,161.0,1.4,30.8,806.0,363.04,245.78
2018,8,26,14,15,722.0,179.0,1.4,30.8,760.5,304.85,199.99
2018,8,26,14,30,665.0,197.0,1.4,30.8,715.0,257.3,163.33
2018,8,26,14,45,696.5,175.5,1.45,30.75,695.5,203.58,121.47
2018,8,26,15,0,728.0,154.0,1.5,30.7,676.0,146.87,83.68
2018,8,26,15,15,702.0,153.0,1.45,30.6,632.5,97.96,74.26
2018,8,26,15,30,676.0,152.0,1.4,30.5,589.0,94.94,72.13
2018,8,26,15,45,500.5,177.5,1.35,30.35,488.0,112.41,86.52
2018,8,26,16,0,325.0,203.0,1.3,30.2,387.0,135.2,105.2
2018,8,26,16,15,423.0,171.0,1.25,30.0,387.5,111.67,86.53
2018,8,26,16,30,521.0,139.0,1.2,29.8,388.0,95.01,73.32
2018,8,26,16,45,510.0,125.0,1.2,29.6,345.0,87.35,67.36
2018,8,26,17,0,499.0,111.0,1.2,29.4,302.0,79.25,60.94
2018,8,26,17,15,473.5,98.5,1.1,28.7,257.5,71.6,54.87
2018,8,26,17,30,448.0,86.0,1.0,28.0,213.0,63.6,48.34
2018,8,26,17,45,383.5,73.5,0.9,27.3,166.0,54.99,41.07
2018,8,26,18,0,319.0,61.0,0.8,26.6,119.0,46.16,33.35
2018,8,26,18,15,230.5,45.5,0.8,26.6,80.0,34.78,23.1
2018,8,26,18,30,142.0,30.0,0.8,26.6,41.0,23.16,10.33
2018,8,26,18,45,75.0,16.0,0.9,25.65,21.5,13.66,0.0
2018,8,26,19,0,8.0,2.0,1.0,24.7,2.0,0.0,0.0
2018,8,26,19,15,4.0,1.0,1.0,24.45,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,5,45,29.0,7.0,0.75,21.3,8.0,0.0,0.0
2018,8,27,6,0,58.0,14.0,0.8,21.6,16.0,53.5,0.0
2018,8,27,6,15,146.5,31.5,0.85,22.05,48.0,199.4,135.98
2018,8,27,6,30,235.0,49.0,0.9,22.5,80.0,296.54,232.45
2018,8,27,6,45,308.5,63.0,0.95,23.0,123.5,379.28,301.56
2018,8,27,7,0,382.0,77.0,1.0,23.5,167.0,466.71,370.39
2018,8,27,7,15,436.0,88.5,1.0,24.25,216.0,536.61,421.6
2018,8,27,7,30,490.0,100.0,1.0,25.0,265.0,607.99,471.23
2018,8,27,7,45,529.0,109.0,1.0,25.75,314.5,671.26,512.73
2018,8,27,8,0,568.0,118.0,1.0,26.5,364.0,726.79,547.23
2018,8,27,8,15,597.0,125.0,0.9,27.15,412.5,768.83,570.44
2018,8,27,8,30,626.0,132.0,0.8,27.8,461.0,808.7,591.4
2018,8,27,8,45,647.5,138.5,0.75,28.45,507.0,838.15,605.71
2018,8,27,9,0,669.0,145.0,0.7,29.1,553.0,864.76,618.01
2018,8,27,9,15,685.5,150.0,0.65,29.5,594.5,881.64,624.65
2018,8,27,9,30,702.0,155.0,0.6,29.9,636.0,895.29,629.4
2018,8,27,9,45,713.5,160.5,0.55,30.25,673.0,901.25,629.62
2018,8,27,10,0,725.0,166.0,0.5,30.6,710.0,903.74,627.94
2018,8,27,10,15,734.0,169.0,0.55,30.8,740.0,897.62,623.55
2018,8,27,10,30,743.0,172.0,0.6,31.0,770.0,888.08,617.31
2018,8,27,10,45,748.5,175.5,0.7,31.2,794.0,872.47,608.37
2018,8,27,11,0,754.0,179.0,0.8,31.4,818.0,847.49,593.63
2018,8,27,11,15,759.0,180.5,0.85,31.5,835.0,823.64,579.05
2018,8,27,11,30,764.0,182.0,0.9,31.6,852.0,796.79,562.07
2018,8,27,11,45,757.5,187.5,0.95,31.7,858.0,761.72,539.01
2018,8,27,12,0,751.0,193.0,1.0,31.8,864.0,724.65,514.28
2018,8,27,12,15,646.0,242.5,1.05,31.85,820.5,658.21,468.46
2018,8,27,12,30,541.0,292.0,1.1,31.9,777.0,593.56,423.48
2018,8,27,12,45,435.5,334.0,1.1,31.95,722.5,528.61,377.53
2018,8,27,13,0,330.0,376.0,1.1,32.0,668.0,472.81,337.64
2018,8,27,13,15,416.0,338.0,1.15,32.0,700.5,457.64,326.1
2018,8,27,13,30,502.0,300.0,1.2,32.0,733.0,436.47,308.6
2018,8,27,13,45,565.5,260.0,1.2,32.0,736.0,394.41,275.01
2018,8,27,14,0,629.0,220.0,1.2,32.0,739.0,348.0,236.75
2018,8,27,14,15,660.0,199.5,1.2,31.9,727.0,299.75,196.84
2018,8,27,14,30,691.0,179.0,1.2,31.8,715.0,248.32,154.73
2018,8,27,14,45,584.5,206.5,1.15,31.75,645.0,204.97,126.48
2018,8,27,15,0,478.0,234.0,1.1,31.7,575.0,175.0,113.09
2018,8,27,15,15,520.5,203.5,1.1,31.6,555.0,124.41,94.92
2018,8,27,15,30,563.0,173.0,1.1,31.5,535.0,106.45,80.99
2018,8,27,15,45,555.5,154.5,1.05,31.4,489.5,97.75,74.29
2018,8,27,16,0,548.0,136.0,1.0,31.3,444.0,88.47,67.06
2018,8,27,16,15,583.5,125.0,0.95,31.1,425.5,84.37,64.02
2018,8,27,16,30,619.0,114.0,0.9,30.9,407.0,79.75,60.53
2018,8,27,16,45,523.0,116.0,0.85,30.7,343.0,82.56,63.12
2018,8,27,17,0,427.0,118.0,0.8,30.5,279.0,83.22,63.9
2018,8,27,17,15,387.0,103.0,0.7,29.85,232.0,73.92,56.5
2018,8,27,17,30,347.0,88.0,0.6,29.2,185.0,64.24,48.59
2018,8,27,17,45,320.0,72.0,0.55,28.55,146.5,53.55,39.6
2018,8,27,18,0,293.0,56.0,0.5,27.9,108.0,42.41,29.98
2018,8,27,18,15,219.5,41.5,0.5,27.9,73.0,31.78,20.41
2018,8,27,18,30,146.0,27.0,0.5,27.9,38.0,20.9,7.73
2018,8,27,18,45,77.0,14.5,0.55,27.1,20.0,12.38,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.3,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.1,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,21.8,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.1,14.0,48.88,0.0
2018,8,28,6,15,141.5,29.5,0.9,22.65,45.5,190.54,126.27
2018,8,28,6,30,229.0,47.0,1.0,23.2,77.0,288.74,225.67
2018,8,28,6,45,304.5,61.5,1.05,23.7,121.0,373.68,296.67
2018,8,28,7,0,380.0,76.0,1.1,24.2,165.0,463.37,367.33
2018,8,28,7,15,437.0,87.0,1.2,24.9,214.0,535.07,420.7
2018,8,28,7,30,494.0,98.0,1.3,25.6,263.0,608.45,472.85
2018,8,28,7,45,536.5,105.5,1.35,26.3,313.0,673.61,516.55
2018,8,28,8,0,579.0,113.0,1.4,27.0,363.0,730.7,553.05
2018,8,28,8,15,609.5,119.5,1.4,27.65,412.0,773.59,578.44
2018,8,28,8,30,640.0,126.0,1.4,28.3,461.0,814.34,601.83
2018,8,28,8,45,663.0,131.5,1.45,29.0,507.5,844.09,617.94
2018,8,28,9,0,686.0,137.0,1.5,29.7,554.0,871.0,632.14
2018,8,28,9,15,706.5,140.5,1.5,30.05,597.0,890.01,641.46
2018,8,28,9,30,727.0,144.0,1.5,30.4,640.0,905.76,648.79
2018,8,28,9,45,744.0,145.0,1.5,30.7,678.0,911.76,650.19
2018,8,28,10,0,761.0,146.0,1.5,31.0,716.0,908.08,645.72
2018,8,28,10,15,771.0,148.5,1.5,31.25,747.0,902.53,640.48
2018,8,28,10,30,781.0,151.0,1.5,31.5,778.0,893.44,633.19
2018,8,28,10,45,788.0,153.0,1.5,31.75,802.5,877.6,621.82
2018,8,28,11,0,795.0,155.0,1.5,32.0,827.0,858.37,608.51
2018,8,28,11,15,799.5,157.0,1.5,32.15,844.5,833.73,592.12
2018,8,28,11,30,804.0,159.0,1.5,32.3,862.0,806.0,573.85
2018,8,28,11,45,807.0,159.0,1.5,32.45,871.5,772.37,551.07
2018,8,28,12,0,810.0,159.0,1.5,32.6,881.0,736.12,525.91
2018,8,28,12,15,748.0,190.0,1.5,32.65,857.5,679.15,485.91
2018,8,28,12,30,686.0,221.0,1.5,32.7,834.0,626.08,448.09
2018,8,28,12,45,658.0,233.5,1.45,32.8,818.0,578.44,413.44
2018,8,28,13,0,630.0,246.0,1.4,32.9,802.0,531.71,378.79
2018,8,28,13,15,620.0,247.5,1.4,32.9,787.5,486.98,345.33
2018,8,28,13,30,610.0,249.0,1.4,32.9,773.0,442.52,311.22
2018,8,28,13,45,598.0,250.5,1.35,32.9,753.0,397.84,276.07
2018,8,28,14,0,586.0,252.0,1.3,32.9,733.0,354.11,241.14
2018,8,28,14,15,612.5,231.0,1.3,32.85,718.0,306.24,202.13
2018,8,28,14,30,639.0,210.0,1.3,32.8,703.0,255.68,161.4
2018,8,28,14,45,659.0,191.5,1.25,32.7,679.0,203.24,121.89
2018,8,28,15,0,679.0,173.0,1.2,32.6,655.0,149.0,87.62
2018,8,28,15,15,661.0,168.0,1.15,32.5,614.5,102.06,76.91
2018,8,28,15,30,643.0,163.0,1.1,32.4,574.0,101.86,77.08
2018,8,28,15,45,380.5,168.5,1.1,32.3,407.0,105.43,80.21
2018,8,28,16,0,118.0,174.0,1.1,32.2,240.0,124.16,95.52
2018,8,28,16,15,139.5,175.0,1.05,32.0,246.0,124.92,96.48
2018,8,28,16,30,161.0,176.0,1.0,31.8,252.0,125.24,97.14
2018,8,28,16,45,207.0,153.0,0.95,31.55,238.5,106.45,82.33
2018,8,28,17,0,253.0,130.0,0.9,31.3,225.0,93.08,71.77
2018,8,28,17,15,269.5,113.0,0.85,30.6,199.5,82.51,63.42
2018,8,28,17,30,286.0,96.0,0.8,29.9,174.0,71.43,54.42
2018,8,28,17,45,251.0,77.0,0.7,29.2,134.5,58.18,43.32
2018,8,28,18,0,216.0,58.0,0.6,28.5,95.0,43.54,30.77
2018,8,28,18,15,170.5,42.0,0.6,28.5,65.0,32.02,20.42
2018,8,28,18,30,125.0,26.0,0.6,28.5,35.0,20.11,5.88
2018,8,28,18,45,65.5,13.5,0.65,27.5,18.0,11.52,0.0
2018,8,28,19,0,6.0,1.0,0.7,26.5,1.0,0.0,0.0
2018,8,28,19,15,3.0,0.5,0.7,26.25,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,5,45,24.0,6.0,1.0,21.3,6.5,0.0,0.0
2018,8,29,6,0,48.0,12.0,1.1,21.6,13.0,44.54,0.0
2018,8,29,6,15,131.0,29.5,1.15,22.05,43.5,181.55,116.71
2018,8,29,6,30,214.0,47.0,1.2,22.5,74.0,277.19,217.11
2018,8,29,6,45,289.5,62.0,1.25,22.95,117.5,362.1,288.85
2018,8,29,7,0,365.0,77.0,1.3,23.4,161.0,451.8,360.59
2018,8,29,7,15,423.5,87.5,1.3,24.1,209.5,523.51,414.08
2018,8,29,7,30,482.0,98.0,1.3,24.8,258.0,597.07,466.22
2018,8,29,7,45,527.0,105.5,1.35,25.45,308.5,664.02,511.66
2018,8,29,8,0,572.0,113.0,1.4,26.1,359.0,723.25,550.03
2018,8,29,8,15,605.0,118.5,1.4,26.95,407.5,767.18,575.86
2018,8,29,8,30,638.0,124.0,1.4,27.8,456.0,809.03,599.65
2018,8,29,8,45,664.5,127.5,1.4,28.65,502.5,839.69,615.5
2018,8,29,9,0,691.0,131.0,1.4,29.5,549.0,867.58,629.37
2018,8,29,9,15,710.0,135.0,1.35,29.95,592.0,885.66,637.17
2018,8,29,9,30,729.0,139.0,1.3,30.4,635.0,900.49,642.97
2018,8,29,9,45,744.0,141.5,1.25,30.85,672.5,899.76,639.05
2018,8,29,10,0,759.0,144.0,1.2,31.3,710.0,902.51,637.64
2018,8,29,10,15,767.5,147.5,1.3,31.55,741.0,896.56,633.52
2018,8,29,10,30,776.0,151.0,1.4,31.8,772.0,887.1,627.34
2018,8,29,10,45,781.0,154.5,1.45,32.05,796.0,870.99,616.46
2018,8,29,11,0,786.0,158.0,1.5,32.3,820.0,851.56,603.6
2018,8,29,11,15,789.5,159.5,1.6,32.45,836.5,825.74,587.49
2018,8,29,11,30,793.0,161.0,1.7,32.6,853.0,796.94,569.38
2018,8,29,11,45,705.0,209.0,1.75,32.75,829.0,741.23,530.38
2018,8,29,12,0,617.0,257.0,1.8,32.9,805.0,682.27,488.96
2018,8,29,12,15,503.5,305.5,1.85,33.0,753.5,609.77,437.91
2018,8,29,12,30,390.0,354.0,1.9,33.1,702.0,543.61,390.7
2018,8,29,12,45,513.0,293.5,1.95,33.15,747.5,539.76,388.28
2018,8,29,13,0,636.0,233.0,2.0,33.2,793.0,523.02,375.16
2018,8,29,13,15,671.5,215.0,2.0,33.2,797.5,485.58,345.96
2018,8,29,13,30,707.0,197.0,2.0,33.2,802.0,444.16,312.79
2018,8,29,13,45,692.0,198.5,2.05,33.15,778.0,393.87,272.95
2018,8,29,14,0,677.0,200.0,2.1,33.1,754.0,344.62,233.22
2018,8,29,14,15,620.0,216.5,2.1,33.0,710.0,296.09,195.31
2018,8,29,14,30,563.0,233.0,2.1,32.9,666.0,256.01,165.18
2018,8,29,14,45,580.0,214.0,2.1,32.85,641.5,204.69,126.71
2018,8,29,15,0,597.0,195.0,2.1,32.8,617.0,154.13,94.94
2018,8,29,15,15,653.5,164.0,2.0,32.65,600.5,99.78,75.19
2018,8,29,15,30,710.0,133.0,1.9,32.5,584.0,84.66,63.34
2018,8,29,15,45,685.5,130.0,1.85,32.4,538.5,84.74,63.65
2018,8,29,16,0,661.0,127.0,1.8,32.3,493.0,84.83,63.96
2018,8,29,16,15,630.5,122.0,1.75,32.05,444.5,83.48,63.15
2018,8,29,16,30,600.0,117.0,1.7,31.8,396.0,82.07,62.3
2018,8,29,16,45,559.5,110.0,1.65,31.55,345.5,79.01,60.06
2018,8,29,17,0,519.0,103.0,1.6,31.3,295.0,75.84,57.7
2018,8,29,17,15,467.5,93.5,1.45,30.5,245.5,68.36,51.79
2018,8,29,17,30,416.0,84.0,1.3,29.7,196.0,62.14,46.75
2018,8,29,17,45,347.5,70.5,1.15,28.9,150.0,52.77,38.85
2018,8,29,18,0,279.0,57.0,1.0,28.1,104.0,43.17,30.47
2018,8,29,18,15,193.5,40.5,1.0,28.1,67.5,31.01,19.5
2018,8,29,18,30,108.0,24.0,1.0,28.1,31.0,18.57,3.3
2018,8,29,18,45,54.0,12.0,1.0,27.1,15.5,10.24,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,24.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,23.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.45,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,5,45,34.5,6.0,0.95,21.95,7.0,0.0,0.0
2018,8,30,6,0,69.0,12.0,1.0,22.2,14.0,59.48,0.0
2018,8,30,6,15,174.0,27.0,1.0,22.65,45.5,207.87,128.88
2018,8,30,6,30,279.0,42.0,1.0,23.1,77.0,320.2,249.51
2018,8,30,6,45,362.5,53.0,1.05,23.5,121.5,407.92,322.77
2018,8,30,7,0,446.0,64.0,1.1,23.9,166.0,508.33,400.86
2018,8,30,7,15,504.0,72.5,1.15,24.65,216.0,581.81,454.55
2018,8,30,7,30,562.0,81.0,1.2,25.4,266.0,656.06,506.11
2018,8,30,7,45,604.5,86.5,1.25,26.1,317.0,712.25,542.75
2018,8,30,8,0,647.0,92.0,1.3,26.8,368.0,767.44,577.45
2018,8,30,8,15,676.5,96.5,1.3,27.55,417.5,807.39,600.11
2018,8,30,8,30,706.0,101.0,1.3,28.3,467.0,845.16,620.85
2018,8,30,8,45,728.5,104.5,1.3,29.05,514.0,866.6,630.54
2018,8,30,9,0,751.0,108.0,1.3,29.8,561.0,891.27,642.36
2018,8,30,9,15,763.5,113.0,1.2,30.25,602.5,904.64,646.23
2018,8,30,9,30,776.0,118.0,1.1,30.7,644.0,914.59,648.02
2018,8,30,9,45,573.5,206.5,1.05,31.15,607.5,810.95,578.38
2018,8,30,10,0,371.0,295.0,1.0,31.6,571.0,671.48,481.45
2018,8,30,10,15,437.0,286.5,1.05,31.85,625.0,729.19,520.57
2018,8,30,10,30,503.0,278.0,1.1,32.1,679.0,764.39,542.94
2018,8,30,10,45,508.0,272.5,1.15,32.4,688.5,743.51,528.26
2018,8,30,11,0,513.0,267.0,1.2,32.7,698.0,720.5,512.73
2018,8,30,11,15,439.0,312.0,1.3,32.8,686.0,676.66,482.18
2018,8,30,11,30,365.0,357.0,1.4,32.9,674.0,623.85,445.7
2018,8,30,11,45,362.0,356.0,1.45,33.05,673.5,598.14,428.19
2018,8,30,12,0,359.0,355.0,1.5,33.2,673.0,571.59,409.67
2018,8,30,12,15,259.5,390.5,1.55,33.25,620.5,509.47,365.37
2018,8,30,12,30,160.0,426.0,1.6,33.3,568.0,452.26,324.47
2018,8,30,12,45,109.5,345.0,1.6,33.3,442.0,345.01,249.32
2018,8,30,13,0,59.0,264.0,1.6,33.3,316.0,245.34,177.93
2018,8,30,13,15,91.0,215.5,1.65,33.25,294.0,216.02,156.71
2018,8,30,13,30,123.0,167.0,1.7,33.2,272.0,180.13,129.61
2018,8,30,13,45,155.0,171.5,1.7,33.15,300.0,184.59,131.55
2018,8,30,14,0,187.0,176.0,1.7,33.1,328.0,185.08,129.89
2018,8,30,14,15,326.0,206.0,1.7,32.95,460.0,217.18,147.59
2018,8,30,14,30,465.0,236.0,1.7,32.8,592.0,237.0,155.01
2018,8,30,14,45,354.0,241.5,1.7,32.7,505.0,191.9,126.31
2018,8,30,15,0,243.0,247.0,1.7,32.6,418.0,171.25,118.65
2018,8,30,15,15,289.0,242.0,1.6,32.5,433.0,152.59,117.07
2018,8,30,15,30,335.0,237.0,1.5,32.4,448.0,152.28,117.2
2018,8,30,15,45,315.0,225.5,1.45,32.3,412.0,146.94,113.35
2018,8,30,16,0,295.0,214.0,1.4,32.2,376.0,141.32,109.29
2018,8,30,16,15,223.0,193.5,1.35,31.9,309.5,129.48,100.3
2018,8,30,16,30,151.0,173.0,1.3,31.6,243.0,123.23,95.75
2018,8,30,16,45,280.5,141.5,1.2,31.25,251.5,100.36,77.57
2018,8,30,17,0,410.0,110.0,1.1,30.9,260.0,78.02,59.55
2018,8,30,17,15,410.0,97.0,1.0,30.3,226.5,70.31,53.43
2018,8,30,17,30,410.0,84.0,0.9,29.7,193.0,62.16,46.74
2018,8,30,17,45,332.5,71.5,0.85,29.15,146.5,53.46,39.34
2018,8,30,18,0,255.0,59.0,0.8,28.6,100.0,44.57,31.5
2018,8,30,18,15,156.0,39.0,0.8,28.6,61.0,30.3,18.72
2018,8,30,18,30,57.0,19.0,0.8,28.6,22.0,15.09,0.0
2018,8,30,18,45,28.5,9.5,0.8,28.15,11.0,8.11,0.0
2018,8,30,19,0,0.0,0.0,0.8,27.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,26.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,25.85,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,24.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,31,5,45,22.5,5.5,1.0,21.65,6.0,0.0,0.0
2018,8,31,6,0,45.0,11.0,1.1,21.8,12.0,41.46,0.0
2018,8,31,6,15,139.5,27.5,1.1,22.2,42.5,181.88,106.97
2018,8,31,6,30,234.0,44.0,1.1,22.6,73.0,288.52,224.96
2018,8,31,6,45,314.0,57.5,1.1,22.95,116.5,375.3,298.54
2018,8,31,7,0,394.0,71.0,1.1,23.3,160.0,467.39,371.3
2018,8,31,7,15,450.5,81.0,1.0,23.9,208.5,537.37,422.63
2018,8,31,7,30,507.0,91.0,0.9,24.5,257.0,617.41,478.11
2018,8,31,7,45,547.5,99.0,0.75,25.05,307.0,674.04,513.47
2018,8,31,8,0,588.0,107.0,0.6,25.6,357.0,729.61,546.18
2018,8,31,8,15,617.5,113.5,0.55,26.0,405.5,771.33,569.86
2018,8,31,8,30,647.0,120.0,0.5,26.4,454.0,810.9,591.54
2018,8,31,8,45,669.0,125.5,0.4,26.85,500.0,839.45,604.56
2018,8,31,9,0,691.0,131.0,0.3,27.3,546.0,865.15,615.6
2018,8,31,9,15,718.0,130.5,0.3,27.8,590.0,885.45,624.91
2018,8,31,9,30,745.0,130.0,0.3,28.3,634.0,896.39,628.53
2018,8,31,9,45,770.0,126.5,0.3,28.85,673.0,905.45,631.11
2018,8,31,10,0,795.0,123.0,0.3,29.4,712.0,910.75,631.55
2018,8,31,10,15,802.0,126.0,0.35,29.65,742.5,902.5,625.71
2018,8,31,10,30,809.0,129.0,0.4,29.9,773.0,890.73,618.08
2018,8,31,10,45,813.0,132.5,0.5,30.2,796.5,873.31,607.98
