Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,16,0,643.0,107.0,0.7,29.0,398.0,76.09,58.09
2018,9,20,16,15,605.5,101.0,0.75,28.7,349.0,73.37,56.1
2018,9,20,16,30,568.0,95.0,0.8,28.4,300.0,70.59,54.02
2018,9,20,16,45,516.5,86.5,0.85,28.1,250.5,65.64,50.04
2018,9,20,17,0,465.0,78.0,0.9,27.8,201.0,60.58,45.81
2018,9,20,17,15,391.5,67.0,0.85,27.1,154.0,50.6,37.29
2018,9,20,17,30,318.0,56.0,0.8,26.4,107.0,42.67,30.23
2018,9,20,17,45,217.0,40.0,0.8,25.65,69.0,30.75,19.34
2018,9,20,18,0,116.0,24.0,0.8,24.9,31.0,18.61,0.24
2018,9,20,18,15,58.0,12.0,0.8,24.9,15.5,10.24,0.0
2018,9,20,18,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.65,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.7,1.0,0.0,0.0
2018,9,21,6,15,37.0,14.0,1.3,21.2,16.5,38.62,0.0
2018,9,21,6,30,72.0,27.0,1.5,21.7,32.0,115.24,60.82
2018,9,21,6,45,122.0,46.5,1.75,22.15,64.0,188.89,146.81
2018,9,21,7,0,172.0,66.0,2.0,22.6,96.0,254.2,203.87
2018,9,21,7,15,185.0,78.0,2.1,23.0,120.0,277.59,224.73
2018,9,21,7,30,198.0,90.0,2.2,23.4,144.0,302.64,245.52
2018,9,21,7,45,222.5,101.5,2.3,23.8,174.0,337.72,273.38
2018,9,21,8,0,247.0,113.0,2.4,24.2,204.0,373.18,300.56
2018,9,21,8,15,352.0,130.5,2.4,24.55,281.5,512.55,406.69
2018,9,21,8,30,457.0,148.0,2.4,24.9,359.0,629.49,491.57
2018,9,21,8,45,536.0,149.0,2.4,25.25,422.0,701.21,540.75
2018,9,21,9,0,615.0,150.0,2.4,25.6,485.0,780.67,593.61
2018,9,21,9,15,638.0,155.0,2.4,25.9,526.5,801.24,604.76
2018,9,21,9,30,661.0,160.0,2.4,26.2,568.0,818.45,614.08
2018,9,21,9,45,679.0,163.0,2.4,26.5,604.5,825.45,616.53
2018,9,21,10,0,697.0,166.0,2.4,26.8,641.0,828.89,616.79
2018,9,21,10,15,710.0,168.5,2.35,27.0,671.0,823.78,611.34
2018,9,21,10,30,723.0,171.0,2.3,27.2,701.0,815.14,603.75
2018,9,21,10,45,733.0,172.5,2.3,27.45,724.5,799.44,591.75
2018,9,21,11,0,743.0,174.0,2.3,27.7,748.0,780.35,577.07
2018,9,21,11,15,749.0,174.5,2.3,27.8,763.5,753.92,557.66
2018,9,21,11,30,755.0,175.0,2.3,27.9,779.0,724.51,536.04
2018,9,21,11,45,758.5,175.0,2.25,28.05,786.5,690.08,510.28
2018,9,21,12,0,762.0,175.0,2.2,28.2,794.0,653.14,482.39
2018,9,21,12,15,769.5,170.5,2.2,28.25,795.0,612.04,451.59
2018,9,21,12,30,777.0,166.0,2.2,28.3,796.0,569.96,419.25
2018,9,21,12,45,785.0,158.5,2.15,28.4,789.5,523.48,382.64
2018,9,21,13,0,793.0,151.0,2.1,28.5,783.0,474.95,343.49
2018,9,21,13,15,788.0,150.5,2.1,28.45,767.0,424.82,302.48
2018,9,21,13,30,783.0,150.0,2.1,28.4,751.0,374.13,260.09
2018,9,21,13,45,776.0,147.0,2.05,28.4,727.0,320.73,215.12
2018,9,21,14,0,769.0,144.0,2.0,28.4,703.0,267.51,170.74
2018,9,21,14,15,757.5,141.5,2.0,28.3,672.0,214.33,128.98
2018,9,21,14,30,746.0,139.0,2.0,28.2,641.0,154.42,87.82
2018,9,21,14,45,730.0,136.0,1.95,28.15,604.0,102.27,64.75
2018,9,21,15,0,714.0,133.0,1.9,28.1,567.0,86.39,66.1
2018,9,21,15,15,692.5,129.0,1.85,27.95,524.5,85.63,65.73
2018,9,21,15,30,671.0,125.0,1.8,27.8,482.0,84.88,65.36
2018,9,21,15,45,641.5,120.0,1.75,27.65,435.5,83.3,64.31
2018,9,21,16,0,612.0,115.0,1.7,27.5,389.0,81.71,63.23
2018,9,21,16,15,573.5,108.0,1.6,27.2,340.5,78.48,60.81
2018,9,21,16,30,535.0,101.0,1.5,26.9,292.0,75.16,58.27
2018,9,21,16,45,481.5,92.0,1.4,26.6,243.0,67.66,52.09
2018,9,21,17,0,428.0,83.0,1.3,26.3,194.0,61.7,47.05
2018,9,21,17,15,353.0,70.0,1.2,25.75,147.5,52.58,39.16
2018,9,21,17,30,278.0,57.0,1.1,25.2,101.0,43.27,30.82
2018,9,21,17,45,183.5,40.0,1.0,24.65,64.5,30.68,19.14
2018,9,21,18,0,89.0,23.0,0.9,24.1,28.0,17.96,0.0
2018,9,21,18,15,44.5,11.5,0.9,24.1,14.0,9.82,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,6,15,75.5,13.0,1.05,19.45,18.0,65.4,0.0
2018,9,22,6,30,151.0,26.0,1.2,19.9,36.0,186.17,93.04
2018,9,22,6,45,255.0,40.5,1.4,20.4,76.0,299.63,234.93
2018,9,22,7,0,359.0,55.0,1.6,20.9,116.0,406.33,325.88
2018,9,22,7,15,428.5,65.0,1.6,21.35,163.0,487.77,391.24
2018,9,22,7,30,498.0,75.0,1.6,21.8,210.0,569.05,453.01
2018,9,22,7,45,546.0,83.0,1.65,22.3,259.5,629.4,496.5
2018,9,22,8,0,594.0,91.0,1.7,22.8,309.0,688.81,537.51
2018,9,22,8,15,628.0,97.5,1.6,23.4,358.0,732.14,564.21
2018,9,22,8,30,662.0,104.0,1.5,24.0,407.0,773.27,588.4
2018,9,22,8,45,685.5,109.0,1.45,24.6,452.5,800.24,602.66
2018,9,22,9,0,709.0,114.0,1.4,25.2,498.0,824.25,614.75
2018,9,22,9,15,735.0,115.0,1.2,25.75,541.0,842.46,621.01
2018,9,22,9,30,761.0,116.0,1.0,26.3,584.0,852.29,621.45
2018,9,22,9,45,784.5,114.0,0.85,26.85,622.0,858.5,620.19
2018,9,22,10,0,808.0,112.0,0.7,27.4,660.0,860.85,616.45
2018,9,22,10,15,816.5,114.5,0.55,27.75,689.5,851.16,605.65
2018,9,22,10,30,825.0,117.0,0.4,28.1,719.0,837.87,592.91
2018,9,22,10,45,830.0,119.5,0.25,28.45,741.5,818.11,576.49
2018,9,22,11,0,835.0,122.0,0.1,28.8,764.0,794.97,558.67
2018,9,22,11,15,838.0,123.5,0.2,29.0,779.0,766.03,541.23
2018,9,22,11,30,841.0,125.0,0.3,29.2,794.0,728.5,517.45
2018,9,22,11,45,841.0,126.0,0.4,29.4,800.5,692.22,493.59
2018,9,22,12,0,841.0,127.0,0.5,29.6,807.0,653.53,467.37
2018,9,22,12,15,834.0,131.0,0.55,29.65,805.0,613.37,438.84
2018,9,22,12,30,827.0,135.0,0.6,29.7,803.0,568.19,406.1
2018,9,22,12,45,807.5,143.0,0.65,29.8,789.0,518.79,369.35
2018,9,22,13,0,788.0,151.0,0.7,29.9,775.0,469.42,331.55
2018,9,22,13,15,629.0,215.5,0.75,29.85,707.0,405.36,284.48
2018,9,22,13,30,470.0,280.0,0.8,29.8,639.0,356.59,249.38
2018,9,22,13,45,376.0,284.0,0.85,29.8,565.5,304.31,211.69
2018,9,22,14,0,282.0,288.0,0.9,29.8,492.0,257.86,179.48
2018,9,22,14,15,307.0,277.5,0.9,29.7,490.5,231.44,158.7
2018,9,22,14,30,332.0,267.0,0.9,29.6,489.0,202.21,138.34
2018,9,22,14,45,408.0,229.0,0.95,29.5,486.0,146.7,104.01
2018,9,22,15,0,484.0,191.0,1.0,29.4,483.0,120.25,93.03
2018,9,22,15,15,373.0,200.5,1.0,29.35,415.5,126.28,98.26
2018,9,22,15,30,262.0,210.0,1.0,29.3,348.0,139.05,108.88
2018,9,22,15,45,406.0,165.0,1.0,29.2,356.0,109.42,85.16
2018,9,22,16,0,550.0,120.0,1.0,29.1,364.0,84.86,65.34
2018,9,22,16,15,532.0,107.0,1.0,28.75,319.5,77.51,59.58
2018,9,22,16,30,514.0,94.0,1.0,28.4,275.0,69.73,53.34
2018,9,22,16,45,481.0,85.5,1.05,28.0,232.5,65.0,49.54
2018,9,22,17,0,448.0,77.0,1.1,27.6,190.0,57.67,43.38
2018,9,22,17,15,373.0,65.0,1.0,26.9,144.0,49.15,36.02
2018,9,22,17,30,298.0,53.0,0.9,26.2,98.0,40.45,28.25
2018,9,22,17,45,197.0,36.0,0.85,25.5,61.0,27.73,16.42
2018,9,22,18,0,96.0,19.0,0.8,24.8,24.0,14.77,0.0
2018,9,22,18,15,48.0,9.5,0.8,24.8,12.0,8.11,0.0
2018,9,22,18,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,19.8,0.0,0.0,0.0
2018,9,23,6,15,59.0,12.5,0.2,20.15,16.5,53.0,0.0
2018,9,23,6,30,118.0,25.0,0.3,20.5,33.0,158.12,68.27
2018,9,23,6,45,214.0,41.5,0.4,20.85,71.5,269.39,208.2
2018,9,23,7,0,310.0,58.0,0.5,21.2,110.0,370.82,293.82
2018,9,23,7,15,284.5,58.5,0.55,21.55,119.0,350.46,280.94
2018,9,23,7,30,259.0,59.0,0.6,21.9,128.0,329.35,265.88
2018,9,23,7,45,129.5,52.0,0.65,22.3,86.5,184.98,149.83
2018,9,23,8,0,0.0,45.0,0.7,22.7,45.0,37.2,25.2
2018,9,23,8,15,7.5,79.5,0.7,23.0,83.0,73.16,55.1
2018,9,23,8,30,15.0,114.0,0.7,23.3,121.0,112.7,87.03
2018,9,23,8,45,9.5,96.5,0.7,23.55,101.0,89.91,68.04
2018,9,23,9,0,4.0,79.0,0.7,23.8,81.0,69.3,51.0
2018,9,23,9,15,26.0,149.0,0.65,24.1,164.5,163.89,126.62
2018,9,23,9,30,48.0,219.0,0.6,24.4,248.0,255.25,196.25
2018,9,23,9,45,35.0,190.0,0.6,24.65,212.0,209.26,159.85
2018,9,23,10,0,22.0,161.0,0.6,24.9,176.0,166.42,126.37
2018,9,23,10,15,17.0,188.5,0.55,25.1,200.5,176.48,133.58
2018,9,23,10,30,12.0,216.0,0.5,25.3,225.0,195.79,147.56
2018,9,23,10,45,9.0,200.0,0.5,25.55,207.0,177.71,133.32
2018,9,23,11,0,6.0,184.0,0.5,25.8,189.0,160.36,119.83
2018,9,23,11,15,7.0,188.5,0.5,25.95,194.0,164.22,122.66
2018,9,23,11,30,8.0,193.0,0.5,26.1,199.0,167.92,125.29
2018,9,23,11,45,7.0,182.5,0.55,26.25,188.0,157.49,117.22
2018,9,23,12,0,6.0,172.0,0.6,26.4,177.0,147.3,109.4
2018,9,23,12,15,6.0,173.0,0.6,26.45,178.0,147.42,109.47
2018,9,23,12,30,6.0,174.0,0.6,26.5,179.0,147.49,109.49
2018,9,23,12,45,7.0,184.5,0.65,26.55,190.0,155.69,115.74
2018,9,23,13,0,8.0,195.0,0.7,26.6,201.0,163.52,121.68
2018,9,23,13,15,6.5,173.5,0.7,26.55,178.5,144.84,107.49
2018,9,23,13,30,5.0,152.0,0.7,26.5,156.0,126.53,93.61
2018,9,23,13,45,6.0,175.0,0.75,26.5,179.5,143.92,107.11
2018,9,23,14,0,7.0,198.0,0.8,26.5,203.0,160.27,119.68
2018,9,23,14,15,15.5,205.0,0.85,26.4,215.5,164.93,123.1
2018,9,23,14,30,24.0,212.0,0.9,26.3,228.0,159.52,119.05
2018,9,23,14,45,50.5,204.5,1.0,26.15,235.5,150.92,113.24
2018,9,23,15,0,77.0,197.0,1.1,26.0,243.0,145.33,114.83
2018,9,23,15,15,54.5,172.5,1.2,25.75,204.0,129.32,102.25
2018,9,23,15,30,32.0,148.0,1.3,25.5,165.0,112.81,89.13
2018,9,23,15,45,26.0,126.5,1.45,25.25,139.5,98.04,77.28
2018,9,23,16,0,20.0,105.0,1.6,25.0,114.0,82.85,64.89
2018,9,23,16,15,39.5,115.0,1.7,24.6,129.5,89.17,70.58
2018,9,23,16,30,59.0,125.0,1.8,24.2,145.0,94.41,75.3
2018,9,23,16,45,59.0,103.5,1.9,23.75,121.0,79.35,62.7
2018,9,23,17,0,59.0,82.0,2.0,23.3,97.0,63.94,49.54
2018,9,23,17,15,34.0,64.0,2.05,22.75,72.0,50.36,37.68
2018,9,23,17,30,9.0,46.0,2.1,22.2,47.0,36.92,25.69
2018,9,23,17,45,19.0,30.0,2.15,21.65,31.0,24.23,13.58
2018,9,23,18,0,29.0,14.0,2.2,21.1,15.0,11.52,0.0
2018,9,23,18,15,14.5,7.0,2.2,21.1,7.5,5.97,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,24,6,15,8.0,2.5,2.15,16.3,3.0,7.86,0.0
2018,9,24,6,30,16.0,5.0,2.3,16.5,6.0,21.8,3.27
2018,9,24,6,45,8.0,7.0,2.4,16.75,7.5,13.7,5.74
2018,9,24,7,0,0.0,9.0,2.5,17.0,9.0,7.39,0.53
2018,9,24,7,15,0.0,12.5,2.5,17.35,12.5,10.27,3.05
2018,9,24,7,30,0.0,16.0,2.5,17.7,16.0,13.16,5.55
2018,9,24,7,45,0.0,22.0,2.5,18.1,22.0,18.12,9.75
2018,9,24,8,0,0.0,28.0,2.5,18.5,28.0,23.1,13.91
2018,9,24,8,15,0.0,45.5,2.45,19.0,45.5,37.62,26.04
2018,9,24,8,30,0.0,63.0,2.4,19.5,63.0,52.21,38.02
2018,9,24,8,45,0.0,60.5,2.35,19.95,60.5,50.14,36.1
2018,9,24,9,0,0.0,58.0,2.3,20.4,58.0,48.09,34.21
2018,9,24,9,15,0.5,86.0,2.25,20.85,86.5,71.95,53.58
2018,9,24,9,30,1.0,114.0,2.2,21.3,115.0,96.96,73.57
2018,9,24,9,45,0.5,114.5,2.15,21.7,115.0,96.73,73.02
2018,9,24,10,0,0.0,115.0,2.1,22.1,115.0,96.58,72.59
2018,9,24,10,15,0.5,121.0,2.05,22.45,121.5,102.13,76.78
2018,9,24,10,30,1.0,127.0,2.0,22.8,128.0,107.62,80.91
2018,9,24,10,45,3.0,152.0,1.95,23.1,154.5,130.7,98.95
2018,9,24,11,0,5.0,177.0,1.9,23.4,181.0,153.47,116.53
2018,9,24,11,15,6.0,186.0,1.9,23.6,191.0,161.28,122.36
2018,9,24,11,30,7.0,195.0,1.9,23.8,201.0,168.87,128.03
2018,9,24,11,45,8.0,204.5,1.9,24.0,211.0,176.63,133.83
2018,9,24,12,0,9.0,214.0,1.9,24.2,221.0,184.1,139.4
2018,9,24,12,15,7.5,199.0,1.85,24.3,205.0,169.67,128.12
2018,9,24,12,30,6.0,184.0,1.8,24.4,189.0,155.61,117.2
2018,9,24,12,45,4.5,171.0,1.8,24.5,174.5,143.51,107.81
2018,9,24,13,0,3.0,158.0,1.8,24.6,160.0,131.72,98.67
2018,9,24,13,15,3.0,159.0,1.8,24.6,161.0,131.96,98.93
2018,9,24,13,30,3.0,160.0,1.8,24.6,162.0,132.14,99.14
2018,9,24,13,45,3.0,156.0,1.8,24.65,158.0,128.36,96.27
2018,9,24,14,0,3.0,152.0,1.8,24.7,154.0,124.59,93.44
2018,9,24,14,15,1.5,130.5,1.8,24.65,131.5,107.21,80.01
2018,9,24,14,30,0.0,109.0,1.8,24.6,109.0,90.05,66.7
2018,9,24,14,45,0.0,99.0,1.75,24.55,99.0,82.1,63.44
2018,9,24,15,0,0.0,89.0,1.7,24.5,89.0,74.02,56.88
2018,9,24,15,15,0.0,75.5,1.7,24.35,75.5,62.7,47.57
2018,9,24,15,30,0.0,62.0,1.7,24.2,62.0,51.41,38.21
2018,9,24,15,45,0.0,55.5,1.7,24.05,55.5,45.97,33.75
2018,9,24,16,0,0.0,49.0,1.7,23.9,49.0,40.54,29.26
2018,9,24,16,15,0.0,38.5,1.6,23.6,38.5,31.81,21.88
2018,9,24,16,30,0.0,28.0,1.5,23.3,28.0,23.09,14.43
2018,9,24,16,45,48.5,31.0,1.4,23.0,43.0,25.9,16.91
2018,9,24,17,0,97.0,34.0,1.3,22.7,58.0,26.83,17.68
2018,9,24,17,15,162.0,34.5,1.2,22.15,62.5,25.91,16.76
2018,9,24,17,30,227.0,35.0,1.1,21.6,67.0,26.87,17.21
2018,9,24,17,45,165.5,26.0,1.0,21.0,44.0,20.12,10.02
2018,9,24,18,0,104.0,17.0,0.9,20.4,21.0,14.51,0.0
2018,9,24,18,15,52.0,8.5,0.9,20.4,10.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,6,15,88.5,11.5,1.05,18.2,16.5,73.0,0.0
2018,9,25,6,30,177.0,23.0,1.2,18.7,33.0,195.97,54.38
2018,9,25,6,45,145.5,29.0,1.4,19.25,43.0,191.61,148.7
2018,9,25,7,0,114.0,35.0,1.6,19.8,53.0,151.12,121.66
2018,9,25,7,15,66.0,47.0,1.5,20.4,58.5,112.39,90.01
2018,9,25,7,30,18.0,59.0,1.4,21.0,64.0,71.73,54.96
2018,9,25,7,45,9.0,75.0,1.35,21.6,77.5,72.56,55.21
2018,9,25,8,0,0.0,91.0,1.3,22.2,91.0,79.35,60.16
2018,9,25,8,15,0.5,110.5,1.3,22.7,110.5,97.98,75.06
2018,9,25,8,30,1.0,130.0,1.3,23.2,130.0,116.38,89.49
2018,9,25,8,45,2.0,145.5,1.3,23.7,146.5,130.91,100.61
2018,9,25,9,0,3.0,161.0,1.3,24.2,163.0,145.32,111.48
2018,9,25,9,15,1.5,152.5,1.25,24.55,153.5,133.9,101.89
2018,9,25,9,30,0.0,144.0,1.2,24.9,144.0,123.49,93.23
2018,9,25,9,45,3.0,165.0,1.2,25.2,167.0,144.81,109.7
2018,9,25,10,0,6.0,186.0,1.2,25.5,190.0,165.83,125.66
2018,9,25,10,15,7.5,198.5,1.15,25.75,203.5,177.39,134.13
2018,9,25,10,30,9.0,211.0,1.1,26.0,217.0,188.72,142.38
2018,9,25,10,45,15.0,238.5,1.1,26.2,249.5,216.86,163.49
2018,9,25,11,0,21.0,266.0,1.1,26.4,282.0,244.11,183.61
2018,9,25,11,15,17.0,255.5,1.05,26.55,268.5,229.62,172.17
2018,9,25,11,30,13.0,245.0,1.0,26.7,255.0,215.77,161.44
2018,9,25,11,45,14.5,254.5,1.0,26.9,266.0,223.07,166.72
2018,9,25,12,0,16.0,264.0,1.0,27.1,277.0,229.98,171.61
2018,9,25,12,15,39.5,301.0,0.95,27.15,332.5,273.8,204.03
2018,9,25,12,30,63.0,338.0,0.9,27.2,388.0,309.66,229.72
2018,9,25,12,45,72.0,337.5,0.9,27.3,394.0,305.53,226.09
2018,9,25,13,0,81.0,337.0,0.9,27.4,400.0,300.22,221.68
2018,9,25,13,15,171.0,298.5,0.85,27.4,428.0,293.72,214.99
2018,9,25,13,30,261.0,260.0,0.8,27.4,456.0,274.56,197.47
2018,9,25,13,45,460.0,200.0,0.8,27.4,531.5,258.85,177.58
2018,9,25,14,0,659.0,140.0,0.8,27.4,607.0,223.09,140.46
2018,9,25,14,15,557.0,180.5,0.75,27.3,563.0,191.75,120.29
2018,9,25,14,30,455.0,221.0,0.7,27.2,519.0,170.94,113.11
2018,9,25,14,45,529.5,181.5,0.65,27.15,508.5,115.52,89.72
2018,9,25,15,0,604.0,142.0,0.6,27.1,498.0,91.51,70.52
2018,9,25,15,15,605.0,128.5,0.5,27.0,462.0,85.04,65.46
2018,9,25,15,30,606.0,115.0,0.4,26.9,426.0,78.19,60.02
2018,9,25,15,45,603.0,105.0,0.3,26.85,389.0,73.29,56.16
2018,9,25,16,0,600.0,95.0,0.2,26.8,352.0,68.08,52.0
2018,9,25,16,15,618.5,81.0,0.2,26.55,316.5,59.84,45.31
2018,9,25,16,30,637.0,67.0,0.2,26.3,281.0,51.05,38.06
2018,9,25,16,45,596.0,60.5,0.25,26.1,233.5,46.88,34.58
2018,9,25,17,0,555.0,54.0,0.3,25.9,186.0,42.6,30.87
2018,9,25,17,15,474.5,46.0,0.3,25.4,139.0,36.78,25.71
2018,9,25,17,30,394.0,38.0,0.3,24.9,92.0,30.93,20.26
2018,9,25,17,45,265.5,27.0,0.35,24.35,56.5,22.25,10.92
2018,9,25,18,0,137.0,16.0,0.4,23.8,21.0,13.66,0.0
2018,9,25,18,15,68.5,8.0,0.4,23.8,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,18.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,6,15,88.5,11.0,1.0,18.6,16.0,72.42,0.0
2018,9,26,6,30,177.0,22.0,1.2,19.2,32.0,192.72,31.23
2018,9,26,6,45,294.0,33.5,1.4,19.8,71.0,320.02,247.56
2018,9,26,7,0,411.0,45.0,1.6,20.4,110.0,435.55,347.42
2018,9,26,7,15,484.5,52.5,1.7,20.95,157.5,515.3,412.19
2018,9,26,7,30,558.0,60.0,1.8,21.5,205.0,596.51,474.56
2018,9,26,7,45,605.5,66.0,1.9,22.0,254.5,653.69,516.25
2018,9,26,8,0,653.0,72.0,2.0,22.5,304.0,710.04,555.59
2018,9,26,8,15,685.0,76.0,2.3,23.15,352.0,748.21,581.62
2018,9,26,8,30,717.0,80.0,2.6,23.8,400.0,779.67,602.33
2018,9,26,8,45,740.0,84.0,2.85,24.4,445.5,805.32,618.38
2018,9,26,9,0,763.0,88.0,3.1,25.0,491.0,827.86,632.09
2018,9,26,9,15,778.0,92.0,3.2,25.4,532.0,839.75,637.97
2018,9,26,9,30,793.0,96.0,3.3,25.8,573.0,848.13,641.59
2018,9,26,9,45,803.5,99.0,3.35,26.15,608.0,847.7,639.13
2018,9,26,10,0,814.0,102.0,3.4,26.5,643.0,843.65,634.42
2018,9,26,10,15,800.0,112.0,3.4,26.75,664.0,822.77,618.32
2018,9,26,10,30,786.0,122.0,3.4,27.0,685.0,798.8,600.37
2018,9,26,10,45,445.5,178.0,3.4,27.25,499.0,552.58,421.66
2018,9,26,11,0,105.0,234.0,3.4,27.5,313.0,300.58,228.62
2018,9,26,11,15,107.0,278.5,3.35,27.7,360.5,335.42,254.44
2018,9,26,11,30,109.0,323.0,3.3,27.9,408.0,367.48,277.08
2018,9,26,11,45,73.5,306.0,3.25,28.05,363.5,311.55,234.38
2018,9,26,12,0,38.0,289.0,3.2,28.2,319.0,268.18,201.18
2018,9,26,12,15,57.5,302.5,3.15,28.3,348.0,285.05,213.77
2018,9,26,12,30,77.0,316.0,3.1,28.4,377.0,299.26,223.93
2018,9,26,12,45,156.5,309.5,3.05,28.5,431.5,323.92,241.48
2018,9,26,13,0,236.0,303.0,3.0,28.6,486.0,335.82,248.33
2018,9,26,13,15,263.5,306.5,3.0,28.55,506.5,328.04,240.4
2018,9,26,13,30,291.0,310.0,3.0,28.5,527.0,316.56,229.25
2018,9,26,13,45,454.5,248.0,3.0,28.45,574.0,287.49,200.18
2018,9,26,14,0,618.0,186.0,3.0,28.4,621.0,243.67,158.3
2018,9,26,14,15,627.5,175.0,2.95,28.25,599.5,195.12,120.68
2018,9,26,14,30,637.0,164.0,2.9,28.1,578.0,145.62,88.89
2018,9,26,14,45,578.0,171.5,2.8,27.95,530.0,108.1,83.9
2018,9,26,15,0,519.0,179.0,2.7,27.8,482.0,114.88,89.78
2018,9,26,15,15,394.0,190.5,2.55,27.45,410.5,121.81,95.83
2018,9,26,15,30,269.0,202.0,2.4,27.1,339.0,135.01,107.1
2018,9,26,15,45,157.5,148.5,2.2,26.75,226.5,108.86,85.92
2018,9,26,16,0,46.0,95.0,2.0,26.4,114.0,76.03,58.87
2018,9,26,16,15,23.0,68.5,1.85,26.05,78.0,56.19,42.38
2018,9,26,16,30,0.0,42.0,1.7,25.7,42.0,34.7,24.19
2018,9,26,16,45,0.0,33.0,1.5,25.35,33.0,27.23,17.83
2018,9,26,17,0,0.0,24.0,1.3,25.0,24.0,19.77,11.39
2018,9,26,17,15,0.0,18.5,1.2,24.65,18.5,15.22,7.37
2018,9,26,17,30,0.0,13.0,1.1,24.3,13.0,10.68,3.3
2018,9,26,17,45,0.0,8.0,0.95,24.0,8.0,6.57,0.0
2018,9,26,18,0,0.0,3.0,0.8,23.7,3.0,2.56,0.0
2018,9,26,18,15,0.0,1.5,0.8,23.7,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.55,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,27,6,15,2.0,2.5,1.7,20.85,2.5,3.55,0.0
2018,9,27,6,30,4.0,5.0,1.8,21.0,5.0,7.18,0.0
2018,9,27,6,45,2.0,8.0,1.85,21.2,8.0,8.12,0.78
2018,9,27,7,0,0.0,11.0,1.9,21.4,11.0,9.03,1.77
2018,9,27,7,15,0.0,15.0,1.9,21.65,15.0,12.33,4.62
2018,9,27,7,30,0.0,19.0,1.9,21.9,19.0,15.64,7.44
2018,9,27,7,45,0.0,22.0,1.9,22.15,22.0,18.12,9.53
2018,9,27,8,0,0.0,25.0,1.9,22.4,25.0,20.61,11.57
2018,9,27,8,15,3.0,60.5,1.85,22.6,62.0,52.81,38.32
2018,9,27,8,30,6.0,96.0,1.8,22.8,99.0,86.98,66.21
2018,9,27,8,45,5.0,98.5,1.75,23.0,101.0,87.7,66.43
2018,9,27,9,0,4.0,101.0,1.7,23.2,103.0,88.61,66.84
2018,9,27,9,15,5.5,133.5,1.65,23.4,136.5,119.56,91.41
2018,9,27,9,30,7.0,166.0,1.6,23.6,170.0,150.56,115.58
2018,9,27,9,45,6.5,172.0,1.5,23.85,176.0,154.49,118.12
2018,9,27,10,0,6.0,178.0,1.4,24.1,182.0,158.48,120.77
2018,9,27,10,15,9.0,194.0,1.35,24.3,200.5,174.56,132.98
2018,9,27,10,30,12.0,210.0,1.3,24.5,219.0,190.28,144.76
2018,9,27,10,45,20.5,233.5,1.25,24.75,249.0,216.68,164.71
2018,9,27,11,0,29.0,257.0,1.2,25.0,279.0,251.83,190.91
2018,9,27,11,15,17.5,190.0,1.25,25.25,203.5,179.1,135.1
2018,9,27,11,30,6.0,123.0,1.3,25.5,128.0,107.04,79.18
2018,9,27,11,45,21.0,207.5,1.4,25.75,224.0,191.76,144.79
2018,9,27,12,0,36.0,292.0,1.5,26.0,320.0,269.23,202.78
2018,9,27,12,15,34.0,265.5,1.6,26.05,292.0,241.1,181.34
2018,9,27,12,30,32.0,239.0,1.7,26.1,264.0,214.12,160.99
2018,9,27,12,45,23.5,222.5,1.8,26.2,241.0,192.98,144.88
2018,9,27,13,0,15.0,206.0,1.9,26.3,218.0,174.81,131.03
2018,9,27,13,15,121.5,235.5,1.95,26.25,326.0,228.8,170.36
2018,9,27,13,30,228.0,265.0,2.0,26.2,434.0,265.25,194.02
2018,9,27,13,45,237.0,264.5,2.0,26.15,435.0,247.59,178.67
2018,9,27,14,0,246.0,264.0,2.0,26.1,436.0,228.55,162.77
2018,9,27,14,15,153.5,237.5,2.0,26.05,343.0,188.52,136.23
2018,9,27,14,30,61.0,211.0,2.0,26.0,250.0,160.16,119.27
2018,9,27,14,45,150.0,185.0,1.95,25.9,273.5,131.13,103.42
2018,9,27,15,0,239.0,159.0,1.9,25.8,297.0,107.72,84.52
2018,9,27,15,15,369.0,147.0,1.9,25.65,341.5,95.18,74.45
2018,9,27,15,30,499.0,135.0,1.9,25.5,386.0,91.3,71.51
2018,9,27,15,45,250.5,89.0,1.85,25.35,215.0,60.0,45.45
2018,9,27,16,0,2.0,43.0,1.8,25.2,44.0,35.58,24.87
2018,9,27,16,15,3.5,35.0,1.7,24.95,36.5,28.94,19.29
2018,9,27,16,30,5.0,27.0,1.6,24.7,29.0,22.31,13.65
2018,9,27,16,45,61.5,27.5,1.55,24.45,42.0,21.62,13.07
2018,9,27,17,0,118.0,28.0,1.5,24.2,55.0,20.75,12.28
2018,9,27,17,15,170.5,37.5,1.45,23.9,65.0,28.24,18.5
2018,9,27,17,30,223.0,47.0,1.4,23.6,75.0,35.9,24.29
2018,9,27,17,45,135.5,29.5,1.4,23.3,44.0,22.78,9.43
2018,9,27,18,0,48.0,12.0,1.4,23.0,13.0,10.24,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.0,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,22.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.7,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,22.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,22.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,21.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,28,6,15,2.0,2.5,1.15,20.75,2.5,3.55,0.0
2018,9,28,6,30,4.0,5.0,1.3,20.9,5.0,7.17,0.0
2018,9,28,6,45,2.0,10.0,1.4,21.05,10.0,9.76,2.03
2018,9,28,7,0,0.0,15.0,1.5,21.2,15.0,12.33,4.48
2018,9,28,7,15,4.0,29.0,1.55,21.3,30.0,27.23,17.21
2018,9,28,7,30,8.0,43.0,1.6,21.4,45.0,42.35,30.13
2018,9,28,7,45,8.0,60.5,1.65,21.55,63.0,57.08,42.4
2018,9,28,8,0,8.0,78.0,1.7,21.7,81.0,73.31,55.73
2018,9,28,8,15,125.5,120.5,1.75,21.9,175.5,249.81,202.53
2018,9,28,8,30,243.0,163.0,1.8,22.1,270.0,424.84,339.47
2018,9,28,8,45,256.5,189.5,1.8,22.35,313.5,464.81,366.95
2018,9,28,9,0,270.0,216.0,1.8,22.6,357.0,502.54,393.02
2018,9,28,9,15,221.0,241.0,1.8,22.9,362.5,460.66,358.83
2018,9,28,9,30,172.0,266.0,1.8,23.2,368.0,436.95,338.41
2018,9,28,9,45,153.0,267.0,1.8,23.5,362.0,412.41,318.58
2018,9,28,10,0,134.0,268.0,1.8,23.8,356.0,388.45,299.26
2018,9,28,10,15,147.5,285.0,1.8,24.1,386.0,409.13,313.84
2018,9,28,10,30,161.0,302.0,1.8,24.4,416.0,428.0,326.69
2018,9,28,10,45,168.5,327.5,1.75,24.65,450.0,448.39,340.18
2018,9,28,11,0,176.0,353.0,1.7,24.9,484.0,466.45,351.81
2018,9,28,11,15,174.0,363.0,1.65,25.1,495.0,460.88,346.43
2018,9,28,11,30,172.0,373.0,1.6,25.3,506.0,454.39,340.57
2018,9,28,11,45,130.0,359.0,1.55,25.45,460.0,400.35,300.11
2018,9,28,12,0,88.0,345.0,1.5,25.6,414.0,345.13,258.9
2018,9,28,12,15,67.0,325.5,1.4,25.7,378.0,308.41,231.34
2018,9,28,12,30,46.0,306.0,1.3,25.8,342.0,274.44,205.74
2018,9,28,12,45,65.5,328.0,1.2,25.9,378.5,293.81,219.66
2018,9,28,13,0,85.0,350.0,1.1,26.0,415.0,309.54,230.25
2018,9,28,13,15,117.0,348.5,1.05,26.0,436.0,305.78,226.2
2018,9,28,13,30,149.0,347.0,1.0,26.0,457.0,300.31,220.46
2018,9,28,13,45,208.0,330.5,0.9,26.05,478.0,288.24,208.38
2018,9,28,14,0,267.0,314.0,0.8,26.1,499.0,261.81,185.36
2018,9,28,14,15,275.0,296.5,0.75,26.05,479.5,228.52,160.56
2018,9,28,14,30,283.0,279.0,0.7,26.0,460.0,194.79,138.64
2018,9,28,14,45,245.0,262.0,0.65,25.95,412.0,164.89,130.08
2018,9,28,15,0,207.0,245.0,0.6,25.9,364.0,165.3,130.85
2018,9,28,15,15,216.0,226.5,0.6,25.8,342.0,155.11,123.05
2018,9,28,15,30,225.0,208.0,0.6,25.7,320.0,144.52,114.91
2018,9,28,15,45,276.5,180.0,0.55,25.6,303.5,123.12,97.78
2018,9,28,16,0,328.0,152.0,0.5,25.5,287.0,107.38,85.14
2018,9,28,16,15,326.5,130.0,0.5,25.2,249.5,93.89,74.26
2018,9,28,16,30,325.0,108.0,0.5,24.9,212.0,76.96,60.26
2018,9,28,16,45,223.5,94.5,0.5,24.65,160.0,69.94,54.38
2018,9,28,17,0,122.0,81.0,0.5,24.4,108.0,61.5,47.06
2018,9,28,17,15,76.0,60.5,0.5,23.9,76.0,46.59,34.01
2018,9,28,17,30,30.0,40.0,0.5,23.4,44.0,31.86,20.84
2018,9,28,17,45,32.5,24.5,0.55,22.85,27.0,19.52,5.93
2018,9,28,18,0,35.0,9.0,0.6,22.3,10.0,7.68,0.0
2018,9,28,18,15,17.5,4.5,0.6,22.3,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,29,6,15,20.5,8.0,1.35,16.2,9.0,21.32,0.0
2018,9,29,6,30,41.0,16.0,1.5,16.5,18.0,63.86,0.0
2018,9,29,6,45,182.5,31.0,1.65,16.8,56.0,226.35,173.86
2018,9,29,7,0,324.0,46.0,1.8,17.1,94.0,360.34,292.86
2018,9,29,7,15,226.0,57.5,1.75,17.7,97.5,298.22,245.12
2018,9,29,7,30,128.0,69.0,1.7,18.3,101.0,209.88,172.78
2018,9,29,7,45,115.5,99.0,1.6,18.85,133.0,221.21,181.59
2018,9,29,8,0,103.0,129.0,1.5,19.4,165.0,246.53,200.53
2018,9,29,8,15,172.5,151.5,1.5,20.2,222.5,332.54,269.18
2018,9,29,8,30,242.0,174.0,1.5,21.0,280.0,437.62,348.98
2018,9,29,8,45,322.0,181.5,1.45,21.75,339.0,513.39,404.32
2018,9,29,9,0,402.0,189.0,1.4,22.5,398.0,608.54,471.13
2018,9,29,9,15,516.5,171.5,1.3,22.95,462.5,684.65,523.47
2018,9,29,9,30,631.0,154.0,1.2,23.4,527.0,766.88,576.95
2018,9,29,9,45,680.5,144.5,1.15,23.8,570.0,787.43,587.03
2018,9,29,10,0,730.0,135.0,1.1,24.2,613.0,803.45,594.72
2018,9,29,10,15,540.0,188.0,1.05,24.45,550.5,679.2,506.58
2018,9,29,10,30,350.0,241.0,1.0,24.7,488.0,550.99,413.28
2018,9,29,10,45,250.0,296.5,0.95,24.95,475.5,495.26,371.0
2018,9,29,11,0,150.0,352.0,0.9,25.2,463.0,444.97,331.83
2018,9,29,11,15,171.5,348.5,0.85,25.35,478.0,444.98,331.63
2018,9,29,11,30,193.0,345.0,0.8,25.5,493.0,443.24,329.67
2018,9,29,11,45,187.5,347.5,0.8,25.65,492.5,427.14,317.24
2018,9,29,12,0,182.0,350.0,0.8,25.8,492.0,410.84,304.74
2018,9,29,12,15,408.5,275.5,0.75,25.85,593.5,468.92,346.49
2018,9,29,12,30,635.0,201.0,0.7,25.9,695.0,498.75,364.82
2018,9,29,12,45,372.5,249.5,0.7,25.95,538.5,375.08,274.89
2018,9,29,13,0,110.0,298.0,0.7,26.0,382.0,279.71,206.79
2018,9,29,13,15,250.0,275.5,0.7,26.05,460.5,297.42,216.97
2018,9,29,13,30,390.0,253.0,0.7,26.1,539.0,298.82,212.16
2018,9,29,13,45,358.0,258.5,0.65,26.15,514.0,270.32,189.28
2018,9,29,14,0,326.0,264.0,0.6,26.2,489.0,240.5,166.76
2018,9,29,14,15,443.5,223.5,0.65,26.15,514.0,196.29,129.5
2018,9,29,14,30,561.0,183.0,0.7,26.1,539.0,146.09,94.39
2018,9,29,14,45,477.0,195.0,0.75,26.05,485.0,122.47,96.04
2018,9,29,15,0,393.0,207.0,0.8,26.0,431.0,130.37,102.86
2018,9,29,15,15,414.0,187.5,0.85,25.8,406.5,121.16,95.7
2018,9,29,15,30,435.0,168.0,0.9,25.6,382.0,111.43,88.08
2018,9,29,15,45,446.0,149.5,0.95,25.45,349.5,101.64,80.32
2018,9,29,16,0,457.0,131.0,1.0,25.3,317.0,91.3,71.99
2018,9,29,16,15,445.5,117.0,1.0,24.95,278.5,83.18,65.47
2018,9,29,16,30,434.0,103.0,1.0,24.6,240.0,74.67,58.46
2018,9,29,16,45,385.5,90.5,1.0,24.25,195.5,66.52,51.59
2018,9,29,17,0,337.0,78.0,1.0,23.9,151.0,58.12,44.26
2018,9,29,17,15,265.0,62.0,0.95,23.35,109.5,46.78,34.19
2018,9,29,17,30,193.0,46.0,0.9,22.8,68.0,35.14,23.43
2018,9,29,17,45,112.5,28.0,0.85,22.2,39.0,21.7,5.01
2018,9,29,18,0,32.0,10.0,0.8,21.6,10.0,8.54,0.0
2018,9,29,18,15,16.0,5.0,0.8,21.6,5.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,6,15,53.5,9.5,0.9,16.6,12.0,8.11,0.0
2018,9,30,6,30,107.0,19.0,1.1,17.0,24.0,130.34,0.0
2018,9,30,6,45,218.5,35.0,1.3,17.45,61.5,262.58,198.75
2018,9,30,7,0,330.0,51.0,1.5,17.9,99.0,373.28,300.77
2018,9,30,7,15,383.0,61.5,1.45,18.5,139.5,433.56,351.74
2018,9,30,7,30,436.0,72.0,1.4,19.1,180.0,496.05,401.11
2018,9,30,7,45,391.0,89.5,1.35,19.75,203.0,484.68,391.49
2018,9,30,8,0,346.0,107.0,1.3,20.4,226.0,469.51,377.43
2018,9,30,8,15,242.5,134.0,1.35,21.0,223.5,390.05,313.16
2018,9,30,8,30,139.0,161.0,1.4,21.6,221.0,308.65,246.43
2018,9,30,8,45,99.0,184.0,1.4,22.2,229.0,295.48,233.76
2018,9,30,9,0,59.0,207.0,1.4,22.8,237.0,262.63,205.73
2018,9,30,9,15,228.0,204.5,1.35,23.15,336.5,441.94,345.43
2018,9,30,9,30,397.0,202.0,1.3,23.5,436.0,601.14,461.07
2018,9,30,9,45,593.0,161.5,1.25,23.9,535.0,726.73,548.53
2018,9,30,10,0,789.0,121.0,1.2,24.3,634.0,831.44,615.23
2018,9,30,10,15,798.0,123.5,1.15,24.55,663.0,821.59,605.1
2018,9,30,10,30,807.0,126.0,1.1,24.8,692.0,808.17,594.16
2018,9,30,10,45,579.0,201.0,1.05,25.0,614.0,680.18,503.83
2018,9,30,11,0,351.0,276.0,1.0,25.2,536.0,535.94,399.68
2018,9,30,11,15,185.5,259.0,1.0,25.35,396.5,381.74,287.48
2018,9,30,11,30,20.0,242.0,1.0,25.5,257.0,217.65,163.35
2018,9,30,11,45,13.0,213.5,1.0,25.65,223.5,187.1,140.56
2018,9,30,12,0,6.0,185.0,1.0,25.8,190.0,157.79,118.05
2018,9,30,12,15,8.5,205.5,1.0,25.9,212.5,175.18,131.35
2018,9,30,12,30,11.0,226.0,1.0,26.0,235.0,191.81,143.84
2018,9,30,12,45,16.5,250.0,1.0,26.1,263.0,211.7,158.69
2018,9,30,13,0,22.0,274.0,1.0,26.2,291.0,230.08,172.24
2018,9,30,13,15,29.0,282.0,1.0,26.25,303.5,230.56,172.29
2018,9,30,13,30,36.0,290.0,1.0,26.3,316.0,232.44,173.38
2018,9,30,13,45,48.0,287.5,1.05,26.35,321.0,226.99,168.82
2018,9,30,14,0,60.0,285.0,1.1,26.4,326.0,219.82,162.96
2018,9,30,14,15,104.5,282.5,1.15,26.35,350.0,214.62,157.73
2018,9,30,14,30,149.0,280.0,1.2,26.3,374.0,193.88,142.75
2018,9,30,14,45,136.0,260.5,1.25,26.25,342.0,172.35,136.49
2018,9,30,15,0,123.0,241.0,1.3,26.2,310.0,161.68,128.34
2018,9,30,15,15,149.5,224.0,1.3,26.0,301.5,152.56,121.42
2018,9,30,15,30,176.0,207.0,1.3,25.8,293.0,143.03,114.11
2018,9,30,15,45,95.0,169.5,1.35,25.65,215.5,120.21,95.73
2018,9,30,16,0,14.0,132.0,1.4,25.5,138.0,103.6,82.28
2018,9,30,16,15,57.5,114.0,1.35,25.1,132.5,87.86,69.41
2018,9,30,16,30,101.0,96.0,1.3,24.7,127.0,73.02,57.06
2018,9,30,16,45,245.5,77.0,1.25,24.3,134.0,56.02,42.61
2018,9,30,17,0,390.0,58.0,1.2,23.9,141.0,45.52,33.49
2018,9,30,17,15,342.0,48.5,1.15,23.2,106.0,39.0,27.57
