Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,17,30,294.0,39.0,1.1,22.5,71.0,30.24,19.24
2018,9,30,17,45,175.0,24.0,1.05,21.85,40.5,18.71,0.75
2018,9,30,18,0,56.0,9.0,1.0,21.2,10.0,7.68,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.2,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,6,15,68.0,9.5,0.7,16.3,12.5,0.0,0.0
2018,10,1,6,30,136.0,19.0,0.8,16.8,25.0,115.92,0.0
2018,10,1,6,45,263.5,31.5,0.85,17.35,62.5,290.54,217.25
2018,10,1,7,0,391.0,44.0,0.9,17.9,100.0,412.84,328.72
2018,10,1,7,15,472.0,51.5,0.95,18.5,147.0,497.53,397.7
2018,10,1,7,30,553.0,59.0,1.0,19.1,194.0,583.65,463.71
2018,10,1,7,45,605.5,64.5,1.1,19.75,244.0,643.45,507.33
2018,10,1,8,0,658.0,70.0,1.2,20.4,294.0,702.49,548.46
2018,10,1,8,15,693.0,74.5,1.25,21.0,343.0,743.27,574.71
2018,10,1,8,30,728.0,79.0,1.3,21.6,392.0,777.2,595.51
2018,10,1,8,45,752.5,82.5,1.3,22.25,438.0,802.95,609.53
2018,10,1,9,0,777.0,86.0,1.3,22.9,484.0,825.51,621.21
2018,10,1,9,15,797.0,88.0,1.25,23.25,526.0,838.81,626.64
2018,10,1,9,30,817.0,90.0,1.2,23.6,568.0,848.53,629.81
2018,10,1,9,45,832.5,91.0,1.1,24.0,604.5,849.39,626.41
2018,10,1,10,0,848.0,92.0,1.0,24.4,641.0,838.23,615.36
2018,10,1,10,15,856.5,94.5,0.95,24.65,670.5,827.9,606.29
2018,10,1,10,30,865.0,97.0,0.9,24.9,700.0,813.95,595.02
2018,10,1,10,45,870.5,98.5,0.85,25.2,722.0,793.0,579.27
2018,10,1,11,0,876.0,100.0,0.8,25.5,744.0,768.68,561.54
2018,10,1,11,15,879.5,101.0,0.8,25.7,758.5,739.13,541.36
2018,10,1,11,30,883.0,102.0,0.8,25.9,773.0,706.54,517.53
2018,10,1,11,45,884.0,102.5,0.75,26.1,779.5,668.95,489.34
2018,10,1,12,0,885.0,103.0,0.7,26.3,786.0,628.81,458.92
2018,10,1,12,15,882.5,104.0,0.75,26.4,784.0,584.76,426.28
2018,10,1,12,30,880.0,105.0,0.8,26.5,782.0,538.79,391.23
2018,10,1,12,45,841.5,119.5,0.85,26.6,760.0,484.27,349.14
2018,10,1,13,0,803.0,134.0,0.9,26.7,738.0,431.82,307.59
2018,10,1,13,15,730.5,157.0,0.95,26.7,697.0,372.05,260.79
2018,10,1,13,30,658.0,180.0,1.0,26.7,656.0,321.05,220.45
2018,10,1,13,45,751.5,141.5,1.05,26.75,667.0,277.45,180.51
2018,10,1,14,0,845.0,103.0,1.1,26.8,678.0,217.84,128.73
2018,10,1,14,15,834.0,101.0,1.15,26.7,646.0,161.55,88.2
2018,10,1,14,30,823.0,99.0,1.2,26.6,614.0,106.22,59.27
2018,10,1,14,45,807.5,96.5,1.2,26.55,575.5,72.47,55.04
2018,10,1,15,0,792.0,94.0,1.2,26.5,537.0,71.68,54.6
2018,10,1,15,15,769.5,91.5,1.2,26.35,493.5,70.79,54.06
2018,10,1,15,30,747.0,89.0,1.2,26.2,450.0,69.92,53.54
2018,10,1,15,45,716.5,85.5,1.15,26.0,402.5,62.44,47.47
2018,10,1,16,0,686.0,82.0,1.1,25.8,355.0,60.88,46.35
2018,10,1,16,15,643.5,77.5,1.05,25.45,305.5,58.47,44.49
2018,10,1,16,30,601.0,73.0,1.0,25.1,256.0,56.08,42.58
2018,10,1,16,45,538.0,66.0,0.95,24.75,206.5,51.58,38.74
2018,10,1,17,0,475.0,59.0,0.9,24.4,157.0,47.07,34.7
2018,10,1,17,15,381.5,48.5,0.85,23.7,112.5,39.38,27.76
2018,10,1,17,30,288.0,38.0,0.8,23.0,68.0,29.49,18.36
2018,10,1,17,45,170.0,23.5,0.8,22.35,38.5,18.33,0.0
2018,10,1,18,0,52.0,9.0,0.8,21.7,9.0,7.68,0.0
2018,10,1,18,15,26.0,4.5,0.8,21.7,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,6,15,7.0,6.5,1.05,16.95,7.0,0.0,0.0
2018,10,2,6,30,14.0,13.0,1.2,17.5,14.0,21.33,0.0
2018,10,2,6,45,61.0,31.5,1.4,18.05,39.5,101.93,72.72
2018,10,2,7,0,108.0,50.0,1.6,18.6,65.0,177.16,141.51
2018,10,2,7,15,241.5,62.5,1.65,19.05,115.0,317.98,259.83
2018,10,2,7,30,375.0,75.0,1.7,19.5,165.0,447.27,364.67
2018,10,2,7,45,489.5,76.0,1.75,20.0,223.0,557.03,448.41
2018,10,2,8,0,604.0,77.0,1.8,20.5,281.0,662.88,525.39
2018,10,2,8,15,527.0,104.0,1.95,21.15,302.0,631.63,500.1
2018,10,2,8,30,450.0,131.0,2.1,21.8,323.0,587.61,465.59
2018,10,2,8,45,524.0,130.5,2.3,22.45,378.5,649.83,510.52
2018,10,2,9,0,598.0,130.0,2.5,23.1,434.0,720.68,559.44
2018,10,2,9,15,583.0,149.0,2.55,23.45,466.0,721.51,557.42
2018,10,2,9,30,568.0,168.0,2.6,23.8,498.0,710.87,547.58
2018,10,2,9,45,584.5,171.5,2.65,24.15,530.0,725.14,555.68
2018,10,2,10,0,601.0,175.0,2.7,24.5,562.0,728.04,555.78
2018,10,2,10,15,571.5,198.5,2.7,24.75,580.0,702.31,534.9
2018,10,2,10,30,542.0,222.0,2.7,25.0,598.0,682.58,518.35
2018,10,2,10,45,693.0,166.0,2.7,25.25,662.5,730.22,552.98
2018,10,2,11,0,844.0,110.0,2.7,25.5,727.0,751.12,567.25
2018,10,2,11,15,778.0,139.0,2.7,25.65,716.5,705.04,532.2
2018,10,2,11,30,712.0,168.0,2.7,25.8,706.0,654.9,493.95
2018,10,2,11,45,520.5,255.5,2.7,25.95,650.5,571.01,429.76
2018,10,2,12,0,329.0,343.0,2.7,26.1,595.0,494.22,370.86
2018,10,2,12,15,439.0,295.5,2.7,26.15,631.5,495.88,371.65
2018,10,2,12,30,549.0,248.0,2.7,26.2,668.0,483.54,360.59
2018,10,2,12,45,467.0,281.5,2.65,26.25,635.5,436.42,323.39
2018,10,2,13,0,385.0,315.0,2.6,26.3,603.0,396.29,291.89
2018,10,2,13,15,372.5,310.5,2.6,26.25,584.0,359.95,262.75
2018,10,2,13,30,360.0,306.0,2.6,26.2,565.0,324.59,234.2
2018,10,2,13,45,306.0,304.5,2.55,26.2,519.0,282.75,202.48
2018,10,2,14,0,252.0,303.0,2.5,26.2,473.0,246.73,176.46
2018,10,2,14,15,254.5,287.0,2.45,26.1,451.5,214.64,152.99
2018,10,2,14,30,257.0,271.0,2.4,26.0,430.0,182.7,133.22
2018,10,2,14,45,230.5,257.0,2.35,25.9,393.0,172.08,137.06
2018,10,2,15,0,204.0,243.0,2.3,25.8,356.0,163.86,130.79
2018,10,2,15,15,347.5,191.5,2.2,25.65,365.5,129.98,103.4
2018,10,2,15,30,491.0,140.0,2.1,25.5,375.0,95.2,74.89
2018,10,2,15,45,580.5,110.0,2.0,25.35,359.0,78.3,61.0
2018,10,2,16,0,670.0,80.0,1.9,25.2,343.0,59.41,45.23
2018,10,2,16,15,602.0,77.5,1.75,24.75,289.0,58.2,44.42
2018,10,2,16,30,534.0,75.0,1.6,24.3,235.0,57.23,43.71
2018,10,2,16,45,327.0,70.0,1.45,23.9,162.0,51.85,39.1
2018,10,2,17,0,120.0,65.0,1.3,23.5,89.0,49.09,36.52
2018,10,2,17,15,187.0,49.5,1.25,22.85,74.0,37.37,26.08
2018,10,2,17,30,254.0,34.0,1.2,22.2,59.0,26.39,15.64
2018,10,2,17,45,146.0,20.0,1.15,21.6,32.5,15.61,0.0
2018,10,2,18,0,38.0,6.0,1.1,21.0,6.0,5.12,0.0
2018,10,2,18,15,19.0,3.0,1.1,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,6,15,58.5,9.0,0.85,17.9,11.0,0.0,0.0
2018,10,3,6,30,117.0,18.0,1.0,18.5,22.0,100.6,0.0
2018,10,3,6,45,239.0,30.5,1.15,19.1,57.5,270.25,195.08
2018,10,3,7,0,361.0,43.0,1.3,19.7,93.0,385.7,306.32
2018,10,3,7,15,443.0,51.5,1.25,20.15,139.0,471.23,376.69
2018,10,3,7,30,525.0,60.0,1.2,20.6,185.0,558.4,443.9
2018,10,3,7,45,578.0,66.0,1.15,21.1,234.0,618.5,487.29
2018,10,3,8,0,631.0,72.0,1.1,21.6,283.0,677.86,527.82
2018,10,3,8,15,667.5,77.0,1.05,22.4,331.5,720.02,553.67
2018,10,3,8,30,704.0,82.0,1.0,23.2,380.0,760.03,577.01
2018,10,3,8,45,730.5,85.0,1.0,24.0,425.5,781.4,587.56
2018,10,3,9,0,757.0,88.0,1.0,24.8,471.0,804.86,599.49
2018,10,3,9,15,742.0,102.0,0.95,25.25,503.5,801.07,593.26
2018,10,3,9,30,727.0,116.0,0.9,25.7,536.0,798.74,588.48
2018,10,3,9,45,730.0,124.0,0.85,26.15,568.5,796.9,584.16
2018,10,3,10,0,733.0,132.0,0.8,26.6,601.0,791.63,577.75
2018,10,3,10,15,767.0,124.5,0.8,26.85,635.5,787.84,573.71
2018,10,3,10,30,801.0,117.0,0.8,27.1,670.0,784.58,570.15
2018,10,3,10,45,799.5,122.5,0.85,27.3,689.5,762.64,555.34
2018,10,3,11,0,798.0,128.0,0.9,27.5,709.0,737.66,538.41
2018,10,3,11,15,824.0,119.5,0.95,27.65,729.5,715.75,523.06
2018,10,3,11,30,850.0,111.0,1.0,27.8,750.0,685.56,501.79
2018,10,3,11,45,827.5,123.0,1.0,27.9,749.5,647.86,473.73
2018,10,3,12,0,805.0,135.0,1.0,28.0,749.0,604.83,441.71
2018,10,3,12,15,780.0,146.0,1.0,28.05,740.0,558.77,407.1
2018,10,3,12,30,755.0,157.0,1.0,28.1,731.0,512.62,371.71
2018,10,3,12,45,707.0,176.0,1.0,28.15,708.0,460.65,331.61
2018,10,3,13,0,659.0,195.0,1.0,28.2,685.0,412.69,293.86
2018,10,3,13,15,472.0,260.5,0.95,28.2,607.0,354.02,250.91
2018,10,3,13,30,285.0,326.0,0.9,28.2,529.0,314.87,224.54
2018,10,3,13,45,219.0,315.0,0.85,28.15,468.0,274.77,196.02
2018,10,3,14,0,153.0,304.0,0.8,28.1,407.0,237.15,170.45
2018,10,3,14,15,266.0,275.5,0.7,28.0,443.5,207.83,145.14
2018,10,3,14,30,379.0,247.0,0.6,27.9,480.0,173.66,122.5
2018,10,3,14,45,377.0,229.5,0.55,27.85,449.0,150.45,117.77
2018,10,3,15,0,375.0,212.0,0.5,27.8,418.0,141.5,110.97
2018,10,3,15,15,384.0,186.0,0.5,27.7,382.0,120.92,94.7
2018,10,3,15,30,393.0,160.0,0.5,27.6,346.0,106.72,83.49
2018,10,3,15,45,520.5,122.5,0.45,27.5,341.0,85.84,66.57
2018,10,3,16,0,648.0,85.0,0.4,27.4,336.0,62.93,47.7
2018,10,3,16,15,557.0,85.0,0.35,27.05,279.0,63.62,48.52
2018,10,3,16,30,466.0,85.0,0.3,26.7,222.0,62.88,48.0
2018,10,3,16,45,396.0,74.0,0.3,26.4,174.5,55.25,41.52
2018,10,3,17,0,326.0,63.0,0.3,26.1,127.0,47.49,34.71
2018,10,3,17,15,264.0,48.5,0.35,25.8,90.0,37.01,25.38
2018,10,3,17,30,202.0,34.0,0.4,25.5,53.0,26.26,14.96
2018,10,3,17,45,113.0,19.5,0.45,25.25,29.0,15.19,0.0
2018,10,3,18,0,24.0,5.0,0.5,25.0,5.0,4.27,0.0
2018,10,3,18,15,12.0,2.5,0.5,25.0,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,6,15,49.0,8.5,0.9,18.9,10.0,0.0,0.0
2018,10,4,6,30,98.0,17.0,1.0,19.5,20.0,85.67,0.0
2018,10,4,6,45,212.5,30.5,1.15,20.1,54.0,248.43,174.84
2018,10,4,7,0,327.0,44.0,1.3,20.7,88.0,358.52,283.93
2018,10,4,7,15,409.0,54.0,1.3,21.15,133.5,445.11,355.57
2018,10,4,7,30,491.0,64.0,1.3,21.6,179.0,533.4,424.31
2018,10,4,7,45,545.0,71.0,1.3,22.1,227.5,595.16,469.74
2018,10,4,8,0,599.0,78.0,1.3,22.6,276.0,656.13,512.38
2018,10,4,8,15,638.0,82.5,1.4,23.3,324.0,699.38,541.08
2018,10,4,8,30,677.0,87.0,1.5,24.0,372.0,740.53,567.52
2018,10,4,8,45,705.0,91.0,1.6,24.7,417.5,768.74,584.37
2018,10,4,9,0,733.0,95.0,1.7,25.4,463.0,789.25,595.78
2018,10,4,9,15,763.5,94.0,1.7,25.85,506.0,808.1,605.67
2018,10,4,9,30,794.0,93.0,1.7,26.3,549.0,823.27,613.06
2018,10,4,9,45,821.0,89.5,1.7,26.75,587.0,828.6,613.95
2018,10,4,10,0,848.0,86.0,1.7,27.2,625.0,822.19,607.25
2018,10,4,10,15,859.0,86.5,1.65,27.5,654.5,811.63,597.97
2018,10,4,10,30,870.0,87.0,1.6,27.8,684.0,797.47,586.52
2018,10,4,10,45,877.5,88.0,1.55,28.1,706.5,777.49,571.4
2018,10,4,11,0,885.0,89.0,1.5,28.4,729.0,754.03,554.17
2018,10,4,11,15,890.0,89.0,1.4,28.6,743.5,724.4,532.54
2018,10,4,11,30,895.0,89.0,1.3,28.8,758.0,691.64,507.31
2018,10,4,11,45,897.0,89.0,1.25,29.0,764.5,653.98,478.81
2018,10,4,12,0,899.0,89.0,1.2,29.2,771.0,613.67,447.97
2018,10,4,12,15,899.5,88.5,1.15,29.3,769.5,569.62,414.01
2018,10,4,12,30,900.0,88.0,1.1,29.4,768.0,523.41,377.65
2018,10,4,12,45,886.5,92.0,1.05,29.5,754.5,472.75,337.22
2018,10,4,13,0,873.0,96.0,1.0,29.6,741.0,421.52,295.41
2018,10,4,13,15,645.5,181.0,1.05,29.6,651.5,352.23,244.7
2018,10,4,13,30,418.0,266.0,1.1,29.6,562.0,306.26,213.56
2018,10,4,13,45,451.0,243.0,1.1,29.6,552.0,266.41,180.67
2018,10,4,14,0,484.0,220.0,1.1,29.6,542.0,223.3,146.05
2018,10,4,14,15,522.0,196.0,1.1,29.5,528.0,176.84,112.07
2018,10,4,14,30,560.0,172.0,1.1,29.4,514.0,125.65,83.23
2018,10,4,14,45,593.0,150.0,1.1,29.3,491.5,97.37,74.77
2018,10,4,15,0,626.0,128.0,1.1,29.2,469.0,85.52,65.36
2018,10,4,15,15,445.0,133.0,1.05,29.15,365.0,89.11,68.54
2018,10,4,15,30,264.0,138.0,1.0,29.1,261.0,97.42,75.6
2018,10,4,15,45,179.5,114.5,0.95,29.05,194.0,81.95,63.05
2018,10,4,16,0,95.0,91.0,0.9,29.0,127.0,70.37,53.63
2018,10,4,16,15,186.0,84.0,0.9,28.6,142.0,62.61,47.36
2018,10,4,16,30,277.0,77.0,0.9,28.2,157.0,55.78,41.74
2018,10,4,16,45,201.5,63.0,0.85,27.85,115.0,48.41,35.48
2018,10,4,17,0,126.0,49.0,0.8,27.5,73.0,37.93,26.42
2018,10,4,17,15,209.5,39.5,0.8,27.0,64.5,30.14,19.45
2018,10,4,17,30,293.0,30.0,0.8,26.5,56.0,24.86,13.36
2018,10,4,17,45,166.5,18.0,0.8,26.05,30.5,15.36,0.0
2018,10,4,18,0,40.0,6.0,0.8,25.6,5.0,0.0,0.0
2018,10,4,18,15,20.0,3.0,0.8,25.6,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,23.85,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,5,6,15,57.5,7.0,1.15,20.25,9.0,0.0,0.0
2018,10,5,6,30,115.0,14.0,1.3,20.7,18.0,95.18,0.0
2018,10,5,6,45,249.5,26.0,1.5,21.15,53.5,268.24,183.9
2018,10,5,7,0,384.0,38.0,1.7,21.6,89.0,396.33,311.99
2018,10,5,7,15,466.5,46.0,1.65,22.0,135.0,480.72,382.15
2018,10,5,7,30,549.0,54.0,1.6,22.4,181.0,567.28,449.38
2018,10,5,7,45,601.5,59.5,1.55,22.8,230.0,626.02,492.38
2018,10,5,8,0,654.0,65.0,1.5,23.2,279.0,684.1,532.61
2018,10,5,8,15,690.0,69.0,1.4,23.85,327.5,719.68,554.05
2018,10,5,8,30,726.0,73.0,1.3,24.5,376.0,758.42,576.75
2018,10,5,8,45,751.5,76.0,1.2,25.2,421.0,783.85,589.3
2018,10,5,9,0,777.0,79.0,1.1,25.9,466.0,806.16,599.41
2018,10,5,9,15,794.5,82.0,1.1,26.5,507.0,818.05,603.95
2018,10,5,9,30,812.0,85.0,1.1,27.1,548.0,826.41,606.32
2018,10,5,9,45,824.5,86.5,1.15,27.7,582.5,816.6,597.61
2018,10,5,10,0,837.0,88.0,1.2,28.3,617.0,812.06,592.71
2018,10,5,10,15,845.5,89.5,1.15,28.5,645.5,800.63,583.1
2018,10,5,10,30,854.0,91.0,1.1,28.7,674.0,785.69,571.45
2018,10,5,10,45,859.5,93.0,1.1,28.95,695.5,765.44,557.01
2018,10,5,11,0,865.0,95.0,1.1,29.2,717.0,741.85,540.52
2018,10,5,11,15,868.0,95.5,1.1,29.35,730.5,711.76,519.42
2018,10,5,11,30,871.0,96.0,1.1,29.5,744.0,678.73,495.21
2018,10,5,11,45,871.5,97.0,1.1,29.65,750.0,641.79,467.86
2018,10,5,12,0,872.0,98.0,1.1,29.8,756.0,602.34,438.21
2018,10,5,12,15,790.5,130.5,1.05,29.85,726.0,544.55,394.68
2018,10,5,12,30,709.0,163.0,1.0,29.9,696.0,487.28,351.36
2018,10,5,12,45,709.0,161.0,0.95,30.0,688.0,443.47,316.69
2018,10,5,13,0,709.0,159.0,0.9,30.1,680.0,398.44,280.14
2018,10,5,13,15,727.5,148.0,0.85,30.1,671.0,351.67,241.26
2018,10,5,13,30,746.0,137.0,0.8,30.1,662.0,307.25,203.25
2018,10,5,13,45,791.5,115.0,0.7,30.1,654.0,253.69,157.51
2018,10,5,14,0,837.0,93.0,0.6,30.1,646.0,202.49,115.29
2018,10,5,14,15,795.0,101.0,0.55,30.05,605.5,143.52,76.67
2018,10,5,14,30,753.0,109.0,0.5,30.0,565.0,96.42,58.77
2018,10,5,14,45,673.5,121.0,0.4,29.95,509.0,80.02,60.4
2018,10,5,15,0,594.0,133.0,0.3,29.9,453.0,88.71,67.67
2018,10,5,15,15,569.0,127.0,0.35,29.85,413.0,86.54,66.12
2018,10,5,15,30,544.0,121.0,0.4,29.8,373.0,84.34,64.56
2018,10,5,15,45,521.5,110.5,0.45,29.75,330.5,78.75,60.19
2018,10,5,16,0,499.0,100.0,0.5,29.7,288.0,72.9,55.55
2018,10,5,16,15,419.5,91.5,0.55,29.25,234.0,66.33,50.31
2018,10,5,16,30,340.0,83.0,0.6,28.8,180.0,60.58,45.63
2018,10,5,16,45,234.5,70.0,0.65,28.4,130.5,51.41,37.89
2018,10,5,17,0,129.0,57.0,0.7,28.0,81.0,43.54,31.01
2018,10,5,17,15,120.5,41.0,0.75,27.25,58.0,31.88,20.78
2018,10,5,17,30,112.0,25.0,0.8,26.5,35.0,19.24,8.63
2018,10,5,17,45,70.0,15.0,0.8,25.75,19.5,12.8,0.0
2018,10,5,18,0,28.0,5.0,0.8,25.0,4.0,0.0,0.0
2018,10,5,18,15,14.0,2.5,0.8,25.0,2.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,6,6,15,39.0,7.0,1.4,19.3,8.0,0.0,0.0
2018,10,6,6,30,78.0,14.0,1.6,19.6,16.0,68.21,0.0
2018,10,6,6,45,193.0,28.5,1.8,19.9,49.5,226.24,150.55
2018,10,6,7,0,308.0,43.0,2.0,20.2,83.0,340.29,270.45
2018,10,6,7,15,327.5,53.5,2.0,20.65,113.0,371.71,300.9
2018,10,6,7,30,347.0,64.0,2.0,21.1,143.0,404.18,328.83
2018,10,6,7,45,228.0,89.0,2.0,21.55,146.0,319.6,260.55
2018,10,6,8,0,109.0,114.0,2.0,22.0,149.0,231.2,186.82
2018,10,6,8,15,64.5,124.5,1.95,22.5,146.0,184.16,147.29
2018,10,6,8,30,20.0,135.0,1.9,23.0,143.0,140.35,109.84
2018,10,6,8,45,17.0,151.5,1.85,23.5,159.0,152.11,118.61
2018,10,6,9,0,14.0,168.0,1.8,24.0,175.0,163.68,126.99
2018,10,6,9,15,13.5,181.5,1.7,24.35,188.5,174.21,134.61
2018,10,6,9,30,13.0,195.0,1.6,24.7,202.0,184.66,142.09
2018,10,6,9,45,22.5,219.5,1.5,25.1,233.0,214.35,164.67
2018,10,6,10,0,32.0,244.0,1.4,25.5,264.0,258.26,197.55
2018,10,6,10,15,64.0,277.0,1.3,25.8,319.5,313.39,238.77
2018,10,6,10,30,96.0,310.0,1.2,26.1,375.0,365.64,276.66
2018,10,6,10,45,183.0,305.0,1.15,26.4,434.0,432.0,325.34
2018,10,6,11,0,270.0,300.0,1.1,26.7,493.0,490.53,366.71
2018,10,6,11,15,272.0,314.5,1.0,26.9,512.5,488.43,362.86
2018,10,6,11,30,274.0,329.0,0.9,27.1,532.0,484.47,358.14
2018,10,6,11,45,248.0,344.0,0.85,27.35,528.5,461.71,340.15
2018,10,6,12,0,222.0,359.0,0.8,27.6,525.0,434.79,319.52
2018,10,6,12,15,221.5,358.0,0.75,27.7,523.5,416.02,305.08
2018,10,6,12,30,221.0,357.0,0.7,27.8,522.0,396.76,290.07
2018,10,6,12,45,293.5,330.0,0.65,27.9,546.0,388.91,282.49
2018,10,6,13,0,366.0,303.0,0.6,28.0,570.0,373.13,268.0
2018,10,6,13,15,418.0,270.0,0.6,28.05,568.0,336.69,238.22
2018,10,6,13,30,470.0,237.0,0.6,28.1,566.0,296.58,204.7
2018,10,6,13,45,407.5,244.5,0.55,28.15,522.0,254.1,173.03
2018,10,6,14,0,345.0,252.0,0.5,28.2,478.0,224.51,152.8
2018,10,6,14,15,477.0,201.5,0.55,28.15,497.5,171.35,110.59
2018,10,6,14,30,609.0,151.0,0.6,28.1,517.0,108.48,72.34
2018,10,6,14,45,668.5,127.5,0.65,28.05,505.0,84.42,64.56
2018,10,6,15,0,728.0,104.0,0.7,28.0,493.0,71.79,54.39
2018,10,6,15,15,702.5,100.5,0.75,27.85,450.0,70.56,53.6
2018,10,6,15,30,677.0,97.0,0.8,27.7,407.0,69.33,52.79
2018,10,6,15,45,641.0,93.0,0.8,27.6,360.5,67.63,51.56
2018,10,6,16,0,605.0,89.0,0.8,27.5,314.0,65.96,50.33
2018,10,6,16,15,559.5,82.0,0.8,27.15,266.5,61.93,47.11
2018,10,6,16,30,514.0,75.0,0.8,26.8,219.0,57.82,43.72
2018,10,6,16,45,446.5,66.0,0.8,26.45,172.5,51.85,38.58
2018,10,6,17,0,379.0,57.0,0.8,26.1,126.0,43.55,31.24
2018,10,6,17,15,281.5,44.0,0.75,25.5,86.0,33.84,22.5
2018,10,6,17,30,184.0,31.0,0.7,24.9,46.0,24.01,11.52
2018,10,6,17,45,97.0,16.5,0.7,24.3,24.0,14.08,0.0
2018,10,6,18,0,10.0,2.0,0.7,23.7,2.0,0.0,0.0
2018,10,6,18,15,5.0,1.0,0.7,23.7,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.6,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.25,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,10,7,6,15,31.5,6.5,0.45,20.35,7.5,0.0,0.0
2018,10,7,6,30,63.0,13.0,0.5,20.7,15.0,56.39,0.0
2018,10,7,6,45,123.0,26.0,0.5,21.05,38.5,166.93,104.36
2018,10,7,7,0,183.0,39.0,0.5,21.4,62.0,235.45,184.02
2018,10,7,7,15,209.0,50.0,0.5,21.85,88.0,270.11,215.6
2018,10,7,7,30,235.0,61.0,0.5,22.3,114.0,306.32,245.93
2018,10,7,7,45,119.5,82.0,0.45,22.75,109.0,200.38,160.53
2018,10,7,8,0,4.0,103.0,0.4,23.2,104.0,98.64,75.36
2018,10,7,8,15,10.5,125.5,0.4,23.65,129.5,125.72,97.42
2018,10,7,8,30,17.0,148.0,0.4,24.1,155.0,152.41,118.27
2018,10,7,8,45,21.5,165.5,0.4,24.55,175.5,171.41,132.6
2018,10,7,9,0,26.0,183.0,0.4,25.0,196.0,190.22,146.56
2018,10,7,9,15,28.5,200.0,0.4,25.4,215.0,222.33,170.37
2018,10,7,9,30,31.0,217.0,0.4,25.8,234.0,238.43,181.62
2018,10,7,9,45,32.0,223.0,0.4,26.15,242.0,240.87,182.65
2018,10,7,10,0,33.0,229.0,0.4,26.5,250.0,243.45,183.89
2018,10,7,10,15,43.5,255.5,0.45,26.8,284.0,274.53,206.66
2018,10,7,10,30,54.0,282.0,0.5,27.1,318.0,304.06,227.79
2018,10,7,10,45,98.0,308.5,0.5,27.4,377.0,357.32,266.37
2018,10,7,11,0,142.0,335.0,0.5,27.7,436.0,417.79,308.7
2018,10,7,11,15,230.5,320.5,0.6,27.9,488.5,454.08,335.03
2018,10,7,11,30,319.0,306.0,0.7,28.1,541.0,492.31,362.01
2018,10,7,11,45,440.5,265.5,0.75,28.3,592.5,518.69,380.16
2018,10,7,12,0,562.0,225.0,0.8,28.5,644.0,526.96,384.88
2018,10,7,12,15,679.0,179.5,0.85,28.6,684.5,520.09,378.19
2018,10,7,12,30,796.0,134.0,0.9,28.7,725.0,500.47,361.16
2018,10,7,12,45,795.0,132.5,0.95,28.8,716.0,453.74,324.07
2018,10,7,13,0,794.0,131.0,1.0,28.9,707.0,405.69,285.04
2018,10,7,13,15,736.5,149.5,1.05,28.95,673.5,349.48,240.43
2018,10,7,13,30,679.0,168.0,1.1,29.0,640.0,300.88,201.56
2018,10,7,13,45,633.0,176.5,1.15,29.0,603.5,252.63,163.7
2018,10,7,14,0,587.0,185.0,1.2,29.0,567.0,209.05,131.75
2018,10,7,14,15,664.0,151.5,1.2,28.95,563.0,152.61,90.34
2018,10,7,14,30,741.0,118.0,1.2,28.9,559.0,88.49,57.12
2018,10,7,14,45,731.0,112.0,1.25,28.8,523.5,75.72,57.34
2018,10,7,15,0,721.0,106.0,1.3,28.7,488.0,73.19,55.46
2018,10,7,15,15,695.0,102.5,1.25,28.55,445.0,71.99,54.68
2018,10,7,15,30,669.0,99.0,1.2,28.4,402.0,70.81,53.9
2018,10,7,15,45,624.0,96.0,1.2,28.25,354.0,69.8,53.26
2018,10,7,16,0,579.0,93.0,1.2,28.1,306.0,68.91,52.7
2018,10,7,16,15,507.0,87.0,1.1,27.65,253.0,65.56,50.08
2018,10,7,16,30,435.0,81.0,1.0,27.2,200.0,60.12,45.57
2018,10,7,16,45,399.0,69.5,0.95,26.8,161.0,52.3,38.87
2018,10,7,17,0,363.0,58.0,0.9,26.4,122.0,44.23,31.72
2018,10,7,17,15,266.0,44.0,0.9,25.8,82.5,33.81,22.33
2018,10,7,17,30,169.0,30.0,0.9,25.2,43.0,23.23,9.93
2018,10,7,17,45,89.0,16.0,0.85,24.65,22.5,13.66,0.0
2018,10,7,18,0,9.0,2.0,0.8,24.1,2.0,0.0,0.0
2018,10,7,18,15,4.5,1.0,0.8,24.1,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,6,15,44.5,6.5,1.25,19.45,7.5,0.0,0.0
2018,10,8,6,30,89.0,13.0,1.5,20.0,15.0,74.86,0.0
2018,10,8,6,45,218.0,25.5,1.75,20.55,48.0,235.87,142.42
2018,10,8,7,0,347.0,38.0,2.0,21.1,81.0,364.04,286.46
2018,10,8,7,15,439.0,46.0,2.1,21.65,126.5,454.69,363.44
2018,10,8,7,30,531.0,54.0,2.2,22.2,172.0,547.65,437.34
2018,10,8,7,45,590.5,58.5,2.25,22.8,221.0,609.94,484.38
2018,10,8,8,0,650.0,63.0,2.3,23.4,270.0,671.73,528.71
2018,10,8,8,15,689.5,66.0,2.4,23.85,318.0,708.59,553.77
2018,10,8,8,30,729.0,69.0,2.5,24.3,366.0,748.56,580.35
2018,10,8,8,45,759.0,70.5,2.6,24.75,411.5,775.56,597.09
2018,10,8,9,0,789.0,72.0,2.7,25.2,457.0,799.47,611.49
2018,10,8,9,15,712.5,99.0,2.7,25.5,469.5,762.98,583.37
2018,10,8,9,30,636.0,126.0,2.7,25.8,482.0,718.77,550.33
2018,10,8,9,45,681.0,124.0,2.7,26.1,527.5,741.61,564.8
2018,10,8,10,0,726.0,122.0,2.7,26.4,573.0,760.36,575.85
2018,10,8,10,15,504.5,200.5,2.7,26.6,521.0,636.46,483.85
2018,10,8,10,30,283.0,279.0,2.7,26.8,469.0,508.42,386.38
2018,10,8,10,45,160.5,254.0,2.75,27.05,362.5,363.85,277.87
2018,10,8,11,0,38.0,229.0,2.8,27.3,256.0,231.12,175.15
2018,10,8,11,15,23.0,195.5,2.8,27.45,212.0,186.8,140.99
2018,10,8,11,30,8.0,162.0,2.8,27.6,168.0,140.92,105.22
2018,10,8,11,45,20.0,202.5,2.8,27.75,217.5,185.48,139.58
2018,10,8,12,0,32.0,243.0,2.8,27.9,267.0,223.43,168.25
2018,10,8,12,15,56.5,278.0,2.8,27.95,320.0,260.47,195.96
2018,10,8,12,30,81.0,313.0,2.8,28.0,373.0,293.12,219.83
2018,10,8,12,45,93.5,305.5,2.8,28.1,373.5,284.07,212.32
2018,10,8,13,0,106.0,298.0,2.8,28.2,374.0,272.07,202.5
2018,10,8,13,15,131.0,297.0,2.8,28.15,389.0,267.38,197.71
2018,10,8,13,30,156.0,296.0,2.8,28.1,404.0,259.53,190.18
2018,10,8,13,45,152.5,240.0,2.8,28.1,342.0,207.84,150.43
2018,10,8,14,0,149.0,184.0,2.8,28.1,280.0,157.53,111.96
2018,10,8,14,15,270.5,151.0,2.8,28.0,315.0,118.12,78.52
2018,10,8,14,30,392.0,118.0,2.8,27.9,350.0,80.27,61.23
2018,10,8,14,45,325.5,102.5,2.8,27.8,286.5,66.92,50.38
2018,10,8,15,0,259.0,87.0,2.8,27.7,223.0,57.36,42.58
2018,10,8,15,15,468.5,88.5,2.7,27.45,308.0,59.58,44.63
2018,10,8,15,30,678.0,90.0,2.6,27.2,393.0,64.85,49.25
2018,10,8,15,45,379.5,84.5,2.5,27.0,250.5,59.88,45.25
2018,10,8,16,0,81.0,79.0,2.4,26.8,108.0,61.85,47.08
2018,10,8,16,15,253.0,73.5,2.2,26.35,145.5,52.69,39.47
2018,10,8,16,30,425.0,68.0,2.0,25.9,183.0,51.87,38.82
2018,10,8,16,45,445.0,56.5,1.8,25.5,154.0,44.32,32.28
2018,10,8,17,0,465.0,45.0,1.6,25.1,125.0,36.29,25.14
2018,10,8,17,15,355.5,36.0,1.5,24.55,84.5,29.45,18.73
2018,10,8,17,30,246.0,27.0,1.4,24.0,44.0,22.66,8.22
2018,10,8,17,45,130.5,15.0,1.35,23.45,23.0,12.8,0.0
2018,10,8,18,0,15.0,3.0,1.3,22.9,2.0,0.0,0.0
2018,10,8,18,15,7.5,1.5,1.3,22.9,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,18.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,9,6,15,3.0,4.5,1.8,19.25,4.5,0.0,0.0
2018,10,9,6,30,6.0,9.0,2.0,19.6,9.0,11.97,0.0
2018,10,9,6,45,9.0,25.0,2.2,19.9,25.5,38.82,17.06
2018,10,9,7,0,12.0,41.0,2.4,20.2,42.0,60.25,43.17
2018,10,9,7,15,34.0,61.5,2.5,20.65,68.0,101.24,78.77
2018,10,9,7,30,56.0,82.0,2.6,21.1,94.0,141.24,113.05
2018,10,9,7,45,130.5,98.5,2.75,21.55,137.0,234.38,191.29
2018,10,9,8,0,205.0,115.0,2.9,22.0,180.0,332.24,270.79
2018,10,9,8,15,324.5,118.0,3.0,22.45,240.0,454.89,367.96
2018,10,9,8,30,444.0,121.0,3.1,22.9,300.0,559.65,448.06
2018,10,9,8,45,256.5,152.5,3.25,23.35,258.5,410.9,328.6
2018,10,9,9,0,69.0,184.0,3.4,23.8,217.0,244.73,193.16
2018,10,9,9,15,52.0,193.0,3.4,24.1,219.0,234.91,184.4
2018,10,9,9,30,35.0,202.0,3.4,24.4,221.0,225.43,175.62
2018,10,9,9,45,49.5,220.0,3.45,24.7,249.0,252.46,196.44
2018,10,9,10,0,64.0,238.0,3.5,25.0,277.0,278.41,216.08
2018,10,9,10,15,67.0,262.0,3.45,25.2,305.0,299.98,231.77
2018,10,9,10,30,70.0,286.0,3.4,25.4,333.0,320.32,246.41
2018,10,9,10,45,59.0,285.5,3.4,25.6,326.0,304.91,233.72
2018,10,9,11,0,48.0,285.0,3.4,25.8,319.0,290.35,221.87
2018,10,9,11,15,79.0,304.0,3.35,25.85,361.0,323.26,246.93
2018,10,9,11,30,110.0,323.0,3.3,25.9,403.0,360.94,274.94
2018,10,9,11,45,111.0,331.5,3.2,25.95,413.0,357.84,271.77
2018,10,9,12,0,112.0,340.0,3.1,26.0,423.0,353.84,268.06
2018,10,9,12,15,117.5,319.5,3.05,25.95,406.0,328.3,248.53
2018,10,9,12,30,123.0,299.0,3.0,25.9,389.0,303.01,229.03
2018,10,9,12,45,148.0,275.5,2.9,25.85,382.5,283.81,213.67
2018,10,9,13,0,173.0,252.0,2.8,25.8,376.0,262.75,196.34
2018,10,9,13,15,193.0,274.0,2.75,25.7,409.0,270.15,200.2
2018,10,9,13,30,213.0,296.0,2.7,25.6,442.0,273.18,200.44
2018,10,9,13,45,336.0,260.0,2.65,25.55,480.0,249.64,176.52
2018,10,9,14,0,459.0,224.0,2.6,25.5,518.0,211.52,141.88
2018,10,9,14,15,371.0,235.5,2.6,25.4,465.5,184.67,128.36
2018,10,9,14,30,283.0,247.0,2.6,25.3,413.0,160.17,127.77
2018,10,9,14,45,264.5,230.0,2.55,25.2,377.0,149.63,119.53
2018,10,9,15,0,246.0,213.0,2.5,25.1,341.0,140.68,112.53
2018,10,9,15,15,219.5,190.0,2.4,25.0,296.5,127.83,102.24
2018,10,9,15,30,193.0,167.0,2.3,24.9,252.0,119.97,96.04
2018,10,9,15,45,267.5,140.5,2.2,24.75,244.0,99.67,79.33
2018,10,9,16,0,342.0,114.0,2.1,24.6,236.0,80.21,63.12
2018,10,9,16,15,278.0,105.0,1.85,24.3,194.5,77.41,60.92
2018,10,9,16,30,214.0,96.0,1.6,24.0,153.0,70.8,55.3
2018,10,9,16,45,158.0,78.0,1.4,23.7,115.0,58.18,44.34
2018,10,9,17,0,102.0,60.0,1.2,23.4,77.0,46.24,33.72
2018,10,9,17,15,67.0,41.0,1.15,22.9,50.5,32.09,20.93
2018,10,9,17,30,32.0,22.0,1.1,22.4,24.0,17.69,3.73
2018,10,9,17,45,18.0,11.0,1.05,21.95,12.0,9.39,0.0
2018,10,9,18,0,4.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,9,18,15,2.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,6,15,1.0,1.5,1.8,19.7,1.5,0.0,0.0
2018,10,10,6,30,2.0,3.0,1.9,19.9,3.0,3.98,0.0
2018,10,10,6,45,1.0,5.5,2.05,20.1,5.5,5.25,0.0
2018,10,10,7,0,0.0,8.0,2.2,20.3,8.0,6.56,0.0
2018,10,10,7,15,0.0,13.0,2.3,20.55,13.0,10.68,3.19
2018,10,10,7,30,0.0,18.0,2.4,20.8,18.0,14.81,6.74
2018,10,10,7,45,0.0,20.5,2.55,21.05,20.5,16.88,8.53
2018,10,10,8,0,0.0,23.0,2.7,21.3,23.0,18.95,10.26
2018,10,10,8,15,0.5,44.5,2.8,21.6,44.5,37.21,25.49
2018,10,10,8,30,1.0,66.0,2.9,21.9,66.0,55.56,40.6
2018,10,10,8,45,0.5,78.0,3.0,22.25,78.0,65.17,48.27
2018,10,10,9,0,0.0,90.0,3.1,22.6,90.0,75.24,56.25
2018,10,10,9,15,0.0,90.5,3.25,22.85,90.5,75.43,56.17
2018,10,10,9,30,0.0,91.0,3.4,23.1,91.0,75.73,56.2
2018,10,10,9,45,0.0,72.5,3.55,23.4,72.5,60.22,43.44
2018,10,10,10,0,0.0,54.0,3.7,23.7,54.0,44.81,30.82
2018,10,10,10,15,0.0,73.5,3.75,23.9,73.5,61.1,43.88
2018,10,10,10,30,0.0,93.0,3.8,24.1,93.0,77.44,56.86
2018,10,10,10,45,0.0,107.0,3.9,24.25,107.0,89.4,66.27
2018,10,10,11,0,0.0,121.0,4.0,24.4,121.0,101.29,75.59
2018,10,10,11,15,0.0,106.5,3.95,24.45,106.5,88.9,65.66
2018,10,10,11,30,0.0,92.0,3.9,24.5,92.0,76.69,55.9
2018,10,10,11,45,1.0,110.0,3.9,24.55,110.5,92.35,68.33
2018,10,10,12,0,2.0,128.0,3.9,24.6,129.0,107.77,80.49
2018,10,10,12,15,1.0,122.0,3.85,24.6,122.5,102.05,75.94
2018,10,10,12,30,0.0,116.0,3.8,24.6,116.0,96.47,71.54
2018,10,10,12,45,0.5,127.5,3.75,24.6,128.0,105.93,79.06
2018,10,10,13,0,1.0,139.0,3.7,24.6,140.0,115.13,86.37
2018,10,10,13,15,0.5,121.0,3.6,24.65,121.5,100.27,74.66
2018,10,10,13,30,0.0,103.0,3.5,24.7,103.0,85.56,63.07
2018,10,10,13,45,3.0,131.0,3.45,24.75,133.0,108.09,80.95
2018,10,10,14,0,6.0,159.0,3.4,24.8,163.0,129.09,97.54
2018,10,10,14,15,3.0,124.5,3.3,24.8,126.5,101.96,76.33
2018,10,10,14,30,0.0,90.0,3.2,24.8,90.0,74.85,57.57
2018,10,10,14,45,0.0,82.5,3.15,24.8,82.5,68.55,52.45
2018,10,10,15,0,0.0,75.0,3.1,24.8,75.0,62.26,47.29
2018,10,10,15,15,0.0,83.0,3.0,24.65,83.0,68.93,53.12
2018,10,10,15,30,0.0,91.0,2.9,24.5,91.0,74.74,58.25
2018,10,10,15,45,0.0,69.0,2.8,24.4,69.0,57.2,43.5
2018,10,10,16,0,0.0,47.0,2.7,24.3,47.0,38.86,27.9
2018,10,10,16,15,0.0,35.0,2.6,24.1,35.0,28.89,19.37
2018,10,10,16,30,0.0,23.0,2.5,23.9,23.0,18.94,10.77
2018,10,10,16,45,0.0,19.0,2.4,23.75,19.0,15.63,7.84
2018,10,10,17,0,0.0,15.0,2.3,23.6,15.0,12.33,4.86
2018,10,10,17,15,0.0,10.5,2.25,23.45,10.5,8.62,1.44
2018,10,10,17,30,0.0,6.0,2.2,23.3,6.0,4.92,0.0
2018,10,10,17,45,0.0,3.0,2.15,23.15,3.0,2.56,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
