Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,7.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,3.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,10,21,6,15,30.5,3.5,2.75,3.45,3.0,0.0,0.0
2018,10,21,6,30,61.0,7.0,2.9,3.7,6.0,0.0,0.0
2018,10,21,6,45,235.0,18.0,3.05,3.95,34.5,181.77,0.0
2018,10,21,7,0,409.0,29.0,3.2,4.2,63.0,382.05,283.1
2018,10,21,7,15,518.0,36.5,3.45,4.7,110.0,484.6,406.26
2018,10,21,7,30,627.0,44.0,3.7,5.2,157.0,578.39,490.68
2018,10,21,7,45,688.5,49.0,3.9,5.7,208.0,643.32,546.76
2018,10,21,8,0,750.0,54.0,4.1,6.2,259.0,706.64,598.66
2018,10,21,8,15,790.0,58.0,4.2,6.6,310.0,749.22,631.68
2018,10,21,8,30,830.0,62.0,4.3,7.0,361.0,789.1,661.3
2018,10,21,8,45,857.0,64.0,4.35,7.45,408.0,812.52,676.87
2018,10,21,9,0,884.0,66.0,4.4,7.9,455.0,824.38,683.29
2018,10,21,9,15,903.5,68.0,4.35,8.25,497.5,834.71,688.08
2018,10,21,9,30,923.0,70.0,4.3,8.6,540.0,841.32,690.03
2018,10,21,9,45,936.5,72.0,4.25,9.0,577.0,839.19,685.4
2018,10,21,10,0,950.0,74.0,4.2,9.4,614.0,833.11,678.04
2018,10,21,10,15,958.5,74.5,4.1,9.75,642.5,817.51,663.56
2018,10,21,10,30,967.0,75.0,4.0,10.1,671.0,798.14,646.87
2018,10,21,10,45,971.0,76.0,3.9,10.45,691.5,772.35,625.57
2018,10,21,11,0,975.0,77.0,3.8,10.8,712.0,743.06,600.69
2018,10,21,11,15,979.0,77.5,3.7,11.05,726.0,709.85,572.12
2018,10,21,11,30,983.0,78.0,3.6,11.3,740.0,673.36,540.66
2018,10,21,11,45,984.5,77.5,3.5,11.6,745.0,631.36,504.37
2018,10,21,12,0,986.0,77.0,3.4,11.9,750.0,586.62,465.26
2018,10,21,12,15,985.5,77.0,3.3,12.1,747.5,538.8,423.04
2018,10,21,12,30,985.0,77.0,3.2,12.3,745.0,488.74,378.04
2018,10,21,12,45,982.5,76.5,3.1,12.5,733.5,435.49,329.5
2018,10,21,13,0,980.0,76.0,3.0,12.7,722.0,380.63,278.77
2018,10,21,13,15,974.5,75.0,2.95,12.8,702.5,323.21,225.81
2018,10,21,13,30,969.0,74.0,2.9,12.9,683.0,265.0,172.93
2018,10,21,13,45,961.0,73.0,2.85,13.0,656.0,205.83,122.53
2018,10,21,14,0,953.0,72.0,2.8,13.1,629.0,146.63,79.78
2018,10,21,14,15,941.0,70.5,2.7,13.1,594.5,87.11,52.77
2018,10,21,14,30,929.0,69.0,2.6,13.1,560.0,65.79,52.68
2018,10,21,14,45,910.5,67.5,2.55,13.1,518.5,64.33,51.55
2018,10,21,15,0,892.0,66.0,2.5,13.1,477.0,62.81,50.35
2018,10,21,15,15,868.0,63.0,2.3,12.9,431.0,60.09,48.12
2018,10,21,15,30,844.0,60.0,2.1,12.7,385.0,57.26,45.77
2018,10,21,15,45,810.0,56.5,1.95,12.5,335.5,48.81,38.35
2018,10,21,16,0,776.0,53.0,1.8,12.3,286.0,46.18,36.07
2018,10,21,16,15,724.0,48.5,1.55,11.55,235.0,42.59,32.9
2018,10,21,16,30,672.0,44.0,1.3,10.8,184.0,39.03,29.6
2018,10,21,16,45,584.0,38.0,1.1,10.1,135.5,34.0,24.75
2018,10,21,17,0,496.0,32.0,0.9,9.4,87.0,29.09,19.53
2018,10,21,17,15,314.5,22.0,0.95,8.9,50.5,18.44,2.75
2018,10,21,17,30,133.0,12.0,1.0,8.4,14.0,10.24,0.0
2018,10,21,17,45,66.5,6.0,1.05,7.9,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.6,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.1,3.0,0.0,0.0
2018,10,22,6,45,211.0,15.5,1.05,1.6,30.5,162.02,0.0
2018,10,22,7,0,389.0,27.0,1.1,2.1,58.0,362.37,259.45
2018,10,22,7,15,495.5,34.5,1.1,2.85,103.0,463.36,384.04
2018,10,22,7,30,602.0,42.0,1.1,3.6,148.0,554.66,463.32
2018,10,22,7,45,663.5,46.5,1.05,4.35,197.5,618.03,514.6
2018,10,22,8,0,725.0,51.0,1.0,5.1,247.0,679.97,561.23
2018,10,22,8,15,764.0,54.5,1.2,6.15,296.0,720.56,591.4
2018,10,22,8,30,803.0,58.0,1.4,7.2,345.0,758.61,618.44
2018,10,22,8,45,829.0,61.5,1.55,8.25,391.5,783.02,633.92
2018,10,22,9,0,855.0,65.0,1.7,9.3,438.0,796.04,640.74
2018,10,22,9,15,873.5,67.0,1.85,9.9,479.0,805.65,646.05
2018,10,22,9,30,892.0,69.0,2.0,10.5,520.0,811.67,648.71
2018,10,22,9,45,904.0,71.0,2.1,11.1,555.0,808.73,644.5
2018,10,22,10,0,916.0,73.0,2.2,11.7,590.0,802.02,637.76
2018,10,22,10,15,925.5,74.0,2.25,12.1,618.5,788.44,626.28
2018,10,22,10,30,935.0,75.0,2.3,12.5,647.0,771.12,612.31
2018,10,22,10,45,941.5,76.0,2.35,12.9,669.0,747.96,594.23
2018,10,22,11,0,948.0,77.0,2.4,13.3,691.0,721.26,572.29
2018,10,22,11,15,951.0,77.5,2.45,13.6,704.0,688.35,545.24
2018,10,22,11,30,954.0,78.0,2.5,13.9,717.0,652.31,515.39
2018,10,22,11,45,955.5,78.5,2.55,14.2,722.5,612.46,481.99
2018,10,22,12,0,957.0,79.0,2.6,14.5,728.0,569.88,445.71
2018,10,22,12,15,956.0,79.0,2.65,14.65,725.0,523.14,405.51
2018,10,22,12,30,955.0,79.0,2.7,14.8,722.0,474.27,362.54
2018,10,22,12,45,951.0,79.0,2.75,15.0,710.5,422.38,316.03
2018,10,22,13,0,947.0,79.0,2.8,15.2,699.0,369.09,267.44
2018,10,22,13,15,929.0,82.0,2.8,15.25,676.0,313.29,216.98
2018,10,22,13,30,911.0,85.0,2.8,15.3,653.0,257.9,167.78
2018,10,22,13,45,745.0,129.5,2.85,15.4,581.0,199.03,125.43
2018,10,22,14,0,579.0,174.0,2.9,15.5,509.0,166.34,110.05
2018,10,22,14,15,620.0,150.5,2.85,15.4,491.0,112.89,80.02
2018,10,22,14,30,661.0,127.0,2.8,15.3,473.0,86.61,70.35
2018,10,22,14,45,653.0,119.0,2.8,15.25,439.5,82.77,67.22
2018,10,22,15,0,645.0,111.0,2.8,15.2,406.0,78.8,63.96
2018,10,22,15,15,587.5,109.5,2.6,14.9,357.5,78.89,64.28
2018,10,22,15,30,530.0,108.0,2.4,14.6,309.0,79.25,64.84
2018,10,22,15,45,475.5,99.5,2.2,14.35,262.0,72.19,58.79
2018,10,22,16,0,421.0,91.0,2.0,14.1,215.0,66.65,53.98
2018,10,22,16,15,459.0,71.5,1.8,13.35,184.0,55.74,44.34
2018,10,22,16,30,497.0,52.0,1.6,12.6,153.0,41.45,31.48
2018,10,22,16,45,461.0,42.5,1.4,11.9,115.5,34.56,24.99
2018,10,22,17,0,425.0,33.0,1.2,11.2,78.0,27.44,17.76
2018,10,22,17,15,265.5,22.0,1.25,10.7,45.0,18.47,0.0
2018,10,22,17,30,106.0,11.0,1.3,10.2,12.0,9.39,0.0
2018,10,22,17,45,53.0,5.5,1.35,9.65,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,23,6,15,5.5,0.5,1.0,4.2,0.5,0.0,0.0
2018,10,23,6,30,11.0,1.0,1.0,4.6,1.0,0.0,0.0
2018,10,23,6,45,45.5,14.0,1.0,4.95,17.0,43.9,0.0
2018,10,23,7,0,80.0,27.0,1.0,5.3,33.0,117.45,77.84
2018,10,23,7,15,158.5,43.5,1.2,6.0,67.0,200.88,167.08
2018,10,23,7,30,237.0,60.0,1.4,6.7,101.0,299.19,254.01
2018,10,23,7,45,305.5,72.0,1.55,7.4,142.5,367.79,313.68
2018,10,23,8,0,374.0,84.0,1.7,8.1,184.0,437.62,372.14
2018,10,23,8,15,368.0,103.0,1.7,8.7,217.0,456.15,385.46
2018,10,23,8,30,362.0,122.0,1.7,9.3,250.0,472.17,396.24
2018,10,23,8,45,397.0,134.0,1.65,9.95,291.5,511.13,425.13
2018,10,23,9,0,432.0,146.0,1.6,10.6,333.0,548.12,451.39
2018,10,23,9,15,443.0,160.0,1.65,11.4,367.5,565.45,461.81
2018,10,23,9,30,454.0,174.0,1.7,12.2,402.0,580.23,470.25
2018,10,23,9,45,425.0,195.5,1.75,13.05,420.5,568.68,457.89
2018,10,23,10,0,396.0,217.0,1.8,13.9,439.0,540.24,433.46
2018,10,23,10,15,376.5,234.5,1.8,14.5,454.0,529.68,422.85
2018,10,23,10,30,357.0,252.0,1.8,15.1,469.0,517.78,411.21
2018,10,23,10,45,338.0,267.0,1.75,15.7,478.0,502.63,397.1
2018,10,23,11,0,319.0,282.0,1.7,16.3,487.0,486.68,382.52
2018,10,23,11,15,333.0,284.5,1.75,16.65,502.5,479.46,375.82
2018,10,23,11,30,347.0,287.0,1.8,17.0,518.0,470.12,367.28
2018,10,23,11,45,376.0,281.0,1.8,17.3,533.0,459.54,357.64
2018,10,23,12,0,405.0,275.0,1.8,17.6,548.0,445.84,345.2
2018,10,23,12,15,425.0,267.0,1.9,17.75,552.5,426.3,328.33
2018,10,23,12,30,445.0,259.0,2.0,17.9,557.0,399.71,305.51
2018,10,23,12,45,464.0,247.5,2.1,18.05,553.5,367.58,277.75
2018,10,23,13,0,483.0,236.0,2.2,18.2,550.0,333.13,247.45
2018,10,23,13,15,506.0,220.5,2.25,18.2,541.0,294.6,213.4
2018,10,23,13,30,529.0,205.0,2.3,18.2,532.0,253.52,177.43
2018,10,23,13,45,519.5,198.5,2.35,18.2,508.5,211.18,143.45
2018,10,23,14,0,510.0,192.0,2.4,18.2,485.0,169.72,114.52
2018,10,23,14,15,548.0,168.0,2.4,18.1,466.5,119.89,87.12
2018,10,23,14,30,586.0,144.0,2.4,18.0,448.0,97.66,79.08
2018,10,23,14,45,609.5,127.5,2.4,17.9,422.5,88.43,71.4
2018,10,23,15,0,633.0,111.0,2.4,17.8,397.0,78.88,63.37
2018,10,23,15,15,683.0,93.5,2.25,17.45,374.0,68.53,54.62
2018,10,23,15,30,733.0,76.0,2.1,17.1,351.0,62.9,49.92
2018,10,23,15,45,728.0,67.5,1.95,16.8,310.0,57.0,44.9
2018,10,23,16,0,723.0,59.0,1.8,16.5,269.0,50.84,39.54
2018,10,23,16,15,665.5,53.5,1.65,15.55,219.0,46.61,35.87
2018,10,23,16,30,608.0,48.0,1.5,14.6,169.0,38.92,28.95
2018,10,23,16,45,472.0,42.0,1.4,13.65,120.0,34.3,24.51
2018,10,23,17,0,336.0,36.0,1.3,12.7,71.0,30.01,19.58
2018,10,23,17,15,195.5,22.0,1.3,12.2,39.5,18.48,0.0
2018,10,23,17,30,55.0,8.0,1.3,11.7,8.0,6.83,0.0
2018,10,23,17,45,27.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.55,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,4.9,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.2,27.0,140.05,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.5,52.0,318.5,206.34
2018,10,24,7,15,456.0,35.0,2.35,6.2,96.0,431.12,356.36
2018,10,24,7,30,573.0,43.0,2.4,6.9,140.0,537.7,450.39
2018,10,24,7,45,640.0,48.5,2.45,7.6,190.0,597.05,500.85
2018,10,24,8,0,707.0,54.0,2.5,8.3,240.0,664.12,554.19
2018,10,24,8,15,749.5,58.0,2.7,9.05,289.5,707.88,587.49
2018,10,24,8,30,792.0,62.0,2.9,9.8,339.0,749.06,617.46
2018,10,24,8,45,821.0,64.5,3.1,10.55,385.0,774.33,634.41
2018,10,24,9,0,850.0,67.0,3.3,11.3,431.0,796.26,648.46
2018,10,24,9,15,871.5,69.0,3.3,11.6,473.0,800.13,648.83
2018,10,24,9,30,893.0,71.0,3.3,11.9,515.0,808.29,652.54
2018,10,24,9,45,908.5,72.0,3.25,12.25,551.0,806.68,648.68
2018,10,24,10,0,924.0,73.0,3.2,12.6,587.0,801.25,642.23
2018,10,24,10,15,934.0,74.0,3.15,12.85,616.0,787.78,630.31
2018,10,24,10,30,944.0,75.0,3.1,13.1,645.0,770.54,615.87
2018,10,24,10,45,951.0,75.5,3.0,13.35,666.5,746.89,596.66
2018,10,24,11,0,958.0,76.0,2.9,13.6,688.0,719.68,573.23
2018,10,24,11,15,962.0,76.5,2.85,13.85,701.5,687.08,545.7
2018,10,24,11,30,966.0,77.0,2.8,14.1,715.0,651.26,515.34
2018,10,24,11,45,967.5,77.0,2.7,14.3,720.5,610.51,480.6
2018,10,24,12,0,969.0,77.0,2.6,14.5,726.0,567.03,443.07
2018,10,24,12,15,968.0,77.5,2.55,14.65,723.0,520.31,402.41
2018,10,24,12,30,967.0,78.0,2.5,14.8,720.0,471.42,359.03
2018,10,24,12,45,964.0,77.0,2.4,14.95,708.5,418.57,311.47
2018,10,24,13,0,961.0,76.0,2.3,15.1,697.0,364.26,261.91
2018,10,24,13,15,953.5,75.5,2.25,15.15,676.5,307.93,210.77
2018,10,24,13,30,946.0,75.0,2.2,15.2,656.0,251.04,160.16
2018,10,24,13,45,937.0,74.0,2.1,15.3,629.0,193.23,112.4
2018,10,24,14,0,928.0,73.0,2.0,15.4,602.0,135.51,73.09
2018,10,24,14,15,915.5,71.0,1.95,15.35,568.0,77.33,50.83
2018,10,24,14,30,903.0,69.0,1.9,15.3,534.0,65.34,51.88
2018,10,24,14,45,886.0,67.0,1.85,15.25,494.0,63.56,50.49
2018,10,24,15,0,869.0,65.0,1.8,15.2,454.0,61.71,49.01
2018,10,24,15,15,844.5,62.5,1.65,15.0,409.0,59.32,47.09
2018,10,24,15,30,820.0,60.0,1.5,14.8,364.0,51.31,40.16
2018,10,24,15,45,784.5,56.0,1.4,14.55,315.5,48.32,37.62
2018,10,24,16,0,749.0,52.0,1.3,14.3,267.0,45.3,34.98
2018,10,24,16,15,692.5,47.5,1.2,13.5,217.0,41.7,31.8
2018,10,24,16,30,636.0,43.0,1.1,12.7,167.0,38.15,28.48
2018,10,24,16,45,540.5,36.5,1.0,11.85,120.5,32.68,23.23
2018,10,24,17,0,445.0,30.0,0.9,11.0,74.0,25.04,15.33
2018,10,24,17,15,275.5,20.0,0.95,10.55,42.0,16.86,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.1,10.0,8.54,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.6,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.65,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,2.9,2.0,0.0,0.0
2018,10,25,6,45,42.5,12.5,1.5,3.15,14.0,40.26,0.0
2018,10,25,7,0,61.0,22.0,1.6,3.4,26.0,90.85,51.8
2018,10,25,7,15,110.0,41.0,1.65,3.75,56.0,160.56,132.97
2018,10,25,7,30,159.0,60.0,1.7,4.1,86.0,221.81,189.91
2018,10,25,7,45,201.0,76.5,1.7,4.4,121.0,273.53,236.55
2018,10,25,8,0,243.0,93.0,1.7,4.7,156.0,325.59,281.86
2018,10,25,8,15,207.5,116.5,1.6,5.15,177.5,324.91,279.41
2018,10,25,8,30,172.0,140.0,1.5,5.6,199.0,305.04,260.93
2018,10,25,8,45,198.0,157.5,1.4,6.0,234.5,341.63,290.55
2018,10,25,9,0,224.0,175.0,1.3,6.4,270.0,393.8,331.29
2018,10,25,9,15,209.5,195.5,1.3,7.0,291.0,382.25,319.56
2018,10,25,9,30,195.0,216.0,1.3,7.6,312.0,386.08,320.42
2018,10,25,9,45,242.0,226.0,1.3,8.15,354.0,440.44,362.42
2018,10,25,10,0,289.0,236.0,1.3,8.7,396.0,476.24,388.85
2018,10,25,10,15,349.0,235.5,1.2,9.05,438.0,507.54,411.51
2018,10,25,10,30,409.0,235.0,1.1,9.4,480.0,547.85,440.0
2018,10,25,10,45,410.5,244.0,1.05,9.75,497.0,538.94,430.52
2018,10,25,11,0,412.0,253.0,1.0,10.1,514.0,517.84,412.55
2018,10,25,11,15,343.5,274.5,1.0,10.35,495.0,474.23,377.14
2018,10,25,11,30,275.0,296.0,1.0,10.6,476.0,433.22,343.93
2018,10,25,11,45,234.0,305.0,0.95,10.8,459.0,393.77,312.16
2018,10,25,12,0,193.0,314.0,0.9,11.0,442.0,364.07,287.9
2018,10,25,12,15,180.0,313.5,0.9,11.1,432.5,342.25,270.08
2018,10,25,12,30,167.0,313.0,0.9,11.2,423.0,321.17,252.76
2018,10,25,12,45,129.0,301.5,0.9,11.3,385.5,284.07,223.4
2018,10,25,13,0,91.0,290.0,0.9,11.4,348.0,252.91,199.12
2018,10,25,13,15,123.5,284.0,0.9,11.45,360.5,243.84,190.35
2018,10,25,13,30,156.0,278.0,0.9,11.5,373.0,232.86,179.69
2018,10,25,13,45,232.0,259.0,0.9,11.5,393.5,216.39,163.22
2018,10,25,14,0,308.0,240.0,0.9,11.5,414.0,185.02,137.46
2018,10,25,14,15,269.0,230.5,0.95,11.55,376.0,153.49,128.88
2018,10,25,14,30,230.0,221.0,1.0,11.6,338.0,151.81,127.85
2018,10,25,14,45,283.5,193.0,1.05,11.6,326.0,130.52,109.79
2018,10,25,15,0,337.0,165.0,1.1,11.6,314.0,115.15,96.76
2018,10,25,15,15,449.0,131.0,1.0,11.4,308.5,91.25,76.06
2018,10,25,15,30,561.0,97.0,0.9,11.2,303.0,71.79,59.05
2018,10,25,15,45,522.5,87.5,0.8,11.05,259.0,65.93,53.98
2018,10,25,16,0,484.0,78.0,0.7,10.9,215.0,59.9,48.62
2018,10,25,16,15,314.5,70.0,0.7,10.5,152.5,51.95,41.42
2018,10,25,16,30,145.0,62.0,0.7,10.1,90.0,47.1,36.8
2018,10,25,16,45,72.5,43.0,0.7,9.7,57.0,34.14,24.69
2018,10,25,17,0,0.0,24.0,0.7,9.3,24.0,19.83,10.86
2018,10,25,17,15,10.0,14.0,0.75,9.0,14.0,11.69,0.0
2018,10,25,17,30,20.0,4.0,0.8,8.7,4.0,3.41,0.0
2018,10,25,17,45,10.0,2.0,0.85,8.35,2.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.5,1.5,5.8,0.5,0.0,0.0
2018,10,26,6,30,4.0,1.0,1.6,5.8,1.0,0.0,0.0
2018,10,26,6,45,4.0,3.0,1.65,5.8,3.0,5.33,0.0
2018,10,26,7,0,4.0,5.0,1.7,5.8,5.0,7.08,0.0
2018,10,26,7,15,2.0,6.5,1.9,5.9,6.5,6.95,0.29
2018,10,26,7,30,0.0,8.0,2.1,6.0,8.0,6.56,0.07
2018,10,26,7,45,0.0,9.5,2.3,6.05,9.5,7.8,1.23
2018,10,26,8,0,0.0,11.0,2.5,6.1,11.0,9.04,2.36
2018,10,26,8,15,0.0,14.5,2.65,6.3,14.5,11.93,4.93
2018,10,26,8,30,0.0,18.0,2.8,6.5,18.0,14.83,7.48
2018,10,26,8,45,0.0,20.5,2.9,6.65,20.5,16.9,9.28
2018,10,26,9,0,0.0,23.0,3.0,6.8,23.0,18.98,11.06
2018,10,26,9,15,0.0,23.5,3.2,6.95,23.5,19.4,11.38
2018,10,26,9,30,0.0,24.0,3.4,7.1,24.0,19.82,11.7
2018,10,26,9,45,0.0,27.0,3.6,7.2,27.0,22.32,13.82
2018,10,26,10,0,0.0,30.0,3.8,7.3,30.0,24.82,15.95
2018,10,26,10,15,0.0,34.0,3.95,7.35,34.0,28.15,18.78
2018,10,26,10,30,0.0,38.0,4.1,7.4,38.0,31.48,21.62
2018,10,26,10,45,0.0,41.0,4.25,7.45,41.0,33.99,23.73
2018,10,26,11,0,0.0,44.0,4.4,7.5,44.0,36.5,25.85
2018,10,26,11,15,0.0,57.0,4.35,7.5,57.0,47.33,35.13
2018,10,26,11,30,0.0,70.0,4.3,7.5,70.0,58.19,44.39
2018,10,26,11,45,0.0,72.5,4.25,7.55,72.5,60.29,46.15
2018,10,26,12,0,0.0,75.0,4.2,7.6,75.0,62.38,47.92
2018,10,26,12,15,0.0,66.0,4.05,7.7,66.0,54.86,41.48
2018,10,26,12,30,0.0,57.0,3.9,7.8,57.0,47.34,35.06
2018,10,26,12,45,0.0,49.5,3.75,7.9,49.5,41.09,29.71
2018,10,26,13,0,0.0,42.0,3.6,8.0,42.0,34.84,24.36
2018,10,26,13,15,0.0,39.5,3.6,8.0,39.5,32.75,22.6
2018,10,26,13,30,0.0,37.0,3.6,8.0,37.0,30.66,20.84
2018,10,26,13,45,0.0,43.0,3.55,8.05,43.0,35.63,25.16
2018,10,26,14,0,0.0,49.0,3.5,8.1,49.0,40.61,29.5
2018,10,26,14,15,3.5,58.0,3.55,8.1,60.0,48.16,37.9
2018,10,26,14,30,7.0,67.0,3.6,8.1,71.0,55.67,44.76
2018,10,26,14,45,3.5,57.0,3.65,8.1,59.0,47.27,37.29
2018,10,26,15,0,0.0,47.0,3.7,8.1,47.0,38.88,29.79
2018,10,26,15,15,3.0,50.5,3.65,8.05,51.5,41.82,32.56
2018,10,26,15,30,6.0,54.0,3.6,8.0,56.0,44.75,35.32
2018,10,26,15,45,3.0,42.0,3.5,7.95,43.0,34.73,26.22
2018,10,26,16,0,0.0,30.0,3.4,7.9,30.0,24.74,17.08
2018,10,26,16,15,0.0,24.5,3.4,7.85,24.5,20.18,12.85
2018,10,26,16,30,0.0,19.0,3.4,7.8,19.0,15.63,8.57
2018,10,26,16,45,11.5,14.5,3.35,7.75,15.5,12.28,5.31
2018,10,26,17,0,23.0,10.0,3.3,7.7,12.0,8.2,1.07
2018,10,26,17,15,11.5,5.5,3.35,7.65,6.5,4.69,0.0
2018,10,26,17,30,0.0,1.0,3.4,7.6,1.0,0.85,0.0
2018,10,26,17,45,0.0,0.5,3.4,7.6,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,10,27,6,45,99.0,12.5,2.15,5.6,19.0,79.0,0.0
2018,10,27,7,0,198.0,25.0,2.3,5.7,38.0,208.53,95.96
2018,10,27,7,15,315.0,37.0,2.4,6.1,78.0,323.61,266.53
2018,10,27,7,30,432.0,49.0,2.5,6.5,118.0,431.39,364.89
2018,10,27,7,45,394.0,55.5,2.6,6.85,135.0,415.68,355.93
2018,10,27,8,0,356.0,62.0,2.7,7.2,152.0,387.3,334.09
2018,10,27,8,15,308.5,79.0,2.75,7.65,168.0,371.8,320.21
2018,10,27,8,30,261.0,96.0,2.8,8.1,184.0,333.47,286.81
2018,10,27,8,45,139.0,123.5,2.85,8.6,171.0,249.85,212.71
2018,10,27,9,0,17.0,151.0,2.9,9.1,158.0,151.87,125.44
2018,10,27,9,15,41.0,167.5,2.9,9.65,187.0,198.25,164.8
2018,10,27,9,30,65.0,184.0,2.9,10.2,216.0,230.78,191.63
2018,10,27,9,45,86.5,199.0,2.95,10.8,244.5,258.57,214.03
2018,10,27,10,0,108.0,214.0,3.0,11.4,273.0,299.12,246.32
2018,10,27,10,15,129.0,233.5,3.05,11.9,307.5,327.61,268.41
2018,10,27,10,30,150.0,253.0,3.1,12.4,342.0,353.83,288.36
2018,10,27,10,45,286.5,237.0,3.1,12.95,414.0,432.96,351.79
2018,10,27,11,0,423.0,221.0,3.1,13.5,486.0,502.52,405.24
2018,10,27,11,15,568.5,184.5,3.15,13.9,548.0,541.98,434.62
2018,10,27,11,30,714.0,148.0,3.2,14.3,610.0,565.19,450.38
2018,10,27,11,45,791.5,125.0,3.25,14.75,641.0,551.42,436.44
2018,10,27,12,0,869.0,102.0,3.3,15.2,672.0,530.23,415.86
2018,10,27,12,15,616.5,178.0,3.4,15.4,581.5,436.75,340.72
2018,10,27,12,30,364.0,254.0,3.5,15.6,491.0,354.84,276.23
2018,10,27,12,45,442.5,226.0,3.55,15.75,509.0,337.05,258.24
2018,10,27,13,0,521.0,198.0,3.6,15.9,527.0,309.62,230.96
2018,10,27,13,15,302.0,230.5,3.6,15.95,420.0,246.8,185.09
2018,10,27,13,30,83.0,263.0,3.6,16.0,313.0,212.33,165.22
2018,10,27,13,45,88.5,243.5,3.65,16.0,294.5,191.21,148.21
2018,10,27,14,0,94.0,224.0,3.7,16.0,276.0,170.0,132.0
2018,10,27,14,15,63.0,191.5,3.55,15.85,225.5,140.51,116.56
2018,10,27,14,30,32.0,159.0,3.4,15.7,175.0,119.46,98.8
2018,10,27,14,45,24.5,143.0,3.3,15.55,154.5,108.62,89.74
2018,10,27,15,0,17.0,127.0,3.2,15.4,134.0,101.03,83.42
2018,10,27,15,15,9.0,90.0,2.95,15.1,93.5,73.64,59.7
2018,10,27,15,30,1.0,53.0,2.7,14.8,53.0,43.86,33.55
2018,10,27,15,45,0.5,35.0,2.5,14.55,35.0,28.89,20.28
2018,10,27,16,0,0.0,17.0,2.3,14.3,17.0,13.99,6.93
2018,10,27,16,15,8.5,13.5,2.2,13.8,15.0,11.45,4.63
2018,10,27,16,30,17.0,10.0,2.1,13.3,13.0,8.68,2.09
2018,10,27,16,45,8.5,7.0,2.05,12.85,8.5,6.11,0.0
2018,10,27,17,0,0.0,4.0,2.0,12.4,4.0,3.28,0.0
2018,10,27,17,15,0.0,2.0,2.05,12.0,2.0,1.71,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,10,28,6,45,5.0,9.0,2.5,5.15,9.5,11.12,0.0
2018,10,28,7,0,10.0,18.0,2.7,5.4,19.0,25.64,4.31
2018,10,28,7,15,104.0,37.0,2.85,5.95,53.0,149.81,121.37
2018,10,28,7,30,198.0,56.0,3.0,6.5,87.0,244.83,208.41
2018,10,28,7,45,390.0,61.0,3.15,7.05,149.0,412.81,354.83
2018,10,28,8,0,582.0,66.0,3.3,7.6,211.0,577.37,490.76
2018,10,28,8,15,633.0,71.5,3.45,8.35,258.5,627.37,529.72
2018,10,28,8,30,684.0,77.0,3.6,9.1,306.0,675.25,565.97
2018,10,28,8,45,720.5,80.5,3.7,9.85,351.0,706.41,587.79
2018,10,28,9,0,757.0,84.0,3.8,10.6,396.0,729.79,603.06
2018,10,28,9,15,783.5,86.0,3.9,11.2,437.0,745.6,612.6
2018,10,28,9,30,810.0,88.0,4.0,11.8,478.0,757.69,619.25
2018,10,28,9,45,830.0,88.5,4.05,12.4,513.0,759.17,617.72
2018,10,28,10,0,850.0,89.0,4.1,13.0,548.0,756.81,613.48
2018,10,28,10,15,860.5,91.0,4.15,13.4,576.0,745.22,602.92
2018,10,28,10,30,871.0,93.0,4.2,13.8,604.0,729.95,589.6
2018,10,28,10,45,877.5,94.0,4.2,14.2,624.0,707.24,569.47
2018,10,28,11,0,884.0,95.0,4.2,14.6,644.0,677.11,543.69
2018,10,28,11,15,888.5,95.5,4.2,14.85,657.0,646.85,517.7
2018,10,28,11,30,893.0,96.0,4.2,15.1,670.0,613.59,488.95
2018,10,28,11,45,895.5,95.5,4.15,15.35,675.0,575.44,455.74
2018,10,28,12,0,898.0,95.0,4.1,15.6,680.0,534.74,419.94
2018,10,28,12,15,899.5,94.0,4.1,15.8,677.5,490.73,380.9
2018,10,28,12,30,901.0,93.0,4.1,16.0,675.0,444.58,339.21
2018,10,28,12,45,900.5,91.0,4.05,16.15,664.5,394.94,293.91
2018,10,28,13,0,900.0,89.0,4.0,16.3,654.0,343.75,246.69
2018,10,28,13,15,894.0,87.5,4.0,16.4,635.0,290.25,197.88
2018,10,28,13,30,888.0,86.0,4.0,16.5,616.0,236.15,150.01
2018,10,28,13,45,879.0,84.5,4.0,16.55,590.0,181.27,105.84
2018,10,28,14,0,870.0,83.0,4.0,16.6,564.0,126.56,70.96
2018,10,28,14,15,854.0,81.5,4.0,16.55,530.0,64.9,51.16
2018,10,28,14,30,838.0,80.0,4.0,16.5,496.0,64.27,50.79
2018,10,28,14,45,782.0,83.5,4.0,16.4,447.5,66.85,53.21
2018,10,28,15,0,726.0,87.0,4.0,16.3,399.0,63.93,50.81
2018,10,28,15,15,644.0,90.0,3.9,16.0,345.5,66.34,53.12
2018,10,28,15,30,562.0,93.0,3.8,15.7,292.0,69.32,55.94
2018,10,28,15,45,294.5,77.0,3.75,15.45,180.0,55.55,43.87
2018,10,28,16,0,27.0,61.0,3.7,15.2,68.0,49.76,38.75
2018,10,28,16,15,45.0,44.0,3.6,14.65,53.0,35.71,26.2
2018,10,28,16,30,63.0,27.0,3.5,14.1,38.0,21.47,13.38
2018,10,28,16,45,113.5,23.0,3.4,13.6,35.5,17.54,9.6
2018,10,28,17,0,164.0,19.0,3.3,13.1,33.0,15.07,5.87
2018,10,28,17,15,99.0,12.5,3.4,12.8,19.0,10.67,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.5,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.2,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,6,45,142.5,11.5,1.55,6.3,19.5,107.32,0.0
2018,10,29,7,0,285.0,23.0,1.6,6.6,39.0,260.49,61.95
2018,10,29,7,15,418.0,31.5,1.8,7.35,81.5,391.44,314.73
2018,10,29,7,30,551.0,40.0,2.0,8.1,124.0,507.45,420.59
2018,10,29,7,45,621.0,46.0,2.25,8.85,172.5,567.66,473.36
2018,10,29,8,0,691.0,52.0,2.5,9.6,221.0,636.21,529.5
2018,10,29,8,15,735.5,56.0,2.6,10.15,269.5,680.61,563.87
2018,10,29,8,30,780.0,60.0,2.7,10.7,318.0,722.46,594.73
2018,10,29,8,45,810.0,63.0,2.85,11.2,363.5,748.55,612.95
2018,10,29,9,0,840.0,66.0,3.0,11.7,409.0,771.34,628.23
2018,10,29,9,15,863.0,67.5,3.0,12.15,450.5,775.66,628.73
2018,10,29,9,30,886.0,69.0,3.0,12.6,492.0,784.01,632.36
2018,10,29,9,45,903.5,70.0,3.05,13.0,528.0,783.74,630.01
2018,10,29,10,0,921.0,71.0,3.1,13.4,564.0,779.64,625.03
2018,10,29,10,15,931.0,72.0,3.1,13.7,592.5,766.11,613.25
2018,10,29,10,30,941.0,73.0,3.1,14.0,621.0,748.85,598.95
2018,10,29,10,45,946.0,73.5,3.15,14.35,641.0,723.94,578.43
2018,10,29,11,0,951.0,74.0,3.2,14.7,661.0,695.62,554.44
2018,10,29,11,15,955.0,74.5,3.2,14.95,674.5,663.36,527.12
2018,10,29,11,30,959.0,75.0,3.2,15.2,688.0,627.94,496.92
2018,10,29,11,45,960.5,75.5,3.25,15.45,693.0,588.14,462.91
2018,10,29,12,0,962.0,76.0,3.3,15.7,698.0,545.63,426.0
2018,10,29,12,15,962.0,75.5,3.3,15.8,695.0,499.02,385.1
2018,10,29,12,30,962.0,75.0,3.3,15.9,692.0,450.24,341.43
2018,10,29,12,45,958.0,73.5,3.3,16.05,679.5,397.24,293.46
2018,10,29,13,0,954.0,72.0,3.3,16.2,667.0,342.92,243.7
2018,10,29,13,15,947.5,71.5,3.25,16.25,647.5,287.7,193.35
2018,10,29,13,30,941.0,71.0,3.2,16.3,628.0,231.82,144.03
2018,10,29,13,45,932.0,69.5,3.2,16.35,601.0,174.44,98.19
2018,10,29,14,0,923.0,68.0,3.2,16.4,574.0,117.19,62.44
2018,10,29,14,15,909.5,67.0,3.1,16.35,540.5,64.1,50.53
2018,10,29,14,30,896.0,66.0,3.0,16.3,507.0,63.07,49.8
2018,10,29,14,45,876.0,64.0,2.95,16.25,466.5,61.19,48.3
2018,10,29,15,0,856.0,62.0,2.9,16.2,426.0,59.24,46.73
2018,10,29,15,15,829.0,59.0,2.6,15.85,381.5,56.42,44.43
2018,10,29,15,30,802.0,56.0,2.3,15.5,337.0,48.26,37.37
2018,10,29,15,45,762.5,53.0,2.05,15.15,289.5,45.96,35.44
2018,10,29,16,0,723.0,50.0,1.8,14.8,242.0,43.7,33.45
2018,10,29,16,15,661.5,45.0,1.6,13.85,193.5,39.64,29.82
2018,10,29,16,30,600.0,40.0,1.4,12.9,145.0,35.63,26.03
2018,10,29,16,45,493.0,33.0,1.25,11.95,101.0,29.65,20.22
2018,10,29,17,0,386.0,26.0,1.1,11.0,57.0,21.78,10.54
2018,10,29,17,15,209.5,15.0,1.1,10.5,30.0,12.8,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.0,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.45,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,6,45,120.0,11.0,1.05,3.2,17.5,91.15,0.0
2018,10,30,7,0,240.0,22.0,1.1,3.6,35.0,225.11,16.91
2018,10,30,7,15,369.0,31.5,1.25,4.4,75.0,354.25,285.53
2018,10,30,7,30,498.0,41.0,1.4,5.2,115.0,467.14,390.25
2018,10,30,7,45,570.5,47.5,1.55,6.0,162.0,536.23,450.03
2018,10,30,8,0,643.0,54.0,1.7,6.8,209.0,605.2,506.4
2018,10,30,8,15,689.0,58.5,1.5,7.6,256.0,644.38,534.41
2018,10,30,8,30,735.0,63.0,1.3,8.4,303.0,687.71,563.48
2018,10,30,8,45,759.5,67.5,1.15,9.2,346.5,711.18,576.39
2018,10,30,9,0,784.0,72.0,1.0,10.0,390.0,731.45,586.26
2018,10,30,9,15,810.0,73.5,0.95,10.95,430.5,745.81,592.31
2018,10,30,9,30,836.0,75.0,0.9,11.9,471.0,756.53,595.63
2018,10,30,9,45,850.5,77.5,0.9,12.9,505.5,755.82,591.48
2018,10,30,10,0,865.0,80.0,0.9,13.9,540.0,745.04,580.52
2018,10,30,10,15,876.0,81.5,0.9,14.25,568.0,733.67,570.82
2018,10,30,10,30,887.0,83.0,0.9,14.6,596.0,718.68,558.73
2018,10,30,10,45,893.5,83.5,0.9,15.0,616.0,695.99,539.85
2018,10,30,11,0,900.0,84.0,0.9,15.4,636.0,669.99,518.45
2018,10,30,11,15,904.0,85.0,1.0,15.65,649.0,639.71,494.94
2018,10,30,11,30,908.0,86.0,1.1,15.9,662.0,606.4,468.54
2018,10,30,11,45,910.5,85.5,1.2,16.1,667.0,567.97,437.65
2018,10,30,12,0,913.0,85.0,1.3,16.3,672.0,526.95,403.81
2018,10,30,12,15,914.5,84.0,1.4,16.4,669.5,482.59,366.44
2018,10,30,12,30,916.0,83.0,1.5,16.5,667.0,436.06,326.13
2018,10,30,12,45,916.0,81.0,1.6,16.65,656.5,386.18,281.99
2018,10,30,13,0,916.0,79.0,1.7,16.8,646.0,334.67,235.62
2018,10,30,13,15,911.0,77.5,1.7,16.85,627.0,280.95,187.44
2018,10,30,13,30,906.0,76.0,1.7,16.9,608.0,226.49,140.14
2018,10,30,13,45,897.5,74.5,1.75,16.9,582.0,171.1,96.68
2018,10,30,14,0,889.0,73.0,1.8,16.9,556.0,115.79,63.06
2018,10,30,14,15,876.0,71.0,1.8,16.85,523.0,66.3,52.34
2018,10,30,14,30,863.0,69.0,1.8,16.8,490.0,64.64,51.09
2018,10,30,14,45,845.0,66.5,1.75,16.75,451.5,62.49,49.36
2018,10,30,15,0,827.0,64.0,1.7,16.7,413.0,53.78,41.86
2018,10,30,15,15,800.0,61.5,1.6,16.45,369.5,52.07,40.52
2018,10,30,15,30,773.0,59.0,1.5,16.2,326.0,50.37,39.15
2018,10,30,15,45,656.5,63.0,1.35,15.95,267.0,48.93,37.96
2018,10,30,16,0,540.0,67.0,1.2,15.7,208.0,52.24,40.88
2018,10,30,16,15,475.0,53.5,1.15,14.85,159.0,42.19,31.92
2018,10,30,16,30,410.0,40.0,1.1,14.0,110.0,31.86,22.56
2018,10,30,16,45,366.0,33.5,1.05,13.15,80.5,27.26,17.97
2018,10,30,17,0,322.0,27.0,1.0,12.3,51.0,22.65,10.31
2018,10,30,17,15,175.0,15.5,1.05,11.85,27.0,13.23,0.0
2018,10,30,17,30,28.0,4.0,1.1,11.4,3.0,0.0,0.0
2018,10,30,17,45,14.0,2.0,1.15,10.95,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
