Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,10,31,6,45,76.5,10.5,1.65,6.15,14.5,60.86,0.0
2018,10,31,7,0,153.0,21.0,1.8,6.5,29.0,162.4,0.0
2018,10,31,7,15,274.5,34.0,1.95,7.15,67.0,286.1,227.69
2018,10,31,7,30,396.0,47.0,2.1,7.8,105.0,395.36,331.2
2018,10,31,7,45,471.0,55.5,2.25,8.45,149.5,468.17,394.89
2018,10,31,8,0,546.0,64.0,2.4,9.1,194.0,540.6,455.13
2018,10,31,8,15,595.0,71.0,2.45,9.75,240.0,589.99,494.08
2018,10,31,8,30,644.0,78.0,2.5,10.4,286.0,637.41,529.79
2018,10,31,8,45,678.0,82.5,2.5,11.05,329.5,667.43,550.55
2018,10,31,9,0,712.0,87.0,2.5,11.7,373.0,694.53,568.49
2018,10,31,9,15,749.5,87.0,2.7,12.5,415.0,711.36,579.06
2018,10,31,9,30,787.0,87.0,2.9,13.3,457.0,729.78,590.71
2018,10,31,9,45,820.0,83.5,3.1,14.05,493.5,736.67,593.75
2018,10,31,10,0,853.0,80.0,3.3,14.8,530.0,739.37,593.77
2018,10,31,10,15,863.5,81.5,3.4,15.4,557.5,721.56,578.54
2018,10,31,10,30,874.0,83.0,3.5,16.0,585.0,706.52,565.42
2018,10,31,10,45,881.5,84.5,3.6,16.6,606.0,685.91,546.97
2018,10,31,11,0,889.0,86.0,3.7,17.2,627.0,661.91,525.78
2018,10,31,11,15,892.0,86.5,3.8,17.65,639.0,630.88,499.28
2018,10,31,11,30,895.0,87.0,3.9,18.1,651.0,596.95,470.14
2018,10,31,11,45,894.5,88.0,3.95,18.55,655.5,558.88,437.14
2018,10,31,12,0,894.0,89.0,4.0,19.0,660.0,518.42,401.63
2018,10,31,12,15,840.0,107.0,4.05,19.2,641.5,466.69,357.45
2018,10,31,12,30,786.0,125.0,4.1,19.4,623.0,416.87,314.43
2018,10,31,12,45,789.5,121.5,4.15,19.65,614.0,371.48,273.48
2018,10,31,13,0,793.0,118.0,4.2,19.9,605.0,324.43,230.65
2018,10,31,13,15,779.0,118.0,4.2,19.95,584.5,274.61,186.5
2018,10,31,13,30,765.0,118.0,4.2,20.0,564.0,219.86,140.02
2018,10,31,13,45,636.0,148.0,4.2,20.1,507.5,178.09,112.78
2018,10,31,14,0,507.0,178.0,4.2,20.2,451.0,147.45,100.2
2018,10,31,14,15,464.5,176.0,4.1,20.15,414.5,115.86,93.99
2018,10,31,14,30,422.0,174.0,4.0,20.1,378.0,115.45,93.91
2018,10,31,14,45,401.0,162.5,3.9,20.0,344.0,109.36,88.97
2018,10,31,15,0,380.0,151.0,3.8,19.9,310.0,103.12,83.88
2018,10,31,15,15,307.0,142.0,3.6,19.6,261.5,101.12,82.45
2018,10,31,15,30,234.0,133.0,3.4,19.3,213.0,94.79,77.22
2018,10,31,15,45,240.0,112.5,3.2,19.0,184.0,81.84,66.14
2018,10,31,16,0,246.0,92.0,3.0,18.7,155.0,68.38,54.42
2018,10,31,16,15,234.5,75.0,2.85,18.1,125.0,56.63,44.04
2018,10,31,16,30,223.0,58.0,2.7,17.5,95.0,43.63,32.33
2018,10,31,16,45,169.5,42.5,2.5,16.85,65.0,32.39,21.88
2018,10,31,17,0,116.0,27.0,2.3,16.2,35.0,20.84,7.87
2018,10,31,17,15,65.0,14.5,2.3,15.95,18.5,12.38,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.7,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.4,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,1,6,45,81.0,8.5,1.7,11.2,12.5,61.96,0.0
2018,11,1,7,0,162.0,17.0,1.8,11.6,25.0,161.76,0.0
2018,11,1,7,15,258.5,24.0,2.0,12.25,53.0,262.54,202.99
2018,11,1,7,30,355.0,31.0,2.2,12.9,81.0,343.52,283.33
2018,11,1,7,45,198.0,23.0,2.4,13.55,53.0,207.92,174.6
2018,11,1,8,0,41.0,15.0,2.6,14.2,25.0,52.32,40.63
2018,11,1,8,15,20.5,18.0,2.8,14.85,23.0,34.44,24.72
2018,11,1,8,30,0.0,21.0,3.0,15.5,21.0,17.3,9.18
2018,11,1,8,45,0.0,30.5,3.2,16.15,30.5,25.17,15.84
2018,11,1,9,0,0.0,40.0,3.4,16.8,40.0,33.05,22.43
2018,11,1,9,15,0.0,31.5,3.7,17.35,31.5,26.02,16.37
2018,11,1,9,30,0.0,23.0,4.0,17.9,23.0,18.99,10.36
2018,11,1,9,45,32.0,99.5,4.25,18.4,116.5,113.67,90.05
2018,11,1,10,0,64.0,176.0,4.5,18.9,210.0,211.73,170.09
2018,11,1,10,15,55.0,179.5,4.65,19.3,209.5,204.67,163.33
2018,11,1,10,30,46.0,183.0,4.8,19.7,209.0,198.01,157.15
2018,11,1,10,45,31.0,183.0,4.95,20.1,201.0,184.46,145.4
2018,11,1,11,0,16.0,183.0,5.1,20.5,193.0,165.33,129.3
2018,11,1,11,15,30.0,213.5,5.1,20.7,232.5,205.2,161.08
2018,11,1,11,30,44.0,244.0,5.1,20.9,272.0,236.21,185.32
2018,11,1,11,45,34.5,240.0,5.1,21.1,262.0,222.78,174.16
2018,11,1,12,0,25.0,236.0,5.1,21.3,252.0,207.41,161.65
2018,11,1,12,15,15.5,210.0,5.05,21.4,220.0,179.62,139.46
2018,11,1,12,30,6.0,184.0,5.0,21.5,188.0,153.35,118.56
2018,11,1,12,45,6.0,182.0,4.95,21.6,186.0,150.59,116.35
2018,11,1,13,0,6.0,180.0,4.9,21.7,184.0,147.79,114.1
2018,11,1,13,15,13.0,190.0,4.75,21.65,198.0,155.53,120.11
2018,11,1,13,30,20.0,200.0,4.6,21.6,212.0,161.85,124.94
2018,11,1,13,45,18.5,186.0,4.45,21.55,196.5,148.83,114.77
2018,11,1,14,0,17.0,172.0,4.3,21.5,181.0,136.15,105.09
2018,11,1,14,15,47.0,182.0,4.2,21.35,205.0,133.85,108.79
2018,11,1,14,30,77.0,192.0,4.1,21.2,229.0,139.07,113.5
2018,11,1,14,45,63.0,168.5,4.0,21.05,197.0,124.18,101.21
2018,11,1,15,0,49.0,145.0,3.9,20.9,165.0,108.81,88.41
2018,11,1,15,15,57.0,116.5,3.8,20.7,137.5,89.98,72.53
2018,11,1,15,30,65.0,88.0,3.7,20.5,110.0,67.73,53.49
2018,11,1,15,45,112.5,93.0,3.6,20.25,124.5,70.94,56.39
2018,11,1,16,0,160.0,98.0,3.5,20.0,139.0,73.33,58.42
2018,11,1,16,15,126.5,79.5,3.4,19.8,107.5,60.15,46.74
2018,11,1,16,30,93.0,61.0,3.3,19.6,76.0,46.72,34.64
2018,11,1,16,45,67.5,43.0,3.2,19.35,52.0,33.4,22.35
2018,11,1,17,0,42.0,25.0,3.1,19.1,28.0,19.86,5.98
2018,11,1,17,15,27.0,13.5,3.15,19.0,15.0,11.52,0.0
2018,11,1,17,30,12.0,2.0,3.2,18.9,2.0,0.0,0.0
2018,11,1,17,45,6.0,1.0,3.2,18.8,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.6,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.55,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,11,2,6,45,0.0,4.0,2.9,17.0,4.0,3.41,0.0
2018,11,2,7,0,0.0,8.0,2.9,17.0,8.0,6.58,0.0
2018,11,2,7,15,0.0,16.0,2.9,17.1,16.0,13.18,4.41
2018,11,2,7,30,0.0,24.0,2.9,17.2,24.0,19.79,10.71
2018,11,2,7,45,0.0,33.5,2.9,17.3,33.5,27.66,17.62
2018,11,2,8,0,0.0,43.0,2.9,17.4,43.0,35.55,24.47
2018,11,2,8,15,0.0,58.0,2.9,17.55,58.0,48.19,35.24
2018,11,2,8,30,0.0,73.0,2.9,17.7,73.0,62.03,46.89
2018,11,2,8,45,0.0,67.5,2.85,17.8,67.5,55.95,41.69
2018,11,2,9,0,0.0,62.0,2.8,17.9,62.0,51.36,37.73
2018,11,2,9,15,0.0,71.5,2.75,18.0,71.5,59.3,44.26
2018,11,2,9,30,0.0,81.0,2.7,18.1,81.0,67.25,50.74
2018,11,2,9,45,3.5,121.0,2.65,18.2,123.0,105.92,82.66
2018,11,2,10,0,7.0,161.0,2.6,18.3,165.0,144.96,114.35
2018,11,2,10,15,5.5,163.0,2.7,18.35,166.0,144.29,113.45
2018,11,2,10,30,4.0,165.0,2.8,18.4,167.0,143.87,112.86
2018,11,2,10,45,7.5,180.5,2.85,18.45,185.0,159.02,124.97
2018,11,2,11,0,11.0,196.0,2.9,18.5,203.0,173.65,136.57
2018,11,2,11,15,18.5,211.0,3.0,18.55,222.5,189.64,149.27
2018,11,2,11,30,26.0,226.0,3.1,18.6,242.0,210.18,165.49
2018,11,2,11,45,18.0,200.0,3.25,18.65,211.0,176.19,138.11
2018,11,2,12,0,10.0,174.0,3.4,18.7,180.0,149.16,116.36
2018,11,2,12,15,5.0,132.0,3.5,18.8,135.0,111.62,86.0
2018,11,2,12,30,0.0,90.0,3.6,18.9,90.0,74.89,56.13
2018,11,2,12,45,0.0,79.5,3.7,19.0,79.5,66.1,48.96
2018,11,2,13,0,0.0,69.0,3.8,19.1,69.0,57.31,41.77
2018,11,2,13,15,0.0,61.0,3.85,19.15,61.0,50.63,36.31
2018,11,2,13,30,0.0,53.0,3.9,19.2,53.0,43.95,30.84
2018,11,2,13,45,0.0,45.0,3.9,19.25,45.0,37.28,25.36
2018,11,2,14,0,0.0,37.0,3.9,19.3,37.0,30.62,19.88
2018,11,2,14,15,0.0,38.0,3.8,19.25,38.0,31.44,21.76
2018,11,2,14,30,0.0,39.0,3.7,19.2,39.0,32.25,22.54
2018,11,2,14,45,0.0,39.0,3.55,19.15,39.0,32.24,22.6
2018,11,2,15,0,0.0,39.0,3.4,19.1,39.0,32.23,22.66
2018,11,2,15,15,0.0,36.0,3.15,18.95,36.0,29.73,20.54
2018,11,2,15,30,0.0,33.0,2.9,18.8,33.0,27.23,18.4
2018,11,2,15,45,0.0,27.5,2.7,18.65,27.5,22.67,14.4
2018,11,2,16,0,0.0,22.0,2.5,18.5,22.0,18.11,10.36
2018,11,2,16,15,0.0,18.0,2.3,18.25,18.0,14.81,7.38
2018,11,2,16,30,0.0,14.0,2.1,18.0,14.0,11.51,4.36
2018,11,2,16,45,7.0,10.5,1.9,17.75,11.0,8.87,1.81
2018,11,2,17,0,14.0,7.0,1.7,17.5,8.0,6.09,0.0
2018,11,2,17,15,14.0,5.0,1.65,17.3,5.0,4.27,0.0
2018,11,2,17,30,14.0,3.0,1.6,17.1,2.0,0.0,0.0
2018,11,2,17,45,7.0,1.5,1.6,16.85,1.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,3,6,45,104.0,9.5,1.9,4.95,14.0,8.11,0.0
2018,11,3,7,0,208.0,19.0,1.9,5.1,28.0,159.96,0.0
2018,11,3,7,15,359.5,29.5,2.05,5.65,68.5,339.94,260.37
2018,11,3,7,30,511.0,40.0,2.2,6.2,109.0,468.25,389.52
2018,11,3,7,45,591.5,46.0,2.35,6.75,156.5,542.1,455.33
2018,11,3,8,0,672.0,52.0,2.5,7.3,204.0,608.78,511.52
2018,11,3,8,15,721.5,56.5,2.6,7.85,252.5,656.96,550.11
2018,11,3,8,30,771.0,61.0,2.7,8.4,301.0,702.55,584.8
2018,11,3,8,45,804.5,63.5,2.8,8.9,346.5,730.27,604.56
2018,11,3,9,0,838.0,66.0,2.9,9.4,392.0,754.64,621.2
2018,11,3,9,15,860.0,68.5,2.95,9.85,433.5,766.51,627.86
2018,11,3,9,30,882.0,71.0,3.0,10.3,475.0,767.75,626.51
2018,11,3,9,45,895.5,73.0,3.0,10.7,509.0,765.38,622.43
2018,11,3,10,0,909.0,75.0,3.0,11.1,543.0,759.3,615.72
2018,11,3,10,15,920.0,76.0,3.05,11.45,571.5,746.51,604.56
2018,11,3,10,30,931.0,77.0,3.1,11.8,600.0,730.02,590.47
2018,11,3,10,45,939.0,77.5,3.15,12.15,621.0,707.29,570.55
2018,11,3,11,0,947.0,78.0,3.2,12.5,642.0,681.03,547.71
2018,11,3,11,15,952.0,78.0,3.15,12.75,655.5,649.01,519.95
2018,11,3,11,30,957.0,78.0,3.1,13.0,669.0,613.81,489.29
2018,11,3,11,45,959.5,78.0,3.05,13.3,674.5,574.26,454.59
2018,11,3,12,0,962.0,78.0,3.0,13.6,680.0,531.97,417.01
2018,11,3,12,15,961.5,77.5,2.85,13.8,676.5,485.36,375.14
2018,11,3,12,30,961.0,77.0,2.7,14.0,673.0,436.65,330.72
2018,11,3,12,45,956.0,76.5,2.55,14.2,660.5,384.53,282.89
2018,11,3,13,0,951.0,76.0,2.4,14.4,648.0,331.14,233.6
2018,11,3,13,15,944.5,75.0,2.25,14.5,628.5,275.98,183.42
2018,11,3,13,30,938.0,74.0,2.1,14.6,609.0,220.19,134.88
2018,11,3,13,45,927.5,72.5,2.0,14.65,581.5,163.17,91.04
2018,11,3,14,0,917.0,71.0,1.9,14.7,554.0,106.43,58.96
2018,11,3,14,15,902.5,69.0,1.75,14.7,520.0,65.27,51.98
2018,11,3,14,30,888.0,67.0,1.6,14.7,486.0,63.52,50.61
2018,11,3,14,45,868.0,65.0,1.5,14.65,446.5,61.63,49.09
2018,11,3,15,0,848.0,63.0,1.4,14.6,407.0,53.49,42.03
2018,11,3,15,15,818.5,60.0,1.25,14.4,362.0,51.32,40.25
2018,11,3,15,30,789.0,57.0,1.1,14.2,317.0,49.16,38.43
2018,11,3,15,45,747.5,53.0,0.95,14.05,270.0,46.07,35.73
2018,11,3,16,0,706.0,49.0,0.8,13.9,223.0,43.0,32.94
2018,11,3,16,15,639.5,43.5,0.75,13.45,175.5,38.49,28.76
2018,11,3,16,30,573.0,38.0,0.7,13.0,128.0,34.02,24.43
2018,11,3,16,45,443.5,31.0,0.65,12.55,85.5,25.67,16.27
2018,11,3,17,0,314.0,24.0,0.6,12.1,43.0,20.29,3.35
2018,11,3,17,15,157.0,12.0,0.65,11.75,21.5,10.24,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.3,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,11,4,6,45,112.0,9.0,2.1,2.7,13.5,0.0,0.0
2018,11,4,7,0,224.0,18.0,2.2,2.9,27.0,169.46,0.0
2018,11,4,7,15,374.5,27.0,2.3,3.5,66.0,345.69,261.18
2018,11,4,7,30,525.0,36.0,2.4,4.1,105.0,461.82,386.84
2018,11,4,7,45,601.5,42.0,2.5,4.7,152.0,534.73,452.85
2018,11,4,8,0,678.0,48.0,2.6,5.3,199.0,606.41,513.53
2018,11,4,8,15,725.5,51.5,2.65,6.15,246.0,651.36,549.23
2018,11,4,8,30,773.0,55.0,2.7,7.0,293.0,693.82,581.04
2018,11,4,8,45,804.5,58.0,2.7,7.8,338.0,720.4,598.99
2018,11,4,9,0,836.0,61.0,2.7,8.6,383.0,743.76,613.79
2018,11,4,9,15,856.5,63.0,2.85,9.4,423.0,746.74,613.61
2018,11,4,9,30,877.0,65.0,3.0,10.2,463.0,753.52,616.36
2018,11,4,9,45,890.5,67.0,3.1,11.0,497.0,751.39,612.08
2018,11,4,10,0,904.0,69.0,3.2,11.8,531.0,745.58,605.2
2018,11,4,10,15,914.5,70.5,3.15,12.35,559.5,733.29,593.47
2018,11,4,10,30,925.0,72.0,3.1,12.9,588.0,717.31,578.85
2018,11,4,10,45,931.5,73.0,3.0,13.45,608.5,694.46,557.77
2018,11,4,11,0,938.0,74.0,2.9,14.0,629.0,668.18,533.97
2018,11,4,11,15,942.0,74.5,2.85,14.3,642.0,636.53,506.56
2018,11,4,11,30,946.0,75.0,2.8,14.6,655.0,601.79,476.35
2018,11,4,11,45,919.0,83.0,2.75,14.95,650.0,555.33,436.58
2018,11,4,12,0,892.0,91.0,2.7,15.3,645.0,508.11,395.72
2018,11,4,12,15,838.5,106.0,2.7,15.5,625.0,454.85,350.18
2018,11,4,12,30,785.0,121.0,2.7,15.7,605.0,403.69,305.9
2018,11,4,12,45,681.5,147.0,2.7,15.95,562.0,344.45,256.32
2018,11,4,13,0,578.0,173.0,2.7,16.2,519.0,295.66,215.97
2018,11,4,13,15,464.5,183.5,2.7,16.3,456.0,239.55,171.99
2018,11,4,13,30,351.0,194.0,2.7,16.4,393.0,199.9,143.38
2018,11,4,13,45,442.0,163.5,2.7,16.55,402.5,160.08,108.41
2018,11,4,14,0,533.0,133.0,2.7,16.7,412.0,114.0,75.6
2018,11,4,14,15,387.5,146.5,2.65,16.65,342.5,97.08,79.17
2018,11,4,14,30,242.0,160.0,2.6,16.6,273.0,110.61,91.08
2018,11,4,14,45,230.0,147.5,2.6,16.6,248.0,103.23,84.89
2018,11,4,15,0,218.0,135.0,2.6,16.6,223.0,95.66,78.53
2018,11,4,15,15,298.0,119.0,2.45,16.35,224.5,86.63,70.89
2018,11,4,15,30,378.0,103.0,2.3,16.1,226.0,73.89,59.89
2018,11,4,15,45,244.0,96.0,2.15,15.85,171.0,71.15,57.56
2018,11,4,16,0,110.0,89.0,2.0,15.6,116.0,67.07,53.89
2018,11,4,16,15,219.5,68.5,1.85,15.0,107.0,52.02,40.41
2018,11,4,16,30,329.0,48.0,1.7,14.4,98.0,36.88,26.68
2018,11,4,16,45,165.5,31.0,1.55,13.8,56.0,23.83,14.45
2018,11,4,17,0,2.0,14.0,1.4,13.2,14.0,11.55,0.0
2018,11,4,17,15,1.0,7.0,1.45,13.05,7.0,5.97,0.0
2018,11,4,17,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.4,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.4,9.0,15.9,0.0
2018,11,5,7,15,6.0,17.5,2.05,10.6,17.5,19.04,8.43
2018,11,5,7,30,0.0,26.0,2.1,10.8,26.0,21.46,12.39
2018,11,5,7,45,0.0,37.0,2.1,11.05,37.0,30.59,20.6
2018,11,5,8,0,0.0,48.0,2.1,11.3,48.0,39.74,28.73
2018,11,5,8,15,0.0,56.5,2.1,11.7,56.5,47.01,35.09
2018,11,5,8,30,0.0,65.0,2.1,12.1,65.0,54.33,41.37
2018,11,5,8,45,0.0,76.5,2.05,12.5,76.5,64.61,50.07
2018,11,5,9,0,0.0,88.0,2.0,12.9,88.0,74.81,58.56
2018,11,5,9,15,0.0,101.5,1.9,13.3,101.5,86.85,68.5
2018,11,5,9,30,0.0,115.0,1.8,13.7,115.0,98.77,78.21
2018,11,5,9,45,2.5,129.5,1.75,14.1,131.0,113.35,90.12
2018,11,5,10,0,5.0,144.0,1.7,14.5,147.0,127.68,101.67
2018,11,5,10,15,5.0,149.5,1.55,14.95,152.5,131.64,104.48
2018,11,5,10,30,5.0,155.0,1.4,15.4,158.0,135.62,107.31
2018,11,5,10,45,5.5,168.5,1.3,15.85,172.0,147.04,116.21
2018,11,5,11,0,6.0,182.0,1.2,16.3,186.0,158.2,124.78
2018,11,5,11,15,3.0,154.0,1.05,16.55,156.0,131.1,102.53
2018,11,5,11,30,0.0,126.0,0.9,16.8,126.0,105.15,81.3
2018,11,5,11,45,0.0,103.5,0.75,17.1,103.5,86.15,65.72
2018,11,5,12,0,0.0,81.0,0.6,17.4,81.0,67.35,50.26
2018,11,5,12,15,0.0,106.5,0.6,17.55,106.5,88.51,67.59
2018,11,5,12,30,0.0,132.0,0.6,17.7,132.0,109.16,84.27
2018,11,5,12,45,0.0,136.5,0.55,17.85,136.5,112.45,86.85
2018,11,5,13,0,0.0,141.0,0.5,18.0,141.0,115.6,89.38
2018,11,5,13,15,0.0,133.5,0.65,18.05,133.5,109.28,84.39
2018,11,5,13,30,0.0,126.0,0.8,18.1,126.0,103.03,79.48
2018,11,5,13,45,1.5,131.5,0.9,18.2,132.5,106.83,82.63
2018,11,5,14,0,3.0,137.0,1.0,18.3,139.0,110.06,85.39
2018,11,5,14,15,4.5,132.0,1.1,18.25,134.5,105.57,85.82
2018,11,5,14,30,6.0,127.0,1.2,18.2,130.0,101.5,82.58
2018,11,5,14,45,12.0,119.5,1.25,18.15,124.5,95.65,77.77
2018,11,5,15,0,18.0,112.0,1.3,18.1,119.0,89.7,72.85
2018,11,5,15,15,21.5,107.5,1.25,17.95,115.0,83.37,67.57
2018,11,5,15,30,25.0,103.0,1.2,17.8,111.0,79.51,64.36
2018,11,5,15,45,22.0,80.5,1.15,17.6,87.0,63.59,50.52
2018,11,5,16,0,19.0,58.0,1.1,17.4,63.0,47.09,35.98
2018,11,5,16,15,18.5,42.0,0.95,17.0,46.0,34.79,25.0
2018,11,5,16,30,18.0,26.0,0.8,16.6,29.0,22.08,13.58
2018,11,5,16,45,18.0,18.0,0.7,16.15,20.0,15.1,6.93
2018,11,5,17,0,18.0,10.0,0.6,15.7,11.0,8.52,0.0
2018,11,5,17,15,9.0,5.0,0.6,15.5,5.5,4.27,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,6,6,45,0.0,1.5,3.0,15.65,1.5,0.0,0.0
2018,11,6,7,0,0.0,3.0,3.1,15.8,3.0,2.56,0.0
2018,11,6,7,15,0.0,7.0,3.2,16.1,7.0,5.74,0.0
2018,11,6,7,30,0.0,11.0,3.3,16.4,11.0,9.03,1.76
2018,11,6,7,45,0.0,14.5,3.45,16.75,14.5,11.92,4.36
2018,11,6,8,0,0.0,18.0,3.6,17.1,18.0,14.81,6.9
2018,11,6,8,15,0.0,17.0,3.75,17.6,17.0,13.99,6.24
2018,11,6,8,30,0.0,16.0,3.9,18.1,16.0,13.17,5.53
2018,11,6,8,45,0.0,21.0,4.05,18.65,21.0,17.3,9.01
2018,11,6,9,0,0.0,26.0,4.2,19.2,26.0,21.45,12.44
2018,11,6,9,15,0.0,34.5,4.45,19.6,34.5,28.5,18.29
2018,11,6,9,30,0.0,43.0,4.7,20.0,43.0,35.56,24.09
2018,11,6,9,45,0.0,41.0,4.95,20.45,41.0,33.91,22.61
2018,11,6,10,0,0.0,39.0,5.2,20.9,39.0,32.27,21.13
2018,11,6,10,15,0.0,64.5,5.25,21.2,64.5,53.5,38.55
2018,11,6,10,30,0.0,90.0,5.3,21.5,90.0,74.84,55.89
2018,11,6,10,45,4.0,97.5,5.35,21.75,100.0,83.84,63.16
2018,11,6,11,0,8.0,105.0,5.4,22.0,110.0,92.54,70.13
2018,11,6,11,15,10.5,133.5,5.3,22.15,140.0,117.89,90.48
2018,11,6,11,30,13.0,162.0,5.2,22.3,170.0,142.71,110.22
2018,11,6,11,45,7.5,145.5,5.15,22.45,150.0,125.02,95.82
2018,11,6,12,0,2.0,129.0,5.1,22.6,130.0,108.13,82.16
2018,11,6,12,15,2.0,138.0,4.9,22.55,139.0,115.16,87.82
2018,11,6,12,30,2.0,147.0,4.7,22.5,148.0,121.99,93.3
2018,11,6,12,45,6.0,143.0,4.45,22.45,146.5,119.53,91.26
2018,11,6,13,0,10.0,139.0,4.2,22.4,145.0,116.69,88.87
2018,11,6,13,15,10.5,145.5,4.0,22.2,151.5,120.78,92.23
2018,11,6,13,30,11.0,152.0,3.8,22.0,158.0,124.48,95.33
2018,11,6,13,45,43.5,161.0,3.55,21.8,183.5,128.87,97.78
2018,11,6,14,0,76.0,170.0,3.3,21.6,209.0,131.35,99.99
2018,11,6,14,15,41.5,152.5,3.05,21.3,173.5,115.28,93.2
2018,11,6,14,30,7.0,135.0,2.8,21.0,138.0,107.06,86.54
2018,11,6,14,45,12.0,123.5,2.5,20.65,128.5,98.38,79.45
2018,11,6,15,0,17.0,112.0,2.2,20.3,119.0,89.61,72.2
2018,11,6,15,15,22.5,107.5,1.95,19.95,115.5,83.3,67.01
2018,11,6,15,30,28.0,103.0,1.7,19.6,112.0,79.44,63.86
2018,11,6,15,45,14.0,73.0,1.45,19.25,77.5,59.29,46.42
2018,11,6,16,0,0.0,43.0,1.2,18.9,43.0,35.55,25.64
2018,11,6,16,15,0.0,33.0,1.15,18.35,33.0,27.24,18.24
2018,11,6,16,30,0.0,23.0,1.1,17.8,23.0,18.96,10.76
2018,11,6,16,45,36.5,17.0,1.0,17.25,19.0,14.36,6.15
2018,11,6,17,0,73.0,11.0,0.9,16.7,15.0,8.56,0.0
2018,11,6,17,15,36.5,5.5,0.95,16.2,7.5,4.69,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,7,6,45,86.0,7.5,0.9,7.1,10.0,0.0,0.0
2018,11,7,7,0,172.0,15.0,0.9,7.3,20.0,129.49,0.0
2018,11,7,7,15,332.5,24.0,1.05,8.15,56.5,302.9,199.17
2018,11,7,7,30,493.0,33.0,1.2,9.0,93.0,430.01,348.64
2018,11,7,7,45,573.0,39.0,1.35,9.9,138.0,503.84,414.41
2018,11,7,8,0,653.0,45.0,1.5,10.8,183.0,576.83,474.55
2018,11,7,8,15,702.0,48.5,1.45,11.35,229.0,622.09,509.58
2018,11,7,8,30,751.0,52.0,1.4,11.9,275.0,665.05,540.81
2018,11,7,8,45,782.5,55.5,1.3,12.5,319.0,691.95,557.93
2018,11,7,9,0,814.0,59.0,1.2,13.1,363.0,715.75,571.92
2018,11,7,9,15,836.5,61.0,1.3,13.95,402.5,720.39,573.12
2018,11,7,9,30,859.0,63.0,1.4,14.8,442.0,728.75,577.08
2018,11,7,9,45,875.5,64.0,1.5,15.7,476.0,727.83,574.13
2018,11,7,10,0,892.0,65.0,1.6,16.6,510.0,723.28,568.7
2018,11,7,10,15,902.5,66.0,1.45,17.05,537.5,710.79,556.45
2018,11,7,10,30,913.0,67.0,1.3,17.5,565.0,694.7,541.15
2018,11,7,10,45,920.0,68.0,1.15,18.0,585.5,672.74,520.81
2018,11,7,11,0,927.0,69.0,1.0,18.5,606.0,647.36,497.9
2018,11,7,11,15,931.5,69.5,0.9,18.85,619.0,616.65,471.7
2018,11,7,11,30,936.0,70.0,0.8,19.2,632.0,582.84,442.92
2018,11,7,11,45,937.5,70.0,0.65,19.55,637.0,544.07,409.62
2018,11,7,12,0,939.0,70.0,0.5,19.9,642.0,502.71,373.86
2018,11,7,12,15,937.0,70.0,0.65,20.05,638.5,457.46,337.09
2018,11,7,12,30,935.0,70.0,0.8,20.2,635.0,410.28,297.37
2018,11,7,12,45,931.0,69.5,0.9,20.35,623.5,360.29,254.03
2018,11,7,13,0,927.0,69.0,1.0,20.5,612.0,308.99,208.89
2018,11,7,13,15,919.0,69.0,1.15,20.45,593.0,256.12,163.06
2018,11,7,13,30,911.0,69.0,1.3,20.4,574.0,202.76,118.83
2018,11,7,13,45,899.5,67.5,1.4,20.4,547.0,147.66,78.91
2018,11,7,14,0,888.0,66.0,1.5,20.4,520.0,92.97,51.22
2018,11,7,14,15,871.0,65.0,1.5,20.25,487.0,61.98,48.05
2018,11,7,14,30,854.0,64.0,1.5,20.1,454.0,60.87,47.27
2018,11,7,14,45,830.5,62.5,1.45,20.0,415.0,59.27,46.03
2018,11,7,15,0,807.0,61.0,1.4,19.9,376.0,51.69,39.58
2018,11,7,15,15,692.5,70.5,1.25,19.65,319.0,53.76,41.52
2018,11,7,15,30,578.0,80.0,1.1,19.4,262.0,60.96,47.9
2018,11,7,15,45,385.5,83.5,0.95,19.2,197.0,61.46,48.34
2018,11,7,16,0,193.0,87.0,0.8,19.0,132.0,64.5,50.85
2018,11,7,16,15,151.5,69.5,0.75,18.65,100.0,52.19,39.85
2018,11,7,16,30,110.0,52.0,0.7,18.3,68.0,39.58,28.4
2018,11,7,16,45,84.0,35.0,0.65,18.0,44.5,27.07,16.3
2018,11,7,17,0,58.0,18.0,0.6,17.7,21.0,14.26,0.0
2018,11,7,17,15,29.0,9.0,0.6,17.55,10.5,7.68,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,8,6,45,43.0,6.5,3.05,10.85,7.5,0.0,0.0
2018,11,8,7,0,86.0,13.0,3.1,10.8,15.0,69.17,0.0
2018,11,8,7,15,195.5,25.5,3.1,10.9,44.5,205.14,124.83
2018,11,8,7,30,305.0,38.0,3.1,11.0,74.0,308.7,252.23
2018,11,8,7,45,370.0,48.5,3.1,11.1,112.0,372.04,311.84
2018,11,8,8,0,435.0,59.0,3.1,11.2,150.0,435.79,367.91
2018,11,8,8,15,479.0,68.5,3.25,11.45,190.5,482.04,407.35
2018,11,8,8,30,523.0,78.0,3.4,11.7,231.0,526.71,443.8
2018,11,8,8,45,524.5,91.0,3.5,12.0,265.0,540.78,454.01
2018,11,8,9,0,526.0,104.0,3.6,12.3,299.0,552.19,461.55
2018,11,8,9,15,453.0,131.0,3.7,12.65,311.5,514.32,428.47
2018,11,8,9,30,380.0,158.0,3.8,13.0,324.0,480.93,398.86
2018,11,8,9,45,392.5,171.0,3.85,13.3,354.5,493.7,407.49
2018,11,8,10,0,405.0,184.0,3.9,13.6,385.0,503.97,413.8
2018,11,8,10,15,567.0,150.5,3.85,13.95,448.5,567.51,463.94
2018,11,8,10,30,729.0,117.0,3.8,14.3,512.0,629.65,510.83
2018,11,8,10,45,789.0,102.5,3.75,14.6,544.5,626.67,506.06
2018,11,8,11,0,849.0,88.0,3.7,14.9,577.0,620.14,498.43
2018,11,8,11,15,853.0,89.5,3.6,15.15,589.5,591.47,472.94
2018,11,8,11,30,857.0,91.0,3.5,15.4,602.0,559.88,444.92
2018,11,8,11,45,857.5,91.5,3.4,15.65,606.5,522.78,412.17
2018,11,8,12,0,858.0,92.0,3.3,15.9,611.0,483.34,376.96
2018,11,8,12,15,839.0,97.0,3.3,15.95,602.5,437.75,336.87
2018,11,8,12,30,820.0,102.0,3.3,16.0,594.0,391.72,295.76
2018,11,8,12,45,660.0,146.5,3.25,16.1,538.0,330.2,245.37
2018,11,8,13,0,500.0,191.0,3.2,16.2,482.0,280.52,206.38
2018,11,8,13,15,294.5,212.5,3.1,16.15,382.5,221.56,164.42
2018,11,8,13,30,89.0,234.0,3.0,16.1,283.0,189.18,146.63
2018,11,8,13,45,81.0,222.0,2.85,16.1,265.0,171.36,133.09
2018,11,8,14,0,73.0,210.0,2.7,16.1,247.0,154.54,121.31
2018,11,8,14,15,134.0,200.0,2.55,15.8,262.5,138.51,115.2
2018,11,8,14,30,195.0,190.0,2.4,15.5,278.0,133.16,110.99
2018,11,8,14,45,161.5,167.0,2.2,15.25,236.0,119.08,99.14
2018,11,8,15,0,128.0,144.0,2.0,15.0,194.0,104.53,86.78
2018,11,8,15,15,104.0,124.0,1.9,14.65,161.5,91.44,75.61
2018,11,8,15,30,80.0,104.0,1.8,14.3,129.0,77.99,63.95
2018,11,8,15,45,40.0,70.5,1.7,13.95,83.0,56.65,45.1
2018,11,8,16,0,0.0,37.0,1.6,13.6,37.0,30.55,21.76
2018,11,8,16,15,1.0,30.0,1.6,13.3,30.0,24.76,16.43
2018,11,8,16,30,2.0,23.0,1.6,13.0,23.0,18.97,11.0
2018,11,8,16,45,1.0,14.0,1.55,12.75,14.0,11.52,3.77
2018,11,8,17,0,0.0,5.0,1.5,12.5,5.0,4.1,0.0
2018,11,8,17,15,0.0,2.5,1.55,12.4,2.5,2.13,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,6,45,40.5,6.0,2.2,7.5,7.0,0.0,0.0
2018,11,9,7,0,81.0,12.0,2.2,7.5,14.0,64.69,0.0
2018,11,9,7,15,131.0,17.5,2.2,7.7,29.0,141.37,77.94
2018,11,9,7,30,181.0,23.0,2.2,7.9,44.0,198.22,162.53
2018,11,9,7,45,112.5,20.0,2.2,8.1,35.0,126.48,105.93
2018,11,9,8,0,44.0,17.0,2.2,8.3,26.0,56.86,45.4
2018,11,9,8,15,22.0,20.0,2.15,8.55,24.5,37.26,27.84
2018,11,9,8,30,0.0,23.0,2.1,8.8,23.0,18.95,11.0
2018,11,9,8,45,0.0,28.0,2.0,9.1,28.0,23.09,14.62
2018,11,9,9,0,0.0,33.0,1.9,9.4,33.0,27.24,18.19
2018,11,9,9,15,0.0,38.5,1.95,9.65,38.5,31.81,22.1
2018,11,9,9,30,0.0,44.0,2.0,9.9,44.0,36.39,25.98
2018,11,9,9,45,0.0,45.5,2.05,10.15,45.5,37.65,26.97
2018,11,9,10,0,0.0,47.0,2.1,10.4,47.0,38.91,27.95
2018,11,9,10,15,0.0,38.5,2.1,10.55,38.5,31.86,21.82
2018,11,9,10,30,0.0,30.0,2.1,10.7,30.0,24.81,15.72
2018,11,9,10,45,0.0,30.5,2.1,10.85,30.5,25.24,16.04
2018,11,9,11,0,0.0,31.0,2.1,11.0,31.0,25.66,16.37
2018,11,9,11,15,0.0,48.5,2.0,11.1,48.5,40.21,28.76
2018,11,9,11,30,0.0,66.0,1.9,11.2,66.0,54.8,41.1
2018,11,9,11,45,0.0,57.0,1.85,11.3,57.0,47.3,34.7
2018,11,9,12,0,0.0,48.0,1.8,11.4,48.0,39.8,28.32
2018,11,9,12,15,0.0,45.5,1.85,11.55,45.5,37.72,26.54
2018,11,9,12,30,0.0,43.0,1.9,11.7,43.0,35.64,24.77
2018,11,9,12,45,0.0,50.5,1.9,11.85,50.5,41.88,30.07
2018,11,9,13,0,0.0,58.0,1.9,12.0,58.0,48.11,35.36
2018,11,9,13,15,0.0,57.0,2.0,12.05,57.0,47.27,34.67
2018,11,9,13,30,0.0,56.0,2.1,12.1,56.0,46.43,34.0
2018,11,9,13,45,0.0,50.5,2.2,12.15,50.5,41.84,30.14
2018,11,9,14,0,0.0,45.0,2.3,12.2,45.0,37.25,26.29
2018,11,9,14,15,0.0,55.5,2.35,12.1,55.5,45.97,35.54
2018,11,9,14,30,0.0,66.0,2.4,12.0,66.0,54.71,43.43
2018,11,9,14,45,0.0,65.5,2.5,11.95,65.5,54.28,43.15
2018,11,9,15,0,0.0,65.0,2.6,11.9,65.0,53.86,42.89
2018,11,9,15,15,0.0,59.0,2.55,11.7,59.0,48.85,38.51
2018,11,9,15,30,0.0,53.0,2.5,11.5,53.0,43.86,34.08
2018,11,9,15,45,0.0,35.5,2.4,11.3,35.5,29.3,20.94
2018,11,9,16,0,0.0,18.0,2.3,11.1,18.0,14.81,7.77
2018,11,9,16,15,0.0,14.5,2.15,10.9,14.5,11.92,5.07
2018,11,9,16,30,0.0,11.0,2.0,10.7,11.0,9.03,2.33
2018,11,9,16,45,0.0,7.5,1.8,10.55,7.5,6.15,0.0
2018,11,9,17,0,0.0,4.0,1.6,10.4,4.0,3.28,0.0
2018,11,9,17,15,0.0,2.0,1.55,10.2,2.0,1.71,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,1.95,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,11,10,6,45,78.0,7.0,2.6,1.8,8.5,0.0,0.0
2018,11,10,7,0,156.0,14.0,2.7,1.7,17.0,116.36,0.0
2018,11,10,7,15,323.5,24.5,2.95,2.0,53.5,286.93,145.68
