Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,7,30,491.0,35.0,3.2,2.3,90.0,435.6,361.86
2018,11,10,7,45,580.0,41.5,3.4,2.6,136.5,504.48,430.85
2018,11,10,8,0,669.0,48.0,3.6,2.9,183.0,584.86,502.16
2018,11,10,8,15,722.0,53.0,3.7,3.25,231.0,635.2,545.34
2018,11,10,8,30,775.0,58.0,3.8,3.6,279.0,682.98,584.28
2018,11,10,8,45,809.5,60.5,3.9,3.95,324.0,710.84,605.74
2018,11,10,9,0,844.0,63.0,4.0,4.3,369.0,735.31,623.86
2018,11,10,9,15,868.5,65.5,3.95,4.7,410.5,748.69,631.84
2018,11,10,9,30,893.0,68.0,3.9,5.1,452.0,751.77,631.73
2018,11,10,9,45,911.0,69.0,3.85,5.5,487.5,751.23,628.86
2018,11,10,10,0,929.0,70.0,3.8,5.9,523.0,746.92,623.16
2018,11,10,10,15,941.0,71.5,3.8,6.3,552.0,735.12,612.04
2018,11,10,10,30,953.0,73.0,3.8,6.7,581.0,719.52,596.78
2018,11,10,10,45,961.5,73.0,3.75,7.1,602.0,696.23,575.15
2018,11,10,11,0,970.0,73.0,3.7,7.5,623.0,669.38,550.53
2018,11,10,11,15,974.0,73.5,3.7,7.75,636.5,636.95,521.61
2018,11,10,11,30,978.0,74.0,3.7,8.0,650.0,601.36,489.67
2018,11,10,11,45,980.0,74.5,3.65,8.3,655.5,561.72,453.64
2018,11,10,12,0,982.0,75.0,3.6,8.6,661.0,519.33,414.63
2018,11,10,12,15,981.0,75.0,3.6,8.75,658.0,472.66,371.65
2018,11,10,12,30,980.0,75.0,3.6,8.9,655.0,423.86,325.95
2018,11,10,12,45,977.0,74.0,3.6,9.1,643.5,371.66,276.66
2018,11,10,13,0,974.0,73.0,3.6,9.3,632.0,317.99,225.82
2018,11,10,13,15,968.0,72.0,3.6,9.3,613.0,262.43,174.46
2018,11,10,13,30,962.0,71.0,3.6,9.3,594.0,206.14,125.42
2018,11,10,13,45,952.5,69.5,3.6,9.35,567.0,148.64,82.51
2018,11,10,14,0,943.0,68.0,3.6,9.4,540.0,91.27,53.99
2018,11,10,14,15,929.0,66.0,3.5,9.3,506.0,63.42,51.59
2018,11,10,14,30,915.0,64.0,3.4,9.2,472.0,61.59,50.1
2018,11,10,14,45,895.0,62.0,3.35,9.05,432.5,59.61,48.47
2018,11,10,15,0,875.0,60.0,3.3,8.9,393.0,57.55,46.75
2018,11,10,15,15,845.5,57.0,3.15,8.5,348.5,49.55,39.64
2018,11,10,15,30,816.0,54.0,3.0,8.1,304.0,47.28,37.68
2018,11,10,15,45,771.0,50.5,2.8,7.75,256.5,44.5,35.16
2018,11,10,16,0,726.0,47.0,2.6,7.4,209.0,41.77,32.57
2018,11,10,16,15,651.5,42.0,2.35,6.45,161.5,37.62,28.6
2018,11,10,16,30,577.0,37.0,2.1,5.5,114.0,33.6,24.47
2018,11,10,16,45,419.0,28.5,1.85,4.55,72.5,23.89,13.89
2018,11,10,17,0,261.0,20.0,1.6,3.6,31.0,17.07,0.0
2018,11,10,17,15,130.5,10.0,1.65,3.2,15.5,8.54,0.0
2018,11,10,17,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,-1.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-4.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,-5.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,-5.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.25,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.9,0.0,0.0,0.0
2018,11,11,6,45,66.0,6.0,1.6,-4.7,7.0,0.0,0.0
2018,11,11,7,0,132.0,12.0,1.7,-4.5,14.0,98.21,0.0
2018,11,11,7,15,314.5,22.5,1.85,-3.85,50.5,276.39,117.72
2018,11,11,7,30,497.0,33.0,2.0,-3.2,87.0,423.51,354.72
2018,11,11,7,45,586.5,39.5,2.15,-2.6,133.5,505.32,435.42
2018,11,11,8,0,676.0,46.0,2.3,-2.0,180.0,585.55,506.47
2018,11,11,8,15,725.0,50.5,2.35,-1.15,226.5,632.07,545.6
2018,11,11,8,30,774.0,55.0,2.4,-0.3,273.0,676.0,580.38
2018,11,11,8,45,806.5,58.0,2.45,0.55,317.5,702.8,599.82
2018,11,11,9,0,839.0,61.0,2.5,1.4,362.0,726.31,615.83
2018,11,11,9,15,862.5,63.5,2.4,2.1,403.0,738.94,622.14
2018,11,11,9,30,886.0,66.0,2.3,2.8,444.0,741.38,620.4
2018,11,11,9,45,902.5,68.0,2.2,3.45,479.0,741.1,616.73
2018,11,11,10,0,919.0,70.0,2.1,4.1,514.0,737.07,610.28
2018,11,11,10,15,928.0,71.0,1.95,4.65,541.0,722.87,596.02
2018,11,11,10,30,937.0,72.0,1.8,5.2,568.0,705.08,577.95
2018,11,11,10,45,943.5,73.0,1.6,5.7,588.5,682.11,555.53
2018,11,11,11,0,950.0,74.0,1.4,6.2,609.0,655.7,530.32
2018,11,11,11,15,954.5,74.5,1.25,6.55,622.5,624.26,501.75
2018,11,11,11,30,959.0,75.0,1.1,6.9,636.0,589.68,470.39
2018,11,11,11,45,959.0,75.0,1.0,7.25,640.0,549.37,434.59
2018,11,11,12,0,959.0,75.0,0.9,7.6,644.0,506.56,396.18
2018,11,11,12,15,956.0,75.0,0.8,7.75,640.0,460.19,354.52
2018,11,11,12,30,953.0,75.0,0.7,7.9,636.0,411.94,310.5
2018,11,11,12,45,949.0,75.0,0.6,8.1,625.0,361.69,264.13
2018,11,11,13,0,945.0,75.0,0.5,8.3,614.0,310.06,216.39
2018,11,11,13,15,938.5,74.0,0.5,8.4,595.0,255.97,167.86
2018,11,11,13,30,932.0,73.0,0.5,8.5,576.0,201.23,121.45
2018,11,11,13,45,919.5,72.0,0.45,8.55,548.5,145.5,81.05
2018,11,11,14,0,907.0,71.0,0.4,8.6,521.0,90.24,54.69
2018,11,11,14,15,891.0,69.0,0.35,8.55,487.5,64.94,53.08
2018,11,11,14,30,875.0,67.0,0.3,8.5,454.0,63.14,51.67
2018,11,11,14,45,853.5,65.0,0.3,8.45,415.5,55.0,44.47
2018,11,11,15,0,832.0,63.0,0.3,8.4,377.0,53.69,43.42
2018,11,11,15,15,800.0,60.5,0.3,8.2,333.5,51.91,41.92
2018,11,11,15,30,768.0,58.0,0.3,8.0,290.0,50.18,40.42
2018,11,11,15,45,720.0,53.5,0.3,7.75,243.5,46.69,37.24
2018,11,11,16,0,672.0,49.0,0.3,7.5,197.0,43.23,33.97
2018,11,11,16,15,593.5,43.0,0.4,7.0,151.0,38.29,29.19
2018,11,11,16,30,515.0,37.0,0.5,6.5,105.0,30.65,21.75
2018,11,11,16,45,365.0,28.0,0.55,5.95,66.0,23.38,13.09
2018,11,11,17,0,215.0,19.0,0.6,5.4,27.0,16.22,0.0
2018,11,11,17,15,107.5,9.5,0.65,5.0,13.5,8.11,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,0.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,6,45,0.0,0.5,0.8,1.1,0.5,0.0,0.0
2018,11,12,7,0,0.0,1.0,0.8,1.2,1.0,0.85,0.0
2018,11,12,7,15,0.0,3.5,1.0,1.65,3.5,2.87,0.0
2018,11,12,7,30,0.0,6.0,1.2,2.1,6.0,4.92,0.0
2018,11,12,7,45,0.0,7.0,1.4,2.5,7.0,5.74,0.0
2018,11,12,8,0,0.0,8.0,1.6,2.9,8.0,6.57,0.19
2018,11,12,8,15,0.0,19.0,1.6,3.2,19.0,15.64,8.34
2018,11,12,8,30,0.0,30.0,1.6,3.5,30.0,24.74,16.51
2018,11,12,8,45,0.0,43.0,1.65,3.8,43.0,35.53,26.1
2018,11,12,9,0,0.0,56.0,1.7,4.1,56.0,46.35,35.62
2018,11,12,9,15,0.0,58.5,1.65,4.35,58.5,48.44,37.34
2018,11,12,9,30,0.0,61.0,1.6,4.6,61.0,50.53,39.06
2018,11,12,9,45,0.0,56.5,1.6,4.85,56.5,46.79,35.65
2018,11,12,10,0,0.0,52.0,1.6,5.1,52.0,43.06,32.26
2018,11,12,10,15,0.0,49.0,1.5,5.15,49.0,40.58,30.02
2018,11,12,10,30,0.0,46.0,1.4,5.2,46.0,38.09,27.79
2018,11,12,10,45,0.0,41.0,1.35,5.3,41.0,33.95,24.12
2018,11,12,11,0,0.0,36.0,1.3,5.4,36.0,29.8,20.47
2018,11,12,11,15,0.0,43.0,1.55,5.25,43.0,35.63,25.53
2018,11,12,11,30,0.0,50.0,1.8,5.1,50.0,41.45,30.59
2018,11,12,11,45,0.0,52.0,2.0,4.95,52.0,43.12,32.03
2018,11,12,12,0,0.0,54.0,2.2,4.8,54.0,44.79,33.49
2018,11,12,12,15,0.0,48.0,2.3,4.75,48.0,39.8,29.15
2018,11,12,12,30,0.0,42.0,2.4,4.7,42.0,34.8,24.81
2018,11,12,12,45,0.0,38.0,2.45,4.65,38.0,31.47,21.93
2018,11,12,13,0,0.0,34.0,2.5,4.6,34.0,28.15,19.05
2018,11,12,13,15,0.0,34.5,2.6,4.6,34.5,28.56,19.43
2018,11,12,13,30,0.0,35.0,2.7,4.6,35.0,28.96,19.82
2018,11,12,13,45,0.0,34.0,2.85,4.65,34.0,28.12,19.11
2018,11,12,14,0,0.0,33.0,3.0,4.7,33.0,27.28,18.41
2018,11,12,14,15,0.0,36.0,3.2,4.65,36.0,29.76,21.78
2018,11,12,14,30,0.0,39.0,3.4,4.6,39.0,32.24,24.12
2018,11,12,14,45,0.0,31.5,3.55,4.6,31.5,26.01,18.43
2018,11,12,15,0,0.0,24.0,3.7,4.6,24.0,19.79,12.72
2018,11,12,15,15,0.0,19.0,3.9,4.55,19.0,15.65,8.9
2018,11,12,15,30,0.0,14.0,4.1,4.5,14.0,11.52,5.07
2018,11,12,15,45,0.0,11.5,4.3,4.45,11.5,9.45,3.13
2018,11,12,16,0,0.0,9.0,4.5,4.4,9.0,7.39,1.18
2018,11,12,16,15,0.0,7.5,4.25,4.45,7.5,6.15,0.0
2018,11,12,16,30,0.0,6.0,4.0,4.5,6.0,4.92,0.0
2018,11,12,16,45,2.5,4.5,3.8,4.55,4.5,3.79,0.0
2018,11,12,17,0,5.0,3.0,3.6,4.6,3.0,2.56,0.0
2018,11,12,17,15,2.5,1.5,3.1,4.8,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,13,6,45,0.5,1.0,1.05,4.85,1.0,0.0,0.0
2018,11,13,7,0,1.0,2.0,1.1,4.9,2.0,2.37,0.0
2018,11,13,7,15,0.5,7.0,1.15,5.1,7.0,6.09,0.0
2018,11,13,7,30,0.0,12.0,1.2,5.3,12.0,9.86,2.49
2018,11,13,7,45,0.0,17.5,1.3,5.5,17.5,14.4,6.85
2018,11,13,8,0,0.0,23.0,1.4,5.7,23.0,18.94,11.03
2018,11,13,8,15,0.0,23.0,1.5,5.95,23.0,18.94,11.13
2018,11,13,8,30,0.0,23.0,1.6,6.2,23.0,18.94,11.16
2018,11,13,8,45,0.0,34.5,1.7,6.5,34.5,28.47,19.58
2018,11,13,9,0,0.0,46.0,1.8,6.8,46.0,38.03,27.93
2018,11,13,9,15,0.0,59.0,1.75,7.1,59.0,48.86,37.31
2018,11,13,9,30,0.0,72.0,1.7,7.4,72.0,59.71,46.61
2018,11,13,9,45,1.5,99.5,1.65,7.65,100.0,85.1,68.4
2018,11,13,10,0,3.0,127.0,1.6,7.9,128.0,110.9,90.23
2018,11,13,10,15,1.5,117.0,1.55,8.2,117.5,99.97,80.56
2018,11,13,10,30,0.0,107.0,1.5,8.5,107.0,89.7,71.59
2018,11,13,10,45,0.0,106.0,1.45,8.75,106.0,88.64,70.52
2018,11,13,11,0,0.0,105.0,1.4,9.0,105.0,87.64,69.52
2018,11,13,11,15,10.5,147.0,1.4,9.1,153.0,129.35,104.67
2018,11,13,11,30,21.0,189.0,1.4,9.2,201.0,169.79,138.07
2018,11,13,11,45,27.0,202.0,1.45,9.35,217.5,185.63,150.76
2018,11,13,12,0,33.0,215.0,1.5,9.5,234.0,195.56,158.55
2018,11,13,12,15,20.5,194.5,1.5,9.5,206.5,168.3,136.03
2018,11,13,12,30,8.0,174.0,1.5,9.5,179.0,145.53,117.38
2018,11,13,12,45,4.0,134.5,1.5,9.5,137.0,111.9,89.49
2018,11,13,13,0,0.0,95.0,1.5,9.5,95.0,78.87,61.89
2018,11,13,13,15,0.0,79.0,1.5,9.5,79.0,65.62,50.74
2018,11,13,13,30,0.0,63.0,1.5,9.5,63.0,52.25,39.4
2018,11,13,13,45,0.0,57.0,1.5,9.5,57.0,47.24,35.18
2018,11,13,14,0,0.0,51.0,1.5,9.5,51.0,42.23,30.94
2018,11,13,14,15,0.0,62.0,1.5,9.45,62.0,51.38,40.85
2018,11,13,14,30,0.0,73.0,1.5,9.4,73.0,60.55,49.2
2018,11,13,14,45,0.0,63.0,1.5,9.35,63.0,52.2,41.77
2018,11,13,15,0,0.0,53.0,1.5,9.3,53.0,43.85,34.33
2018,11,13,15,15,0.0,41.5,1.35,9.15,41.5,34.28,25.72
2018,11,13,15,30,0.0,30.0,1.2,9.0,30.0,24.74,17.04
2018,11,13,15,45,0.0,29.5,1.1,8.8,29.5,24.32,16.66
2018,11,13,16,0,0.0,29.0,1.0,8.6,29.0,23.91,16.2
2018,11,13,16,15,0.0,23.0,1.0,8.35,23.0,18.95,11.51
2018,11,13,16,30,0.0,17.0,1.0,8.1,17.0,13.99,6.74
2018,11,13,16,45,4.5,11.5,1.0,7.85,11.5,9.71,1.74
2018,11,13,17,0,9.0,6.0,1.0,7.6,6.0,5.12,0.0
2018,11,13,17,15,4.5,3.0,1.15,7.5,3.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,3.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,11,14,6,45,7.5,2.5,2.55,3.7,2.5,0.0,0.0
2018,11,14,7,0,15.0,5.0,2.6,3.6,5.0,14.13,0.0
2018,11,14,7,15,7.5,14.5,2.7,3.65,14.5,18.43,0.0
2018,11,14,7,30,0.0,24.0,2.8,3.7,24.0,19.83,10.61
2018,11,14,7,45,0.0,37.0,2.85,3.8,37.0,32.06,22.2
2018,11,14,8,0,0.0,50.0,2.9,3.9,50.0,44.08,33.21
2018,11,14,8,15,0.5,65.0,2.95,4.05,65.0,58.52,46.25
2018,11,14,8,30,1.0,80.0,3.0,4.2,80.0,72.63,58.84
2018,11,14,8,45,2.5,86.5,3.1,4.35,87.0,78.0,63.6
2018,11,14,9,0,4.0,93.0,3.2,4.5,94.0,83.82,68.66
2018,11,14,9,15,2.0,80.5,3.2,4.65,81.0,69.0,55.43
2018,11,14,9,30,0.0,68.0,3.2,4.8,68.0,56.37,44.14
2018,11,14,9,45,0.0,80.0,3.25,4.95,80.0,66.41,52.8
2018,11,14,10,0,0.0,92.0,3.3,5.1,92.0,76.91,61.79
2018,11,14,10,15,0.0,90.5,3.25,5.25,90.5,75.41,60.33
2018,11,14,10,30,0.0,89.0,3.2,5.4,89.0,74.02,58.99
2018,11,14,10,45,0.0,100.5,3.2,5.55,100.5,83.89,67.38
2018,11,14,11,0,0.0,112.0,3.2,5.7,112.0,93.66,75.66
2018,11,14,11,15,0.0,126.5,3.15,5.85,126.5,105.87,85.99
2018,11,14,11,30,0.0,141.0,3.1,6.0,141.0,117.87,96.1
2018,11,14,11,45,0.5,146.0,3.05,6.1,146.5,121.9,99.43
2018,11,14,12,0,1.0,151.0,3.0,6.2,152.0,125.79,102.65
2018,11,14,12,15,0.5,126.0,2.95,6.3,126.5,104.63,84.62
2018,11,14,12,30,0.0,101.0,2.9,6.4,101.0,83.86,66.89
2018,11,14,12,45,0.0,100.0,2.9,6.5,100.0,82.97,66.16
2018,11,14,13,0,0.0,99.0,2.9,6.6,99.0,82.08,65.42
2018,11,14,13,15,0.0,101.5,2.85,6.6,101.5,83.95,67.1
2018,11,14,13,30,0.0,104.0,2.8,6.6,104.0,85.73,68.72
2018,11,14,13,45,0.0,102.0,2.8,6.6,102.0,83.92,67.27
2018,11,14,14,0,0.0,100.0,2.8,6.6,100.0,82.06,65.79
2018,11,14,14,15,0.0,94.0,2.75,6.45,94.0,77.24,64.73
2018,11,14,14,30,0.0,88.0,2.7,6.3,88.0,72.43,60.56
2018,11,14,14,45,1.0,85.0,2.6,6.2,85.5,69.85,58.38
2018,11,14,15,0,2.0,82.0,2.5,6.1,83.0,67.22,56.12
2018,11,14,15,15,6.0,83.5,2.4,5.9,85.5,67.83,56.81
2018,11,14,15,30,10.0,85.0,2.3,5.7,88.0,68.18,57.2
2018,11,14,15,45,5.0,59.0,2.2,5.55,60.5,48.5,39.12
2018,11,14,16,0,0.0,33.0,2.1,5.4,33.0,27.23,19.45
2018,11,14,16,15,0.0,27.0,2.1,5.15,27.0,22.27,14.68
2018,11,14,16,30,0.0,21.0,2.1,4.9,21.0,17.31,9.79
2018,11,14,16,45,7.0,14.0,2.05,4.7,14.0,11.84,3.2
2018,11,14,17,0,14.0,7.0,2.0,4.5,7.0,5.97,0.0
2018,11,14,17,15,7.0,3.5,2.05,4.4,3.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,2.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,0.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,0.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,0.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,0.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,0.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,0.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,0.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,0.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,0.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,0.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,0.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,0.7,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.7,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.7,0.0,0.0,0.0
2018,11,15,6,45,1.0,0.5,4.5,0.7,0.5,0.0,0.0
2018,11,15,7,0,2.0,1.0,4.6,0.7,1.0,2.16,0.0
2018,11,15,7,15,1.0,3.0,4.55,0.8,3.0,3.19,0.0
2018,11,15,7,30,0.0,5.0,4.5,0.9,5.0,4.1,0.0
2018,11,15,7,45,0.0,6.5,4.5,0.95,6.5,5.33,0.0
2018,11,15,8,0,0.0,8.0,4.5,1.0,8.0,6.57,0.19
2018,11,15,8,15,0.0,13.0,4.4,1.1,13.0,10.68,3.94
2018,11,15,8,30,0.0,18.0,4.3,1.2,18.0,14.81,7.69
2018,11,15,8,45,0.0,19.0,4.2,1.25,19.0,15.64,8.45
2018,11,15,9,0,0.0,20.0,4.1,1.3,20.0,16.48,9.19
2018,11,15,9,15,0.5,36.5,3.95,1.4,36.5,30.51,21.77
2018,11,15,9,30,1.0,53.0,3.8,1.5,53.0,44.59,34.29
2018,11,15,9,45,0.5,55.5,3.6,1.55,55.5,46.31,35.71
2018,11,15,10,0,0.0,58.0,3.4,1.6,58.0,48.05,37.15
2018,11,15,10,15,0.0,59.0,3.55,1.65,59.0,48.89,37.81
2018,11,15,10,30,0.0,60.0,3.7,1.7,60.0,49.74,38.48
2018,11,15,10,45,0.0,66.5,3.85,1.75,66.5,55.17,43.19
2018,11,15,11,0,0.0,73.0,4.0,1.8,73.0,60.61,47.9
2018,11,15,11,15,0.0,71.0,4.1,1.8,71.0,58.95,46.39
2018,11,15,11,30,0.0,69.0,4.2,1.8,69.0,57.28,44.89
2018,11,15,11,45,0.0,80.0,4.25,1.8,80.0,66.48,52.93
2018,11,15,12,0,0.0,91.0,4.3,1.8,91.0,75.68,60.97
2018,11,15,12,15,0.0,86.0,4.2,1.85,86.0,71.5,57.29
2018,11,15,12,30,0.0,81.0,4.1,1.9,81.0,67.31,53.64
2018,11,15,12,45,0.0,72.5,4.05,1.9,72.5,60.2,47.45
2018,11,15,13,0,0.0,64.0,4.0,1.9,64.0,53.1,41.26
2018,11,15,13,15,0.0,62.5,3.85,1.9,62.5,51.84,40.2
2018,11,15,13,30,0.0,61.0,3.7,1.9,61.0,50.58,39.15
2018,11,15,13,45,3.0,80.0,3.6,1.9,81.5,66.7,53.29
2018,11,15,14,0,6.0,99.0,3.5,1.9,102.0,81.47,66.4
2018,11,15,14,15,3.0,76.0,3.4,1.85,77.5,63.11,52.89
2018,11,15,14,30,0.0,53.0,3.3,1.8,53.0,43.87,35.22
2018,11,15,14,45,171.0,57.5,3.2,1.75,120.0,39.8,31.53
2018,11,15,15,0,342.0,62.0,3.1,1.7,187.0,43.72,35.27
2018,11,15,15,15,484.5,63.5,2.85,1.65,217.5,47.15,38.53
2018,11,15,15,30,627.0,65.0,2.6,1.6,248.0,50.51,41.69
2018,11,15,15,45,593.5,61.0,2.35,1.5,211.0,48.13,39.41
2018,11,15,16,0,560.0,57.0,2.1,1.4,174.0,45.82,37.06
2018,11,15,16,15,472.5,49.5,1.95,1.4,131.5,40.34,31.56
2018,11,15,16,30,385.0,42.0,1.8,1.4,89.0,34.94,25.77
2018,11,15,16,45,246.5,29.0,1.7,1.35,54.0,24.34,12.17
2018,11,15,17,0,108.0,16.0,1.6,1.3,19.0,13.66,0.0
2018,11,15,17,15,54.0,8.0,1.55,1.3,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,0.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,0.85,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,0.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,0.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.25,0.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,-0.2,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-2.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-4.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.5,0.0,0.0,0.0
2018,11,16,6,45,38.0,4.0,1.8,-4.45,4.0,0.0,0.0
2018,11,16,7,0,76.0,8.0,1.8,-4.4,8.0,56.39,0.0
2018,11,16,7,15,255.5,19.0,1.95,-3.6,39.0,219.24,0.0
2018,11,16,7,30,435.0,30.0,2.1,-2.8,70.0,381.78,304.63
2018,11,16,7,45,532.5,37.0,2.25,-2.05,114.0,453.78,389.15
2018,11,16,8,0,630.0,44.0,2.4,-1.3,158.0,538.53,465.58
2018,11,16,8,15,685.0,49.0,2.5,-0.7,203.5,589.14,509.96
2018,11,16,8,30,740.0,54.0,2.6,-0.1,249.0,637.33,549.99
2018,11,16,8,45,774.0,57.5,2.65,0.45,292.5,665.54,571.95
2018,11,16,9,0,808.0,61.0,2.7,1.0,336.0,690.56,590.41
2018,11,16,9,15,833.5,63.5,2.6,1.35,376.0,704.7,599.2
2018,11,16,9,30,859.0,66.0,2.5,1.7,416.0,715.22,604.86
2018,11,16,9,45,876.0,68.0,2.4,2.05,450.5,709.36,597.64
2018,11,16,10,0,893.0,70.0,2.3,2.4,485.0,706.11,592.65
2018,11,16,10,15,901.5,71.5,2.3,2.8,511.5,692.82,579.55
2018,11,16,10,30,910.0,73.0,2.3,3.2,538.0,676.05,563.41
2018,11,16,10,45,916.5,74.5,2.3,3.6,558.5,654.56,543.41
2018,11,16,11,0,923.0,76.0,2.3,4.0,579.0,629.71,520.52
2018,11,16,11,15,926.5,77.5,2.35,4.4,592.0,599.89,493.58
2018,11,16,11,30,930.0,79.0,2.4,4.8,605.0,567.03,463.71
2018,11,16,11,45,923.0,82.0,2.45,5.2,608.0,527.64,428.02
2018,11,16,12,0,916.0,85.0,2.5,5.6,611.0,486.22,389.97
2018,11,16,12,15,923.0,82.5,2.55,5.95,610.5,443.64,350.03
2018,11,16,12,30,930.0,80.0,2.6,6.3,610.0,398.47,306.98
2018,11,16,12,45,927.0,79.0,2.6,6.65,599.5,349.12,259.94
2018,11,16,13,0,924.0,78.0,2.6,7.0,589.0,298.38,211.63
2018,11,16,13,15,918.0,76.5,2.6,7.25,570.5,245.47,162.78
2018,11,16,13,30,912.0,75.0,2.6,7.5,552.0,191.91,116.72
2018,11,16,13,45,902.0,73.5,2.65,7.75,526.0,137.56,77.7
2018,11,16,14,0,892.0,72.0,2.7,8.0,500.0,83.41,53.75
2018,11,16,14,15,877.5,70.0,2.6,8.05,468.0,65.34,53.66
2018,11,16,14,30,863.0,68.0,2.5,8.1,436.0,57.14,46.38
2018,11,16,14,45,842.0,65.5,2.45,8.15,398.0,55.46,44.95
2018,11,16,15,0,821.0,63.0,2.4,8.2,360.0,53.79,43.52
2018,11,16,15,15,741.5,62.0,2.15,7.95,306.0,52.8,42.72
2018,11,16,15,30,662.0,61.0,1.9,7.7,252.0,47.8,38.22
2018,11,16,15,45,644.5,54.0,1.65,7.4,214.5,46.83,37.32
2018,11,16,16,0,627.0,47.0,1.4,7.1,177.0,41.44,32.24
2018,11,16,16,15,547.5,39.0,1.35,6.2,132.0,34.67,25.82
2018,11,16,16,30,468.0,31.0,1.3,5.3,87.0,27.85,19.04
2018,11,16,16,45,302.0,21.5,1.3,4.45,51.5,17.71,6.71
2018,11,16,17,0,136.0,12.0,1.3,3.6,16.0,10.24,0.0
2018,11,16,17,15,68.0,6.0,1.3,3.35,8.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.05,-1.65,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,11,17,6,45,34.0,3.5,1.0,-1.25,3.5,0.0,0.0
2018,11,17,7,0,68.0,7.0,1.0,-1.1,7.0,50.13,0.0
2018,11,17,7,15,236.5,18.5,1.2,-0.35,36.0,173.64,0.0
2018,11,17,7,30,405.0,30.0,1.4,0.4,65.0,359.51,277.72
2018,11,17,7,45,503.0,37.0,1.6,1.2,107.5,441.08,371.82
2018,11,17,8,0,601.0,44.0,1.8,2.0,150.0,515.54,438.99
2018,11,17,8,15,660.0,49.0,1.8,2.55,195.5,568.79,484.54
2018,11,17,8,30,719.0,54.0,1.8,3.1,241.0,619.68,525.61
2018,11,17,8,45,757.0,58.0,1.8,3.7,285.0,651.36,549.47
2018,11,17,9,0,795.0,62.0,1.8,4.3,329.0,679.91,569.86
2018,11,17,9,15,822.0,63.5,1.85,4.95,368.5,693.97,578.64
2018,11,17,9,30,849.0,65.0,1.9,5.6,408.0,704.42,584.48
2018,11,17,9,45,868.5,67.0,2.0,6.3,443.0,700.52,579.54
2018,11,17,10,0,888.0,69.0,2.1,7.0,478.0,699.15,576.68
2018,11,17,10,15,900.0,70.5,2.05,7.5,506.0,688.37,565.07
2018,11,17,10,30,912.0,72.0,2.0,8.0,534.0,673.96,550.5
2018,11,17,10,45,920.0,72.5,2.0,8.5,554.5,652.35,530.64
2018,11,17,11,0,928.0,73.0,2.0,9.0,575.0,627.35,507.95
2018,11,17,11,15,933.0,73.5,1.85,9.4,588.5,597.33,480.43
2018,11,17,11,30,938.0,74.0,1.7,9.8,602.0,564.22,450.14
2018,11,17,11,45,939.0,74.5,1.6,10.2,607.0,526.21,415.83
2018,11,17,12,0,940.0,75.0,1.5,10.6,612.0,485.65,378.87
2018,11,17,12,15,937.5,74.5,1.4,10.85,608.0,440.41,337.79
2018,11,17,12,30,935.0,74.0,1.3,11.1,604.0,393.31,294.45
2018,11,17,12,45,932.0,73.5,1.15,11.4,593.5,344.39,248.89
2018,11,17,13,0,929.0,73.0,1.0,11.7,583.0,294.04,202.18
2018,11,17,13,15,922.0,72.5,0.9,11.85,565.0,241.7,155.32
2018,11,17,13,30,915.0,72.0,0.8,12.0,547.0,188.74,111.25
2018,11,17,13,45,904.5,70.5,0.75,12.15,521.0,134.37,73.57
2018,11,17,14,0,894.0,69.0,0.7,12.3,495.0,80.24,50.85
2018,11,17,14,15,878.5,67.5,0.7,12.3,463.0,63.61,51.23
2018,11,17,14,30,863.0,66.0,0.7,12.3,431.0,55.69,44.34
2018,11,17,14,45,841.0,63.5,0.7,12.3,393.0,53.96,42.91
2018,11,17,15,0,819.0,61.0,0.7,12.3,355.0,52.23,41.45
2018,11,17,15,15,786.5,57.5,0.65,12.05,312.5,49.62,39.21
2018,11,17,15,30,754.0,54.0,0.6,11.8,270.0,47.0,36.92
2018,11,17,15,45,705.0,50.0,0.55,11.55,225.0,43.86,34.05
2018,11,17,16,0,656.0,46.0,0.5,11.3,180.0,40.77,31.11
2018,11,17,16,15,574.5,39.5,0.55,10.8,135.5,35.31,25.89
2018,11,17,16,30,493.0,33.0,0.6,10.3,91.0,29.9,20.36
2018,11,17,16,45,332.0,24.0,0.7,9.8,55.5,20.05,7.51
2018,11,17,17,0,171.0,15.0,0.8,9.3,20.0,12.8,0.0
2018,11,17,17,15,85.5,7.5,0.85,8.95,10.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,1.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,11,18,6,45,25.0,3.0,0.8,1.7,3.0,0.0,0.0
2018,11,18,7,0,50.0,6.0,0.8,1.6,6.0,5.12,0.0
2018,11,18,7,15,194.5,18.0,0.85,2.1,32.5,144.61,0.0
2018,11,18,7,30,339.0,30.0,0.9,2.6,59.0,310.92,232.55
2018,11,18,7,45,393.5,39.5,0.95,3.15,93.0,365.46,305.11
2018,11,18,8,0,448.0,49.0,1.0,3.7,127.0,418.6,354.56
2018,11,18,8,15,433.5,63.0,1.0,4.1,156.0,426.26,362.9
2018,11,18,8,30,419.0,77.0,1.0,4.5,185.0,426.93,364.11
2018,11,18,8,45,390.5,95.5,1.0,4.9,210.0,425.86,362.28
2018,11,18,9,0,362.0,114.0,1.0,5.3,235.0,422.13,357.63
2018,11,18,9,15,328.5,134.5,0.95,5.85,254.0,399.43,337.16
2018,11,18,9,30,295.0,155.0,0.9,6.4,273.0,391.4,328.22
2018,11,18,9,45,338.5,163.0,0.85,6.95,309.5,421.6,351.0
2018,11,18,10,0,382.0,171.0,0.8,7.5,346.0,449.25,370.76
2018,11,18,10,15,323.0,189.5,0.8,8.05,343.5,417.02,342.3
2018,11,18,10,30,264.0,208.0,0.8,8.6,341.0,385.28,314.9
2018,11,18,10,45,247.5,223.0,0.8,9.15,351.5,377.2,306.76
2018,11,18,11,0,231.0,238.0,0.8,9.7,362.0,358.97,290.65
2018,11,18,11,15,312.5,229.0,0.9,10.15,401.0,390.85,314.92
2018,11,18,11,30,394.0,220.0,1.0,10.6,440.0,407.29,325.92
2018,11,18,11,45,489.0,195.5,1.1,11.05,471.5,416.46,330.46
2018,11,18,12,0,584.0,171.0,1.2,11.5,503.0,410.13,321.84
2018,11,18,12,15,736.5,128.0,1.2,11.75,544.5,404.93,311.74
2018,11,18,12,30,889.0,85.0,1.2,12.0,586.0,385.46,288.1
2018,11,18,12,45,828.5,100.0,1.25,12.25,560.0,331.93,241.41
2018,11,18,13,0,768.0,115.0,1.3,12.5,534.0,279.95,196.63
2018,11,18,13,15,748.5,115.5,1.3,12.6,513.0,231.92,154.76
2018,11,18,13,30,729.0,116.0,1.3,12.7,492.0,184.89,116.43
2018,11,18,13,45,761.5,102.5,1.3,12.8,478.5,133.34,78.3
2018,11,18,14,0,794.0,89.0,1.3,12.9,465.0,84.01,55.93
2018,11,18,14,15,762.0,89.5,1.25,12.85,431.0,71.63,58.23
2018,11,18,14,30,730.0,90.0,1.2,12.8,397.0,66.4,53.74
2018,11,18,14,45,670.0,89.5,1.15,12.75,352.0,66.39,53.87
2018,11,18,15,0,610.0,89.0,1.1,12.7,307.0,66.63,54.19
2018,11,18,15,15,499.0,90.0,1.0,12.3,254.0,67.89,55.47
2018,11,18,15,30,388.0,91.0,0.9,11.9,201.0,66.58,54.39
2018,11,18,15,45,376.5,76.5,0.8,11.55,168.5,56.92,45.71
2018,11,18,16,0,365.0,62.0,0.7,11.2,136.0,46.93,36.58
2018,11,18,16,15,371.5,50.0,0.75,10.75,108.5,40.55,30.49
2018,11,18,16,30,378.0,38.0,0.8,10.3,81.0,31.53,21.67
2018,11,18,16,45,214.5,24.5,0.85,9.9,46.5,20.32,7.02
2018,11,18,17,0,51.0,11.0,0.9,9.5,12.0,9.39,0.0
2018,11,18,17,15,25.5,5.5,0.95,9.2,6.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,19,6,45,15.0,2.5,0.8,4.7,2.0,0.0,0.0
2018,11,19,7,0,30.0,5.0,0.8,4.7,4.0,0.0,0.0
2018,11,19,7,15,55.5,17.0,0.85,5.1,20.0,51.23,0.0
2018,11,19,7,30,81.0,29.0,0.9,5.5,36.0,116.48,81.72
2018,11,19,7,45,142.5,44.0,0.9,5.9,65.0,178.1,147.34
2018,11,19,8,0,204.0,59.0,0.9,6.3,94.0,238.15,201.73
2018,11,19,8,15,276.5,71.0,0.9,6.55,132.5,318.6,270.95
2018,11,19,8,30,349.0,83.0,0.9,6.8,171.0,383.15,325.04
2018,11,19,8,45,318.5,102.5,0.9,7.1,194.0,381.22,322.11
2018,11,19,9,0,288.0,122.0,0.9,7.4,217.0,361.61,305.13
2018,11,19,9,15,462.0,109.0,0.8,7.75,282.5,480.46,400.97
2018,11,19,9,30,636.0,96.0,0.7,8.1,348.0,588.42,482.15
2018,11,19,9,45,602.0,113.0,0.55,8.5,368.0,571.26,463.35
2018,11,19,10,0,568.0,130.0,0.4,8.9,388.0,551.61,444.29
2018,11,19,10,15,590.0,134.0,0.5,9.4,416.0,554.54,445.51
2018,11,19,10,30,612.0,138.0,0.6,9.9,444.0,554.08,443.68
2018,11,19,10,45,746.0,108.5,0.7,10.4,496.5,584.91,466.06
2018,11,19,11,0,880.0,79.0,0.8,10.9,549.0,601.63,476.65
2018,11,19,11,15,884.5,79.5,1.0,11.45,561.5,572.9,452.91
2018,11,19,11,30,889.0,80.0,1.2,12.0,574.0,541.26,426.47
2018,11,19,11,45,837.5,96.0,1.4,12.55,564.5,495.78,388.6
2018,11,19,12,0,786.0,112.0,1.6,13.1,555.0,449.61,349.55
2018,11,19,12,15,839.5,96.0,1.7,13.45,567.5,417.4,319.25
2018,11,19,12,30,893.0,80.0,1.8,13.8,580.0,381.11,284.14
2018,11,19,12,45,890.0,78.5,1.85,14.15,569.5,333.4,240.18
2018,11,19,13,0,887.0,77.0,1.9,14.5,559.0,284.39,195.1
2018,11,19,13,15,866.5,80.0,1.95,14.7,538.0,234.43,151.1
2018,11,19,13,30,846.0,83.0,2.0,14.9,517.0,179.81,106.56
2018,11,19,13,45,685.0,114.5,2.05,15.05,455.0,134.86,82.07
2018,11,19,14,0,524.0,146.0,2.1,15.2,393.0,108.72,79.73
2018,11,19,14,15,639.0,113.5,2.05,15.2,394.5,81.08,65.95
2018,11,19,14,30,754.0,81.0,2.0,15.2,396.0,65.91,52.8
2018,11,19,14,45,741.5,75.5,1.95,15.15,362.0,62.28,49.74
2018,11,19,15,0,729.0,70.0,1.9,15.1,328.0,58.57,46.57
2018,11,19,15,15,666.5,69.0,1.7,14.55,283.0,53.23,41.99
2018,11,19,15,30,604.0,68.0,1.5,14.0,238.0,52.93,41.82
2018,11,19,15,45,532.0,62.0,1.3,13.5,193.0,48.77,38.1
2018,11,19,16,0,460.0,56.0,1.1,13.0,148.0,44.69,34.29
2018,11,19,16,15,416.5,46.0,1.1,12.1,113.0,37.33,27.44
2018,11,19,16,30,373.0,36.0,1.1,11.2,78.0,29.78,20.0
2018,11,19,16,45,228.5,24.0,1.15,10.35,46.0,19.95,6.06
2018,11,19,17,0,84.0,12.0,1.2,9.5,14.0,10.24,0.0
2018,11,19,17,15,42.0,6.0,1.25,9.25,7.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,45,7.0,1.5,1.35,6.55,1.5,0.0,0.0
2018,11,20,7,0,14.0,3.0,1.4,6.6,3.0,0.0,0.0
2018,11,20,7,15,41.5,15.5,1.55,7.2,18.0,40.57,0.0
2018,11,20,7,30,69.0,28.0,1.7,7.8,33.0,105.62,70.13
2018,11,20,7,45,135.0,42.0,1.9,8.35,61.0,169.49,138.85
2018,11,20,8,0,201.0,56.0,2.1,8.9,89.0,230.99,194.84
2018,11,20,8,15,258.5,69.5,2.3,9.45,125.5,303.1,257.36
2018,11,20,8,30,316.0,83.0,2.5,10.0,162.0,358.52,304.66
2018,11,20,8,45,454.5,84.5,2.7,10.5,220.5,456.19,386.33
2018,11,20,9,0,593.0,86.0,2.9,11.0,279.0,560.35,469.9
2018,11,20,9,15,638.5,89.0,3.05,11.35,320.0,589.96,491.91
2018,11,20,9,30,684.0,92.0,3.2,11.7,361.0,616.15,511.08
2018,11,20,9,45,759.0,86.0,3.35,12.05,408.0,645.29,532.65
2018,11,20,10,0,834.0,80.0,3.5,12.4,455.0,673.98,553.13
2018,11,20,10,15,846.5,82.0,3.45,12.55,482.5,664.54,543.12
2018,11,20,10,30,859.0,84.0,3.4,12.7,510.0,651.51,530.42
2018,11,20,10,45,856.5,88.0,3.4,12.9,527.5,627.85,509.36
2018,11,20,11,0,854.0,92.0,3.4,13.1,545.0,601.33,485.89
2018,11,20,11,15,869.0,91.0,3.4,13.2,561.5,576.64,463.73
2018,11,20,11,30,884.0,90.0,3.4,13.3,578.0,548.38,438.21
2018,11,20,11,45,885.5,90.0,3.35,13.4,583.0,511.17,405.01
2018,11,20,12,0,887.0,90.0,3.3,13.5,588.0,471.51,369.17
2018,11,20,12,15,888.5,89.0,3.3,13.55,586.0,428.64,330.13
2018,11,20,12,30,890.0,88.0,3.3,13.6,584.0,383.69,288.57
2018,11,20,12,45,889.5,86.5,3.25,13.65,574.5,335.81,244.0
2018,11,20,13,0,889.0,85.0,3.2,13.7,565.0,286.42,198.12
2018,11,20,13,15,881.5,83.5,3.2,13.65,546.5,234.36,151.54
2018,11,20,13,30,874.0,82.0,3.2,13.6,528.0,181.92,107.95
