Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,13,45,862.0,81.0,3.15,13.55,503.0,129.32,71.79
2018,11,20,14,0,850.0,80.0,3.1,13.5,478.0,77.24,50.72
2018,11,20,14,15,822.0,79.5,3.05,13.3,443.5,64.94,52.26
2018,11,20,14,30,794.0,79.0,3.0,13.1,409.0,64.91,52.39
2018,11,20,14,45,783.5,73.5,2.95,12.95,374.5,61.23,49.26
2018,11,20,15,0,773.0,68.0,2.9,12.8,340.0,57.46,46.02
2018,11,20,15,15,740.5,64.5,2.65,12.3,299.0,55.05,44.0
2018,11,20,15,30,708.0,61.0,2.4,11.8,258.0,52.67,41.95
2018,11,20,15,45,657.0,55.5,2.15,11.3,214.0,44.47,34.56
2018,11,20,16,0,606.0,50.0,1.9,10.8,170.0,40.58,30.9
2018,11,20,16,15,524.5,42.5,1.8,9.9,127.0,34.87,25.46
2018,11,20,16,30,443.0,35.0,1.7,9.0,84.0,29.17,19.59
2018,11,20,16,45,293.0,24.5,1.65,8.1,50.5,20.59,5.75
2018,11,20,17,0,143.0,14.0,1.6,7.2,17.0,11.95,0.0
2018,11,20,17,15,71.5,7.0,1.6,6.9,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,-0.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.95,-1.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,11,21,6,45,17.0,2.0,0.9,-1.35,1.5,0.0,0.0
2018,11,21,7,0,34.0,4.0,0.9,-1.4,3.0,0.0,0.0
2018,11,21,7,15,213.0,15.5,0.95,-0.65,29.5,152.97,0.0
2018,11,21,7,30,392.0,27.0,1.0,0.1,56.0,334.85,225.45
2018,11,21,7,45,497.5,34.0,1.05,0.85,97.5,417.23,347.03
2018,11,21,8,0,603.0,41.0,1.1,1.6,139.0,506.05,426.61
2018,11,21,8,15,665.5,46.0,1.2,2.25,184.5,561.22,474.26
2018,11,21,8,30,728.0,51.0,1.3,2.9,230.0,614.11,517.58
2018,11,21,8,45,768.5,54.0,1.4,3.55,274.0,646.11,542.57
2018,11,21,9,0,809.0,57.0,1.5,4.2,318.0,674.97,564.08
2018,11,21,9,15,836.5,59.0,1.55,4.75,358.0,689.85,573.87
2018,11,21,9,30,864.0,61.0,1.6,5.3,398.0,695.04,576.03
2018,11,21,9,45,883.0,62.5,1.6,5.8,432.5,696.35,574.88
2018,11,21,10,0,902.0,64.0,1.6,6.3,467.0,694.01,570.89
2018,11,21,10,15,915.0,65.5,1.7,6.8,495.5,683.92,560.87
2018,11,21,10,30,928.0,67.0,1.8,7.3,524.0,670.14,547.85
2018,11,21,10,45,934.0,67.5,1.9,7.8,543.5,647.28,527.63
2018,11,21,11,0,940.0,68.0,2.0,8.3,563.0,621.11,504.52
2018,11,21,11,15,944.5,68.0,2.05,8.65,576.0,590.35,477.39
2018,11,21,11,30,949.0,68.0,2.1,9.0,589.0,556.54,447.29
2018,11,21,11,45,951.5,68.5,2.2,9.4,595.0,519.34,413.9
2018,11,21,12,0,954.0,69.0,2.3,9.8,601.0,479.43,377.47
2018,11,21,12,15,953.0,68.5,2.35,10.1,598.0,434.69,336.32
2018,11,21,12,30,952.0,68.0,2.4,10.4,595.0,387.93,292.63
2018,11,21,12,45,947.0,67.0,2.45,10.65,583.5,337.72,245.64
2018,11,21,13,0,942.0,66.0,2.5,10.9,572.0,286.28,197.56
2018,11,21,13,15,935.0,65.0,2.45,11.05,553.5,233.44,149.63
2018,11,21,13,30,928.0,64.0,2.4,11.2,535.0,180.0,104.85
2018,11,21,13,45,917.0,63.0,2.4,11.3,509.5,125.85,67.67
2018,11,21,14,0,906.0,62.0,2.4,11.4,484.0,71.95,46.61
2018,11,21,14,15,889.0,60.5,2.25,11.4,451.5,58.73,47.13
2018,11,21,14,30,872.0,59.0,2.1,11.4,419.0,57.17,45.85
2018,11,21,14,45,850.0,57.0,2.0,11.4,381.5,55.14,44.12
2018,11,21,15,0,828.0,55.0,1.9,11.4,344.0,53.03,42.31
2018,11,21,15,15,795.5,52.0,1.65,10.95,302.0,45.4,35.56
2018,11,21,15,30,763.0,49.0,1.4,10.5,260.0,43.05,33.51
2018,11,21,15,45,713.5,45.5,1.15,10.05,216.0,40.19,30.89
2018,11,21,16,0,664.0,42.0,0.9,9.6,172.0,37.4,28.21
2018,11,21,16,15,582.0,36.0,0.95,8.75,128.5,32.28,23.29
2018,11,21,16,30,500.0,30.0,1.0,7.9,85.0,27.23,17.96
2018,11,21,16,45,336.5,21.5,1.05,7.0,51.0,17.97,3.62
2018,11,21,17,0,173.0,13.0,1.1,6.1,17.0,11.1,0.0
2018,11,21,17,15,86.5,6.5,1.1,5.85,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.75,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.7,2.0,0.0,0.0
2018,11,22,7,15,119.0,16.0,1.15,0.05,24.0,91.4,0.0
2018,11,22,7,30,224.0,30.0,1.3,0.8,46.0,225.86,142.33
2018,11,22,7,45,325.5,42.0,1.5,1.6,84.0,314.13,262.52
2018,11,22,8,0,427.0,54.0,1.7,2.4,122.0,402.19,343.45
2018,11,22,8,15,494.0,62.5,1.85,3.1,164.5,462.88,397.09
2018,11,22,8,30,561.0,71.0,2.0,3.8,207.0,521.76,446.87
2018,11,22,8,45,605.5,77.0,2.15,4.45,248.5,559.58,477.64
2018,11,22,9,0,650.0,83.0,2.3,5.1,290.0,594.59,504.92
2018,11,22,9,15,682.0,87.0,2.4,5.6,328.5,615.28,519.93
2018,11,22,9,30,714.0,91.0,2.5,6.1,367.0,632.65,531.82
2018,11,22,9,45,737.5,94.0,2.55,6.65,400.5,639.43,534.69
2018,11,22,10,0,761.0,97.0,2.6,7.2,434.0,642.66,534.59
2018,11,22,10,15,776.5,99.0,2.55,7.55,461.5,635.83,526.4
2018,11,22,10,30,792.0,101.0,2.5,7.9,489.0,623.34,513.79
2018,11,22,10,45,802.0,103.5,2.4,8.25,510.0,607.26,497.9
2018,11,22,11,0,812.0,106.0,2.3,8.6,531.0,587.85,479.21
2018,11,22,11,15,818.0,106.5,2.25,8.9,544.0,561.04,454.85
2018,11,22,11,30,824.0,107.0,2.2,9.2,557.0,531.33,427.82
2018,11,22,11,45,826.5,107.5,2.1,9.45,562.5,497.18,396.71
2018,11,22,12,0,829.0,108.0,2.0,9.7,568.0,460.61,363.08
2018,11,22,12,15,845.0,101.5,1.95,9.9,568.5,420.72,326.17
2018,11,22,12,30,861.0,95.0,1.9,10.1,569.0,377.73,285.84
2018,11,22,12,45,879.5,85.5,1.8,10.25,562.5,329.87,240.73
2018,11,22,13,0,898.0,76.0,1.7,10.4,556.0,282.96,196.04
2018,11,22,13,15,890.0,75.5,1.65,10.5,538.0,232.4,150.51
2018,11,22,13,30,882.0,75.0,1.6,10.6,520.0,181.36,108.08
2018,11,22,13,45,869.0,74.0,1.5,10.65,495.0,129.29,72.6
2018,11,22,14,0,856.0,73.0,1.4,10.7,470.0,70.9,46.79
2018,11,22,14,15,838.5,71.5,1.45,10.6,438.5,59.25,47.76
2018,11,22,14,30,821.0,70.0,1.5,10.5,407.0,58.4,47.14
2018,11,22,14,45,796.0,67.5,1.55,10.4,370.0,56.74,45.76
2018,11,22,15,0,771.0,65.0,1.6,10.3,333.0,55.12,44.39
2018,11,22,15,15,734.0,62.0,1.5,9.9,291.5,53.01,42.6
2018,11,22,15,30,697.0,59.0,1.4,9.5,250.0,50.96,40.81
2018,11,22,15,45,642.0,54.0,1.3,9.05,206.5,43.26,33.78
2018,11,22,16,0,587.0,49.0,1.2,8.6,163.0,39.73,30.41
2018,11,22,16,15,497.5,42.0,1.2,7.75,121.0,34.41,25.26
2018,11,22,16,30,408.0,35.0,1.2,6.9,79.0,29.16,19.63
2018,11,22,16,45,261.5,24.0,1.2,6.0,47.0,20.17,3.92
2018,11,22,17,0,115.0,13.0,1.2,5.1,15.0,11.1,0.0
2018,11,22,17,15,57.5,6.5,1.3,4.9,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.15,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.4,-2.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.25,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.3,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.35,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.4,0.0,0.0,0.0
2018,11,23,6,45,9.5,1.5,2.35,-3.4,1.0,0.0,0.0
2018,11,23,7,0,19.0,3.0,2.4,-3.4,2.0,0.0,0.0
2018,11,23,7,15,152.5,15.5,2.55,-3.1,25.0,112.46,0.0
2018,11,23,7,30,286.0,28.0,2.7,-2.8,48.0,256.96,152.05
2018,11,23,7,45,338.0,33.5,2.9,-2.45,74.0,314.99,267.69
2018,11,23,8,0,390.0,39.0,3.1,-2.1,100.0,359.39,314.92
2018,11,23,8,15,250.0,45.0,3.1,-1.7,88.5,259.26,229.92
2018,11,23,8,30,110.0,51.0,3.1,-1.3,77.0,147.75,130.07
2018,11,23,8,45,55.0,69.5,3.1,-0.85,82.5,116.72,101.08
2018,11,23,9,0,0.0,88.0,3.1,-0.4,88.0,77.15,63.85
2018,11,23,9,15,0.5,106.0,3.0,0.0,106.0,94.14,78.85
2018,11,23,9,30,1.0,124.0,2.9,0.4,124.0,110.83,93.35
2018,11,23,9,45,0.5,129.0,2.85,0.85,129.0,113.46,95.28
2018,11,23,10,0,0.0,134.0,2.8,1.3,134.0,116.39,97.47
2018,11,23,10,15,5.0,148.5,2.75,1.7,151.0,132.06,110.91
2018,11,23,10,30,10.0,163.0,2.7,2.1,168.0,147.28,123.78
2018,11,23,10,45,18.0,181.0,2.65,2.5,190.5,167.01,140.42
2018,11,23,11,0,26.0,199.0,2.6,2.9,213.0,185.82,156.06
2018,11,23,11,15,24.0,202.0,2.55,3.25,215.0,184.86,154.69
2018,11,23,11,30,22.0,205.0,2.5,3.6,217.0,184.02,153.52
2018,11,23,11,45,21.5,205.5,2.4,4.0,217.5,181.85,151.22
2018,11,23,12,0,21.0,206.0,2.3,4.4,218.0,179.7,148.99
2018,11,23,12,15,24.5,208.5,2.2,4.65,222.0,180.66,149.43
2018,11,23,12,30,28.0,211.0,2.1,4.9,226.0,181.55,149.76
2018,11,23,12,45,33.0,212.0,2.05,5.15,229.5,179.37,147.46
2018,11,23,13,0,38.0,213.0,2.0,5.4,233.0,176.38,144.45
2018,11,23,13,15,41.0,209.0,1.95,5.55,230.0,168.68,137.66
2018,11,23,13,30,44.0,205.0,1.9,5.7,227.0,160.47,130.65
2018,11,23,13,45,54.5,197.0,1.85,5.8,223.0,149.81,121.76
2018,11,23,14,0,65.0,189.0,1.8,5.9,219.0,137.89,113.19
2018,11,23,14,15,77.0,180.5,1.8,5.8,213.5,130.72,112.97
2018,11,23,14,30,89.0,172.0,1.8,5.7,208.0,124.8,107.94
2018,11,23,14,45,94.5,156.5,1.85,5.65,192.0,114.66,99.07
2018,11,23,15,0,100.0,141.0,1.9,5.6,176.0,101.33,87.24
2018,11,23,15,15,101.5,125.0,1.75,5.25,156.5,90.9,77.98
2018,11,23,15,30,103.0,109.0,1.6,4.9,137.0,80.18,68.28
2018,11,23,15,45,81.0,91.0,1.45,4.55,110.5,67.79,56.87
2018,11,23,16,0,59.0,73.0,1.3,4.2,84.0,56.06,45.85
2018,11,23,16,15,41.5,55.0,1.25,3.65,62.0,42.8,33.26
2018,11,23,16,30,24.0,37.0,1.2,3.1,40.0,29.34,20.04
2018,11,23,16,45,22.5,23.0,1.2,2.6,24.5,18.44,2.38
2018,11,23,17,0,21.0,9.0,1.2,2.1,9.0,7.68,0.0
2018,11,23,17,15,10.5,4.5,1.3,2.0,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.15,0.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,-0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,-0.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,0.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.55,1.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,1.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,1.9,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,1.9,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.5,0.9,2.2,11.0,14.15,0.0
2018,11,24,7,30,8.0,19.0,0.8,2.5,20.0,24.65,7.6
2018,11,24,7,45,4.0,32.5,0.7,2.75,33.0,33.02,22.46
2018,11,24,8,0,0.0,46.0,0.6,3.0,46.0,42.79,31.86
2018,11,24,8,15,1.5,51.5,0.7,3.4,52.0,46.08,35.23
2018,11,24,8,30,3.0,57.0,0.8,3.8,58.0,50.68,39.55
2018,11,24,8,45,3.5,51.5,0.9,4.2,52.5,45.11,34.67
2018,11,24,9,0,4.0,46.0,1.0,4.6,47.0,40.87,30.9
2018,11,24,9,15,3.5,54.5,0.9,4.9,55.5,47.57,36.74
2018,11,24,9,30,3.0,63.0,0.8,5.2,64.0,54.28,42.5
2018,11,24,9,45,6.0,83.5,0.7,5.5,86.0,73.95,59.6
2018,11,24,10,0,9.0,104.0,0.6,5.8,108.0,94.19,76.92
2018,11,24,10,15,22.0,135.5,0.85,5.85,146.0,138.32,114.74
2018,11,24,10,30,35.0,167.0,1.1,5.9,184.0,175.18,145.76
2018,11,24,10,45,18.0,142.0,1.35,5.95,151.0,131.51,108.26
2018,11,24,11,0,1.0,117.0,1.6,6.0,118.0,98.69,79.96
2018,11,24,11,15,0.5,92.0,1.8,5.9,92.5,76.8,61.17
2018,11,24,11,30,0.0,67.0,2.0,5.8,67.0,55.59,42.85
2018,11,24,11,45,0.0,63.5,2.2,5.7,63.5,52.68,40.33
2018,11,24,12,0,0.0,60.0,2.4,5.6,60.0,49.76,37.81
2018,11,24,12,15,0.0,74.0,2.35,5.5,74.0,61.44,47.96
2018,11,24,12,30,0.0,88.0,2.3,5.4,88.0,73.15,58.11
2018,11,24,12,45,49.0,122.5,2.25,5.3,148.5,115.06,92.68
2018,11,24,13,0,98.0,157.0,2.2,5.2,209.0,149.1,119.44
2018,11,24,13,15,133.5,167.0,2.1,5.3,235.0,154.83,122.13
2018,11,24,13,30,169.0,177.0,2.0,5.4,261.0,155.71,121.18
2018,11,24,13,45,105.0,167.5,1.85,5.45,219.0,131.37,104.42
2018,11,24,14,0,41.0,158.0,1.7,5.5,177.0,118.87,97.41
2018,11,24,14,15,297.0,128.0,1.7,5.5,249.5,91.96,78.34
2018,11,24,14,30,553.0,98.0,1.7,5.5,322.0,70.62,59.19
2018,11,24,14,45,640.5,85.0,1.7,5.5,322.0,63.24,52.59
2018,11,24,15,0,728.0,72.0,1.7,5.5,322.0,55.48,45.58
2018,11,24,15,15,690.0,68.5,1.7,5.5,282.0,53.33,43.65
2018,11,24,15,30,652.0,65.0,1.7,5.5,242.0,51.23,41.7
2018,11,24,15,45,593.5,59.5,1.65,5.45,199.0,47.45,38.11
2018,11,24,16,0,535.0,54.0,1.6,5.4,156.0,43.72,34.41
2018,11,24,16,15,445.5,46.0,1.5,5.2,115.5,37.76,28.49
2018,11,24,16,30,356.0,38.0,1.4,5.0,75.0,31.85,21.96
2018,11,24,16,45,217.5,24.5,1.3,4.8,43.5,20.66,2.28
2018,11,24,17,0,79.0,11.0,1.2,4.6,12.0,9.39,0.0
2018,11,24,17,15,39.5,5.5,1.2,4.45,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,2.85,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,2.9,2.0,0.0,0.0
2018,11,25,7,15,148.5,14.5,1.3,3.1,22.5,108.23,0.0
2018,11,25,7,30,279.0,26.0,1.3,3.3,43.0,245.44,105.41
2018,11,25,7,45,394.5,34.5,1.3,3.45,81.5,352.23,287.24
2018,11,25,8,0,510.0,43.0,1.3,3.6,120.0,445.39,374.59
2018,11,25,8,15,580.0,48.5,1.25,4.0,163.0,503.58,425.44
2018,11,25,8,30,650.0,54.0,1.2,4.4,206.0,560.37,472.02
2018,11,25,8,45,597.0,68.5,1.15,4.75,228.5,539.07,454.72
2018,11,25,9,0,544.0,83.0,1.1,5.1,251.0,514.44,433.78
2018,11,25,9,15,547.5,95.0,1.05,5.55,282.5,524.37,439.92
2018,11,25,9,30,551.0,107.0,1.0,6.0,314.0,531.59,443.09
2018,11,25,9,45,544.5,118.5,0.9,6.45,338.5,522.52,433.05
2018,11,25,10,0,538.0,130.0,0.8,6.9,363.0,517.7,426.18
2018,11,25,10,15,512.0,145.5,0.75,7.4,378.5,502.18,411.04
2018,11,25,10,30,486.0,161.0,0.7,7.9,394.0,485.03,394.82
2018,11,25,10,45,446.0,178.5,0.65,8.45,399.5,460.14,372.53
2018,11,25,11,0,406.0,196.0,0.6,9.0,405.0,434.93,350.21
2018,11,25,11,15,420.5,198.5,0.75,9.45,419.5,425.65,341.97
2018,11,25,11,30,435.0,201.0,0.9,9.9,434.0,413.96,331.25
2018,11,25,11,45,413.5,208.5,1.0,10.4,432.0,387.39,308.36
2018,11,25,12,0,392.0,216.0,1.1,10.9,430.0,356.21,281.8
2018,11,25,12,15,401.0,213.0,1.2,11.2,431.0,334.55,262.26
2018,11,25,12,30,410.0,210.0,1.3,11.5,432.0,313.69,242.79
2018,11,25,12,45,362.5,215.5,1.4,11.8,409.5,276.8,211.89
2018,11,25,13,0,315.0,221.0,1.5,12.1,387.0,245.72,186.29
2018,11,25,13,15,302.5,215.0,1.55,12.15,370.0,216.93,162.14
2018,11,25,13,30,290.0,209.0,1.6,12.2,353.0,189.15,140.04
2018,11,25,13,45,318.5,193.5,1.6,12.3,344.5,159.72,117.54
2018,11,25,14,0,347.0,178.0,1.6,12.4,336.0,127.5,99.42
2018,11,25,14,15,302.5,171.0,1.55,12.3,302.0,118.37,99.49
2018,11,25,14,30,258.0,164.0,1.5,12.2,268.0,113.82,95.74
2018,11,25,14,45,275.0,145.5,1.5,12.1,247.5,102.92,86.37
2018,11,25,15,0,292.0,127.0,1.5,12.0,227.0,91.63,76.56
2018,11,25,15,15,326.5,108.5,1.3,11.55,207.0,77.69,64.36
2018,11,25,15,30,361.0,90.0,1.1,11.1,187.0,65.93,53.94
2018,11,25,15,45,310.5,77.5,0.95,10.6,150.5,57.38,46.23
2018,11,25,16,0,260.0,65.0,0.8,10.1,114.0,48.66,38.16
2018,11,25,16,15,185.0,51.0,0.85,9.6,81.0,39.26,29.29
2018,11,25,16,30,110.0,37.0,0.9,9.1,48.0,28.64,18.78
2018,11,25,16,45,66.0,22.0,0.95,8.55,27.5,17.28,0.05
2018,11,25,17,0,22.0,7.0,1.0,8.0,7.0,5.97,0.0
2018,11,25,17,15,11.0,3.5,1.0,7.85,3.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,11,26,7,15,66.5,11.5,3.15,7.85,15.5,52.57,0.0
2018,11,26,7,30,133.0,23.0,3.1,8.0,31.0,146.4,45.11
2018,11,26,7,45,220.0,35.5,3.1,8.15,62.0,233.89,187.83
2018,11,26,8,0,307.0,48.0,3.1,8.3,93.0,307.5,258.57
2018,11,26,8,15,340.5,55.5,3.2,8.55,121.0,337.93,287.92
2018,11,26,8,30,374.0,63.0,3.3,8.8,149.0,368.49,315.61
2018,11,26,8,45,201.5,80.5,3.4,9.1,128.0,248.75,212.92
2018,11,26,9,0,29.0,98.0,3.5,9.4,107.0,117.87,97.35
2018,11,26,9,15,59.0,113.5,3.6,9.7,134.5,153.18,128.33
2018,11,26,9,30,89.0,129.0,3.7,10.0,162.0,200.12,168.32
2018,11,26,9,45,45.5,104.0,3.8,10.3,121.0,126.82,104.68
2018,11,26,10,0,2.0,79.0,3.9,10.6,80.0,66.92,52.15
2018,11,26,10,15,1.0,69.0,4.05,10.9,69.5,57.86,44.25
2018,11,26,10,30,0.0,59.0,4.2,11.2,59.0,48.89,36.42
2018,11,26,10,45,0.0,74.0,4.4,11.45,74.0,61.41,47.01
2018,11,26,11,0,0.0,89.0,4.6,11.7,89.0,74.01,57.6
2018,11,26,11,15,0.0,91.0,4.75,11.95,91.0,75.68,58.9
2018,11,26,11,30,0.0,93.0,4.9,12.2,93.0,77.35,60.2
2018,11,26,11,45,0.0,96.5,5.05,12.4,96.5,80.25,62.57
2018,11,26,12,0,0.0,100.0,5.2,12.6,100.0,83.11,64.92
2018,11,26,12,15,0.5,103.0,5.3,12.6,103.5,85.69,67.09
2018,11,26,12,30,1.0,106.0,5.4,12.6,107.0,88.18,69.18
2018,11,26,12,45,0.5,87.0,5.45,12.65,87.5,72.44,55.94
2018,11,26,13,0,0.0,68.0,5.5,12.7,68.0,56.42,42.42
2018,11,26,13,15,0.0,84.5,5.5,12.4,84.5,70.2,54.22
2018,11,26,13,30,0.0,101.0,5.5,12.1,101.0,83.16,65.35
2018,11,26,13,45,60.0,120.5,5.5,11.85,147.5,99.74,77.4
2018,11,26,14,0,120.0,140.0,5.5,11.6,194.0,104.74,82.97
2018,11,26,14,15,432.5,110.5,5.4,11.2,287.0,76.99,63.51
2018,11,26,14,30,745.0,81.0,5.3,10.8,380.0,66.27,54.14
2018,11,26,14,45,769.5,72.0,5.15,10.4,356.0,60.19,48.85
2018,11,26,15,0,794.0,63.0,5.0,10.0,332.0,53.88,43.31
2018,11,26,15,15,761.0,58.5,4.7,9.5,290.5,50.5,40.36
2018,11,26,15,30,728.0,54.0,4.4,9.0,249.0,47.09,37.32
2018,11,26,15,45,678.0,49.5,4.15,8.45,206.0,43.54,34.05
2018,11,26,16,0,628.0,45.0,3.9,7.9,163.0,40.05,30.68
2018,11,26,16,15,543.0,38.0,3.6,7.3,120.5,34.13,24.92
2018,11,26,16,30,458.0,31.0,3.3,6.7,78.0,25.89,16.51
2018,11,26,16,45,289.5,21.0,3.0,6.05,45.5,17.6,0.0
2018,11,26,17,0,121.0,11.0,2.7,5.4,13.0,9.39,0.0
2018,11,26,17,15,60.5,5.5,2.75,5.1,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,3.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,0.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.55,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-3.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,7,15,48.0,10.0,1.35,-2.2,12.5,39.29,0.0
2018,11,27,7,30,96.0,20.0,1.5,-1.5,25.0,115.18,21.47
2018,11,27,7,45,212.5,34.5,1.7,-0.8,60.5,227.19,186.3
2018,11,27,8,0,329.0,49.0,1.9,-0.1,96.0,323.86,278.67
2018,11,27,8,15,509.0,51.0,2.1,0.45,152.5,454.2,393.64
2018,11,27,8,30,689.0,53.0,2.3,1.0,209.0,577.12,497.31
2018,11,27,8,45,732.5,57.0,2.55,1.55,252.5,612.52,526.79
2018,11,27,9,0,776.0,61.0,2.8,2.1,296.0,644.74,552.94
2018,11,27,9,15,805.5,64.0,2.8,2.45,336.0,662.54,565.9
2018,11,27,9,30,835.0,67.0,2.8,2.8,376.0,676.76,575.59
2018,11,27,9,45,855.0,69.5,2.85,3.2,411.0,680.12,576.18
2018,11,27,10,0,875.0,72.0,2.9,3.6,446.0,679.73,573.31
2018,11,27,10,15,885.5,74.0,2.9,3.9,473.0,668.75,561.86
2018,11,27,10,30,896.0,76.0,2.9,4.2,500.0,654.19,547.44
2018,11,27,10,45,903.5,77.0,2.9,4.55,520.5,629.52,524.88
2018,11,27,11,0,911.0,78.0,2.9,4.9,541.0,605.81,502.67
2018,11,27,11,15,916.5,79.0,2.9,5.1,555.0,577.76,476.85
2018,11,27,11,30,922.0,80.0,2.9,5.3,569.0,546.64,448.03
2018,11,27,11,45,924.0,80.5,2.95,5.5,575.0,510.42,414.65
2018,11,27,12,0,926.0,81.0,3.0,5.7,581.0,471.62,378.35
2018,11,27,12,15,787.0,113.5,3.05,5.8,537.5,402.97,319.48
2018,11,27,12,30,648.0,146.0,3.1,5.9,494.0,343.87,269.15
2018,11,27,12,45,624.5,148.5,3.15,6.05,479.0,302.94,231.48
2018,11,27,13,0,601.0,151.0,3.2,6.2,464.0,263.1,195.0
2018,11,27,13,15,493.0,166.5,3.25,6.15,418.0,216.05,157.49
2018,11,27,13,30,385.0,182.0,3.3,6.1,372.0,181.01,132.75
2018,11,27,13,45,518.0,147.0,3.3,6.1,389.0,140.78,97.43
2018,11,27,14,0,651.0,112.0,3.3,6.1,406.0,87.0,64.84
2018,11,27,14,15,679.0,102.5,3.3,5.95,391.0,74.49,62.53
2018,11,27,14,30,707.0,93.0,3.3,5.8,376.0,69.01,57.71
2018,11,27,14,45,618.5,94.5,3.3,5.6,325.5,70.35,59.08
2018,11,27,15,0,530.0,96.0,3.3,5.4,275.0,72.14,60.85
2018,11,27,15,15,639.5,75.5,3.1,5.0,264.5,58.44,48.41
2018,11,27,15,30,749.0,55.0,2.9,4.6,254.0,48.13,38.96
2018,11,27,15,45,622.5,55.0,2.7,4.15,201.0,44.1,35.18
2018,11,27,16,0,496.0,55.0,2.5,3.7,148.0,44.5,35.3
2018,11,27,16,15,422.5,43.5,2.35,2.95,107.5,35.59,26.71
2018,11,27,16,30,349.0,32.0,2.2,2.2,67.0,26.49,17.33
2018,11,27,16,45,224.0,21.0,2.05,1.5,39.0,17.52,0.0
2018,11,27,17,0,99.0,10.0,1.9,0.8,11.0,8.54,0.0
2018,11,27,17,15,49.5,5.0,2.0,0.55,5.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-3.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.9,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-5.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-5.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-5.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,7,15,154.0,11.5,1.9,-4.75,19.5,108.15,0.0
2018,11,28,7,30,308.0,23.0,2.2,-4.2,39.0,255.18,14.43
2018,11,28,7,45,442.0,31.0,2.5,-3.7,79.5,377.61,310.41
2018,11,28,8,0,576.0,39.0,2.8,-3.2,120.0,472.41,408.67
2018,11,28,8,15,646.0,44.5,3.0,-2.8,165.0,533.03,465.61
2018,11,28,8,30,716.0,50.0,3.2,-2.4,210.0,591.18,517.34
2018,11,28,8,45,760.0,53.5,3.35,-2.0,254.0,626.17,547.5
2018,11,28,9,0,804.0,57.0,3.5,-1.6,298.0,657.99,573.66
2018,11,28,9,15,833.5,59.5,3.55,-1.25,338.5,675.0,586.51
2018,11,28,9,30,863.0,62.0,3.6,-0.9,379.0,688.42,595.98
2018,11,28,9,45,883.5,64.0,3.6,-0.5,414.0,685.72,591.9
2018,11,28,10,0,904.0,66.0,3.6,-0.1,449.0,685.14,588.61
2018,11,28,10,15,918.5,67.0,3.6,0.3,478.0,675.7,577.94
2018,11,28,10,30,933.0,68.0,3.6,0.7,507.0,662.58,564.12
2018,11,28,10,45,943.5,68.5,3.55,1.05,529.0,642.77,544.62
2018,11,28,11,0,954.0,69.0,3.5,1.4,551.0,619.4,521.96
2018,11,28,11,15,960.0,69.5,3.45,1.75,565.5,590.09,494.12
2018,11,28,11,30,966.0,70.0,3.4,2.1,580.0,557.56,463.16
2018,11,28,11,45,969.5,69.5,3.4,2.4,586.0,519.78,427.52
2018,11,28,12,0,973.0,69.0,3.4,2.7,592.0,479.24,388.8
2018,11,28,12,15,972.5,68.5,3.4,2.95,590.0,434.55,345.92
2018,11,28,12,30,972.0,68.0,3.4,3.2,588.0,387.74,300.44
2018,11,28,12,45,969.0,68.0,3.35,3.45,578.5,338.7,252.56
2018,11,28,13,0,966.0,68.0,3.3,3.7,569.0,288.11,203.52
2018,11,28,13,15,960.0,66.5,3.3,3.8,551.0,234.42,153.61
2018,11,28,13,30,954.0,65.0,3.3,3.9,533.0,179.98,107.12
2018,11,28,13,45,943.5,64.0,3.3,4.0,508.0,125.04,69.12
2018,11,28,14,0,933.0,63.0,3.3,4.1,483.0,70.24,48.51
2018,11,28,14,15,918.0,61.5,3.2,4.05,451.5,59.66,49.42
2018,11,28,14,30,903.0,60.0,3.1,4.0,420.0,58.1,48.1
2018,11,28,14,45,880.5,58.0,3.0,3.9,382.0,56.02,46.29
2018,11,28,15,0,858.0,56.0,2.9,3.8,344.0,53.86,44.39
2018,11,28,15,15,825.5,53.0,2.55,3.2,302.0,46.6,37.8
2018,11,28,15,30,793.0,50.0,2.2,2.6,260.0,44.26,35.69
2018,11,28,15,45,742.0,46.0,1.8,2.05,215.0,40.96,32.58
2018,11,28,16,0,691.0,42.0,1.4,1.5,170.0,37.72,29.37
2018,11,28,16,15,605.0,36.0,1.35,0.5,126.0,32.57,24.23
2018,11,28,16,30,519.0,30.0,1.3,-0.5,82.0,27.52,18.4
2018,11,28,16,45,332.0,20.5,1.3,-1.45,47.5,18.86,0.0
2018,11,28,17,0,145.0,11.0,1.3,-2.4,13.0,9.39,0.0
2018,11,28,17,15,72.5,5.5,1.3,-2.6,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.65,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,7,15,141.5,10.5,1.1,-2.6,17.5,98.99,0.0
2018,11,29,7,30,283.0,21.0,1.3,-1.9,35.0,235.57,0.0
2018,11,29,7,45,415.0,28.5,1.45,-1.2,73.0,355.95,285.65
2018,11,29,8,0,547.0,36.0,1.6,-0.5,111.0,448.8,381.62
2018,11,29,8,15,617.0,40.5,1.55,0.05,154.0,507.23,434.46
2018,11,29,8,30,687.0,45.0,1.5,0.6,197.0,563.53,482.06
2018,11,29,8,45,731.0,48.5,1.45,1.2,239.5,598.08,509.61
2018,11,29,9,0,775.0,52.0,1.4,1.8,282.0,629.81,533.4
2018,11,29,9,15,804.5,54.5,1.25,2.4,321.0,646.94,543.75
2018,11,29,9,30,834.0,57.0,1.1,3.0,360.0,654.78,546.3
2018,11,29,9,45,853.5,58.5,1.0,3.6,394.0,657.13,544.9
2018,11,29,10,0,873.0,60.0,0.9,4.2,428.0,656.0,539.92
2018,11,29,10,15,885.5,61.5,0.85,4.7,455.5,646.72,529.28
2018,11,29,10,30,898.0,63.0,0.8,5.2,483.0,633.92,515.88
2018,11,29,10,45,907.0,64.0,0.75,5.7,504.0,614.91,497.65
2018,11,29,11,0,916.0,65.0,0.7,6.2,525.0,592.51,476.65
2018,11,29,11,15,921.5,65.5,0.8,6.6,539.0,564.37,452.65
2018,11,29,11,30,927.0,66.0,0.9,7.0,553.0,533.16,425.57
2018,11,29,11,45,929.5,66.0,1.0,7.4,559.0,497.1,393.88
2018,11,29,12,0,932.0,66.0,1.1,7.8,565.0,458.43,359.15
2018,11,29,12,15,931.5,66.0,1.2,8.0,563.0,416.15,320.78
2018,11,29,12,30,931.0,66.0,1.3,8.2,561.0,371.81,279.7
2018,11,29,12,45,927.5,65.5,1.45,8.45,551.5,324.29,235.39
2018,11,29,13,0,924.0,65.0,1.6,8.7,542.0,275.37,189.73
2018,11,29,13,15,915.0,65.0,1.65,8.75,524.5,224.66,144.0
2018,11,29,13,30,906.0,65.0,1.7,8.8,507.0,173.48,101.55
2018,11,29,13,45,893.0,64.0,1.75,8.9,482.0,121.0,66.15
2018,11,29,14,0,880.0,63.0,1.8,9.0,457.0,68.97,46.97
2018,11,29,14,15,862.5,62.0,1.75,8.9,426.5,59.31,48.19
2018,11,29,14,30,845.0,61.0,1.7,8.8,396.0,58.12,47.24
2018,11,29,14,45,819.0,59.5,1.65,8.7,359.5,50.97,40.87
2018,11,29,15,0,793.0,58.0,1.6,8.6,323.0,49.93,40.01
2018,11,29,15,15,558.0,67.0,1.45,7.95,242.0,51.21,41.31
2018,11,29,15,30,323.0,76.0,1.3,7.3,161.0,55.88,45.64
2018,11,29,15,45,180.5,63.5,1.1,6.6,109.5,48.55,38.91
2018,11,29,16,0,38.0,51.0,0.9,5.9,58.0,41.19,32.0
2018,11,29,16,15,38.0,38.0,1.0,5.1,43.5,30.47,21.87
2018,11,29,16,30,38.0,25.0,1.1,4.3,29.0,20.43,11.89
2018,11,29,16,45,19.5,14.0,1.15,3.5,16.0,11.64,0.0
2018,11,29,17,0,1.0,3.0,1.2,2.7,3.0,2.56,0.0
2018,11,29,17,15,0.5,1.5,1.25,2.55,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,30,7,15,11.5,5.5,2.6,5.15,6.0,11.98,0.0
2018,11,30,7,30,23.0,11.0,2.9,5.7,12.0,28.84,0.0
2018,11,30,7,45,103.0,23.5,3.2,6.2,36.5,132.76,101.38
2018,11,30,8,0,183.0,36.0,3.5,6.7,61.0,201.96,169.37
2018,11,30,8,15,92.0,50.5,3.55,7.3,63.0,126.58,106.04
2018,11,30,8,30,1.0,65.0,3.6,7.9,65.0,59.73,46.48
2018,11,30,8,45,1.5,75.5,3.6,8.5,76.0,68.65,54.39
2018,11,30,9,0,2.0,86.0,3.6,9.1,87.0,77.7,62.19
2018,11,30,9,15,15.5,100.5,3.75,9.75,106.0,100.04,81.65
2018,11,30,9,30,29.0,115.0,3.9,10.4,125.0,130.65,107.84
2018,11,30,9,45,66.5,143.5,4.05,11.05,170.0,184.17,153.45
2018,11,30,10,0,104.0,172.0,4.2,11.7,215.0,247.56,206.14
2018,11,30,10,15,122.5,179.0,4.25,12.15,233.5,259.98,215.69
2018,11,30,10,30,141.0,186.0,4.3,12.6,252.0,271.31,224.26
2018,11,30,10,45,100.0,184.0,4.35,13.05,231.5,237.07,194.54
2018,11,30,11,0,59.0,182.0,4.4,13.5,211.0,196.47,159.87
2018,11,30,11,15,79.5,198.5,4.35,13.8,239.0,218.14,177.25
2018,11,30,11,30,100.0,215.0,4.3,14.1,267.0,237.49,192.28
2018,11,30,11,45,325.0,184.0,4.3,14.4,356.5,317.37,255.32
2018,11,30,12,0,550.0,153.0,4.3,14.7,446.0,372.09,294.31
2018,11,30,12,15,488.5,170.0,4.15,14.8,429.5,334.52,261.24
2018,11,30,12,30,427.0,187.0,4.0,14.9,413.0,300.12,231.48
2018,11,30,12,45,337.5,198.0,3.85,15.05,375.0,255.66,195.2
2018,11,30,13,0,248.0,209.0,3.7,15.2,337.0,220.92,168.08
2018,11,30,13,15,267.0,206.5,3.5,15.25,340.0,204.19,152.49
2018,11,30,13,30,286.0,204.0,3.3,15.3,343.0,185.04,135.99
2018,11,30,13,45,205.0,183.0,3.05,15.3,280.0,148.34,111.39
2018,11,30,14,0,124.0,162.0,2.8,15.3,217.0,118.09,92.77
2018,11,30,14,15,93.5,154.0,2.6,15.2,194.0,110.74,91.97
2018,11,30,14,30,63.0,146.0,2.4,15.1,171.0,108.94,90.61
2018,11,30,14,45,43.5,122.0,2.25,15.05,138.5,93.03,76.85
2018,11,30,15,0,24.0,98.0,2.1,15.0,106.0,76.49,62.43
2018,11,30,15,15,114.0,96.0,1.95,14.7,126.5,72.93,59.41
2018,11,30,15,30,204.0,94.0,1.8,14.4,147.0,69.4,56.29
2018,11,30,15,45,130.0,81.0,1.7,14.1,112.5,61.6,49.25
2018,11,30,16,0,56.0,68.0,1.6,13.8,78.0,52.52,40.89
2018,11,30,16,15,35.0,50.5,1.55,13.45,56.0,39.54,28.92
2018,11,30,16,30,14.0,33.0,1.5,13.1,34.0,26.36,16.19
2018,11,30,16,45,11.5,19.5,1.4,12.75,20.0,15.81,0.0
2018,11,30,17,0,9.0,6.0,1.3,12.4,6.0,5.12,0.0
2018,11,30,17,15,4.5,3.0,1.35,12.3,3.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
