Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,17,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,0.8,8.45,3.0,3.19,0.0
2018,12,1,7,30,2.0,6.0,0.8,8.8,6.0,6.35,0.0
2018,12,1,7,45,5.0,9.5,0.8,9.1,10.0,11.33,3.28
2018,12,1,8,0,8.0,13.0,0.8,9.4,14.0,16.39,8.51
2018,12,1,8,15,5.0,11.5,0.95,9.55,12.0,13.14,5.88
2018,12,1,8,30,2.0,10.0,1.1,9.7,10.0,9.6,2.8
2018,12,1,8,45,1.0,27.0,1.2,9.85,27.0,22.95,14.48
2018,12,1,9,0,0.0,44.0,1.3,10.0,44.0,36.36,26.16
2018,12,1,9,15,2.0,75.5,1.4,10.1,76.0,65.32,51.28
2018,12,1,9,30,4.0,107.0,1.5,10.2,108.0,96.75,78.17
2018,12,1,9,45,2.0,99.0,1.6,10.35,99.5,86.05,68.75
2018,12,1,10,0,0.0,91.0,1.7,10.5,91.0,76.54,60.43
2018,12,1,10,15,0.0,91.5,1.85,10.75,91.5,76.63,60.35
2018,12,1,10,30,0.0,92.0,2.0,11.0,92.0,76.84,60.37
2018,12,1,10,45,0.0,105.0,2.15,11.25,105.0,88.05,69.73
2018,12,1,11,0,0.0,118.0,2.3,11.5,118.0,99.13,78.91
2018,12,1,11,15,0.0,115.0,2.4,12.0,115.0,96.22,76.22
2018,12,1,11,30,0.0,112.0,2.5,12.5,112.0,93.42,73.68
2018,12,1,11,45,0.0,105.0,2.65,13.05,105.0,87.37,68.41
2018,12,1,12,0,0.0,98.0,2.8,13.6,98.0,81.44,63.29
2018,12,1,12,15,0.0,91.0,2.55,13.9,91.0,75.61,58.33
2018,12,1,12,30,0.0,84.0,2.3,14.2,84.0,69.79,53.39
2018,12,1,12,45,0.0,89.5,2.05,14.5,89.5,74.33,57.17
2018,12,1,13,0,0.0,95.0,1.8,14.8,95.0,78.71,60.79
2018,12,1,13,15,0.0,93.5,1.55,14.45,93.5,77.4,59.83
2018,12,1,13,30,0.0,92.0,1.3,14.1,92.0,76.08,58.87
2018,12,1,13,45,0.0,97.0,1.05,13.75,97.0,79.72,62.1
2018,12,1,14,0,0.0,102.0,0.8,13.4,102.0,83.08,65.08
2018,12,1,14,15,0.0,79.5,0.85,13.1,79.5,65.85,53.17
2018,12,1,14,30,0.0,57.0,0.9,12.8,57.0,47.19,36.76
2018,12,1,14,45,0.0,43.5,0.9,12.5,43.5,35.95,26.82
2018,12,1,15,0,0.0,30.0,0.9,12.2,30.0,24.75,16.79
2018,12,1,15,15,0.0,32.0,1.1,12.1,32.0,26.4,18.3
2018,12,1,15,30,0.0,34.0,1.3,12.0,34.0,28.05,19.77
2018,12,1,15,45,0.0,28.5,1.5,11.95,28.5,23.5,15.57
2018,12,1,16,0,0.0,23.0,1.7,11.9,23.0,18.94,11.33
2018,12,1,16,15,0.0,18.0,1.8,11.85,18.0,14.81,7.41
2018,12,1,16,30,0.0,13.0,1.9,11.8,13.0,10.69,3.24
2018,12,1,16,45,0.0,7.5,2.0,11.7,7.5,6.16,0.0
2018,12,1,17,0,0.0,2.0,2.1,11.6,2.0,1.71,0.0
2018,12,1,17,15,0.0,1.0,2.15,11.6,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.55,3.5,2.99,0.0
2018,12,2,7,30,0.0,7.0,3.0,13.8,7.0,5.97,0.0
2018,12,2,7,45,1.0,16.0,3.05,14.05,16.0,13.84,4.71
2018,12,2,8,0,2.0,25.0,3.1,14.3,25.0,21.98,12.65
2018,12,2,8,15,7.5,36.0,3.15,14.65,37.5,34.9,24.08
2018,12,2,8,30,13.0,47.0,3.2,15.0,50.0,52.59,39.52
2018,12,2,8,45,6.5,57.0,3.2,15.35,58.5,52.4,39.29
2018,12,2,9,0,0.0,67.0,3.2,15.7,67.0,56.72,42.77
2018,12,2,9,15,29.5,85.0,3.2,16.0,95.5,100.55,80.58
2018,12,2,9,30,59.0,103.0,3.2,16.3,124.0,137.94,112.32
2018,12,2,9,45,107.5,132.5,3.2,16.6,175.0,211.55,173.6
2018,12,2,10,0,156.0,162.0,3.2,16.9,226.0,270.55,221.45
2018,12,2,10,15,146.0,179.5,3.25,17.15,242.5,275.59,224.17
2018,12,2,10,30,136.0,197.0,3.3,17.4,259.0,279.8,226.37
2018,12,2,10,45,139.0,177.5,3.35,17.65,243.5,253.59,204.66
2018,12,2,11,0,142.0,158.0,3.4,17.9,228.0,228.71,184.0
2018,12,2,11,15,71.0,99.0,3.35,18.05,134.0,128.88,101.84
2018,12,2,11,30,0.0,40.0,3.3,18.2,40.0,33.1,22.06
2018,12,2,11,45,3.0,74.0,3.25,18.4,75.5,62.79,46.75
2018,12,2,12,0,6.0,108.0,3.2,18.6,111.0,92.24,70.92
2018,12,2,12,15,3.5,79.5,3.15,18.7,81.5,67.33,50.33
2018,12,2,12,30,1.0,51.0,3.1,18.8,52.0,42.58,29.86
2018,12,2,12,45,3.5,70.0,3.1,18.9,72.0,59.07,43.47
2018,12,2,13,0,6.0,89.0,3.1,19.0,92.0,75.28,56.76
2018,12,2,13,15,4.0,82.0,3.25,19.2,84.0,68.83,51.49
2018,12,2,13,30,2.0,75.0,3.4,19.4,76.0,62.5,46.36
2018,12,2,13,45,3.0,99.0,3.5,19.55,100.5,81.47,62.08
2018,12,2,14,0,4.0,123.0,3.6,19.7,125.0,98.39,76.14
2018,12,2,14,15,31.0,120.5,3.65,19.8,133.0,93.19,75.37
2018,12,2,14,30,58.0,118.0,3.7,19.9,141.0,91.33,73.88
2018,12,2,14,45,66.0,104.5,3.8,20.0,128.0,81.89,65.81
2018,12,2,15,0,74.0,91.0,3.9,20.1,115.0,69.77,55.37
2018,12,2,15,15,215.0,70.5,3.85,19.95,129.0,50.62,38.76
2018,12,2,15,30,356.0,50.0,3.8,19.8,143.0,37.54,27.32
2018,12,2,15,45,450.0,48.5,3.75,19.6,144.5,37.88,27.52
2018,12,2,16,0,544.0,47.0,3.7,19.4,146.0,38.13,27.48
2018,12,2,16,15,461.5,39.0,3.7,19.05,107.0,31.97,21.72
2018,12,2,16,30,379.0,31.0,3.7,18.7,68.0,25.8,15.18
2018,12,2,16,45,236.5,20.5,3.7,18.35,39.5,17.19,0.0
2018,12,2,17,0,94.0,10.0,3.7,18.0,11.0,8.54,0.0
2018,12,2,17,15,47.0,5.0,3.7,17.7,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,7,15,34.5,7.0,1.3,8.15,8.5,5.97,0.0
2018,12,3,7,30,69.0,14.0,1.4,8.6,17.0,56.33,0.0
2018,12,3,7,45,147.0,28.0,1.55,9.1,43.5,170.95,122.93
2018,12,3,8,0,225.0,42.0,1.7,9.6,70.0,240.95,197.81
2018,12,3,8,15,407.5,46.5,1.8,10.0,122.0,372.69,311.84
2018,12,3,8,30,590.0,51.0,1.9,10.4,174.0,504.06,420.94
2018,12,3,8,45,566.5,63.5,2.0,10.8,202.5,501.85,419.52
2018,12,3,9,0,543.0,76.0,2.1,11.2,231.0,496.83,415.39
2018,12,3,9,15,444.0,95.5,2.15,11.75,234.0,439.26,367.39
2018,12,3,9,30,345.0,115.0,2.2,12.3,237.0,386.89,322.86
2018,12,3,9,45,253.5,144.5,2.2,12.8,238.5,336.17,279.24
2018,12,3,10,0,162.0,174.0,2.2,13.3,240.0,288.11,237.55
2018,12,3,10,15,192.5,185.5,2.3,13.75,269.5,311.72,256.18
2018,12,3,10,30,223.0,197.0,2.4,14.2,299.0,333.18,272.42
2018,12,3,10,45,226.5,206.5,2.5,14.6,314.0,334.24,271.87
2018,12,3,11,0,230.0,216.0,2.6,15.0,329.0,334.12,270.38
2018,12,3,11,15,205.5,224.0,2.65,15.2,327.0,316.57,254.98
2018,12,3,11,30,181.0,232.0,2.7,15.4,325.0,299.71,240.32
2018,12,3,11,45,199.5,233.5,2.8,15.65,337.5,297.64,237.45
2018,12,3,12,0,218.0,235.0,2.9,15.9,350.0,293.61,232.65
2018,12,3,12,15,237.0,233.0,2.9,16.0,357.5,284.8,223.79
2018,12,3,12,30,256.0,231.0,2.9,16.1,365.0,276.03,214.61
2018,12,3,12,45,275.0,223.5,2.95,16.25,365.5,257.44,197.3
2018,12,3,13,0,294.0,216.0,3.0,16.4,366.0,236.84,178.22
2018,12,3,13,15,343.0,199.5,2.95,16.4,369.0,213.36,155.88
2018,12,3,13,30,392.0,183.0,2.9,16.4,372.0,185.12,130.84
2018,12,3,13,45,403.0,171.5,2.9,16.4,357.5,148.94,104.46
2018,12,3,14,0,414.0,160.0,2.9,16.4,343.0,113.73,86.31
2018,12,3,14,15,466.0,138.0,2.75,16.3,331.0,95.66,78.53
2018,12,3,14,30,518.0,116.0,2.6,16.2,319.0,82.58,67.29
2018,12,3,14,45,568.0,97.5,2.45,16.05,301.0,72.5,58.61
2018,12,3,15,0,618.0,79.0,2.3,15.9,283.0,60.06,47.76
2018,12,3,15,15,661.0,65.0,2.05,15.3,258.5,50.69,39.6
2018,12,3,15,30,704.0,51.0,1.8,14.7,234.0,44.49,34.15
2018,12,3,15,45,665.5,46.0,1.6,14.05,194.0,40.53,30.58
2018,12,3,16,0,627.0,41.0,1.4,13.4,154.0,36.56,26.86
2018,12,3,16,15,531.5,35.0,1.4,12.7,112.5,31.41,21.9
2018,12,3,16,30,436.0,29.0,1.4,12.0,71.0,24.19,14.36
2018,12,3,16,45,264.0,19.0,1.45,11.25,40.5,15.86,0.0
2018,12,3,17,0,92.0,9.0,1.5,10.5,10.0,7.68,0.0
2018,12,3,17,15,46.0,4.5,1.55,10.3,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.1,12.5,7.68,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.7,25.0,134.01,0.0
2018,12,4,7,45,319.5,28.5,1.45,3.25,60.0,283.78,204.89
2018,12,4,8,0,454.0,39.0,1.6,3.8,95.0,392.02,326.15
2018,12,4,8,15,540.0,45.5,1.85,4.3,138.0,461.07,390.19
2018,12,4,8,30,626.0,52.0,2.1,4.8,181.0,529.06,449.61
2018,12,4,8,45,675.5,56.5,2.3,5.3,223.5,561.78,477.94
2018,12,4,9,0,725.0,61.0,2.5,5.8,266.0,598.89,508.3
2018,12,4,9,15,759.5,63.5,2.55,6.1,305.0,620.12,524.59
2018,12,4,9,30,794.0,66.0,2.6,6.4,344.0,637.82,537.2
2018,12,4,9,45,810.0,70.0,2.6,6.7,377.0,641.15,537.62
2018,12,4,10,0,826.0,74.0,2.6,7.0,410.0,640.97,535.04
2018,12,4,10,15,673.0,103.5,2.5,7.25,389.5,560.31,467.34
2018,12,4,10,30,520.0,133.0,2.4,7.5,369.0,471.72,393.6
2018,12,4,10,45,301.0,152.5,2.3,7.7,290.5,333.38,278.58
2018,12,4,11,0,82.0,172.0,2.2,7.9,212.0,200.01,165.59
2018,12,4,11,15,47.0,174.0,2.1,8.05,197.0,178.48,147.06
2018,12,4,11,30,12.0,176.0,2.0,8.2,182.0,154.29,126.26
2018,12,4,11,45,7.5,170.0,1.85,8.4,174.0,145.59,118.76
2018,12,4,12,0,3.0,164.0,1.7,8.6,166.0,137.5,111.82
2018,12,4,12,15,4.5,168.0,1.65,8.65,170.5,140.35,114.15
2018,12,4,12,30,6.0,172.0,1.6,8.7,175.0,142.9,116.19
2018,12,4,12,45,12.0,179.5,1.55,8.8,185.5,149.06,121.1
2018,12,4,13,0,18.0,187.0,1.5,8.9,196.0,154.17,125.05
2018,12,4,13,15,15.0,179.5,1.5,8.9,187.0,145.57,117.98
2018,12,4,13,30,12.0,172.0,1.5,8.9,178.0,137.31,111.33
2018,12,4,13,45,9.5,162.5,1.45,8.9,167.0,128.03,103.88
2018,12,4,14,0,7.0,153.0,1.4,8.9,156.0,119.07,96.76
2018,12,4,14,15,4.0,141.0,1.4,8.8,142.5,109.96,93.45
2018,12,4,14,30,1.0,129.0,1.4,8.7,129.0,101.04,85.73
2018,12,4,14,45,0.5,114.5,1.4,8.55,114.5,90.33,76.35
2018,12,4,15,0,0.0,100.0,1.4,8.4,100.0,79.47,66.74
2018,12,4,15,15,0.0,85.0,1.25,8.1,85.0,68.12,56.6
2018,12,4,15,30,0.0,70.0,1.1,7.8,70.0,56.62,46.18
2018,12,4,15,45,0.0,56.0,0.95,7.5,56.0,45.7,36.15
2018,12,4,16,0,0.0,42.0,0.8,7.2,42.0,34.66,25.89
2018,12,4,16,15,0.0,30.0,0.8,6.75,30.0,24.78,16.59
2018,12,4,16,30,0.0,18.0,0.8,6.3,18.0,14.83,6.89
2018,12,4,16,45,3.5,10.5,0.75,5.9,10.5,8.87,0.0
2018,12,4,17,0,7.0,3.0,0.7,5.5,3.0,2.56,0.0
2018,12,4,17,15,3.5,1.5,0.7,5.35,1.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,12,5,7,15,21.5,7.0,1.65,-0.15,7.5,0.0,0.0
2018,12,5,7,30,43.0,14.0,1.8,0.3,15.0,39.44,0.0
2018,12,5,7,45,105.5,28.5,2.0,0.7,39.0,128.02,88.58
2018,12,5,8,0,168.0,43.0,2.2,1.1,63.0,189.29,159.32
2018,12,5,8,15,195.5,54.0,2.35,1.65,86.5,217.52,187.82
2018,12,5,8,30,223.0,65.0,2.5,2.2,110.0,246.59,215.07
2018,12,5,8,45,366.5,72.0,2.65,2.75,166.0,366.51,320.07
2018,12,5,9,0,510.0,79.0,2.8,3.3,222.0,475.53,412.18
2018,12,5,9,15,657.5,73.0,2.95,3.65,284.0,564.74,485.81
2018,12,5,9,30,805.0,67.0,3.1,4.0,346.0,645.36,550.36
2018,12,5,9,45,832.0,67.5,3.2,4.4,381.0,651.93,553.3
2018,12,5,10,0,859.0,68.0,3.3,4.8,416.0,654.67,553.3
2018,12,5,10,15,873.5,70.5,3.4,4.9,445.0,647.83,545.89
2018,12,5,10,30,888.0,73.0,3.5,5.0,474.0,637.3,535.3
2018,12,5,10,45,888.5,76.0,3.55,5.15,493.0,615.37,515.07
2018,12,5,11,0,889.0,79.0,3.6,5.3,512.0,590.4,492.13
2018,12,5,11,15,861.5,85.5,3.6,5.35,515.0,551.33,457.55
2018,12,5,11,30,834.0,92.0,3.6,5.4,518.0,511.12,421.67
2018,12,5,11,45,733.5,113.5,3.65,5.45,491.5,450.4,369.23
2018,12,5,12,0,633.0,135.0,3.7,5.5,465.0,394.1,320.43
2018,12,5,12,15,554.0,154.5,3.7,5.55,443.0,345.61,277.93
2018,12,5,12,30,475.0,174.0,3.7,5.6,421.0,305.53,242.76
2018,12,5,12,45,263.5,186.5,3.7,5.65,323.0,226.26,179.88
2018,12,5,13,0,52.0,199.0,3.7,5.7,225.0,169.4,138.46
2018,12,5,13,15,29.5,180.0,3.65,5.65,194.5,146.22,119.69
2018,12,5,13,30,7.0,161.0,3.6,5.6,164.0,128.79,105.98
2018,12,5,13,45,136.5,153.5,3.6,5.55,213.5,124.72,97.95
2018,12,5,14,0,266.0,146.0,3.6,5.5,263.0,106.59,85.0
2018,12,5,14,15,497.5,117.0,3.5,5.4,317.5,82.38,69.87
2018,12,5,14,30,729.0,88.0,3.4,5.3,372.0,65.99,55.09
2018,12,5,14,45,610.5,93.5,3.3,5.2,316.0,69.95,58.84
2018,12,5,15,0,492.0,99.0,3.2,5.1,260.0,72.21,61.0
2018,12,5,15,15,253.5,89.5,2.95,4.75,172.0,66.97,56.29
2018,12,5,15,30,15.0,80.0,2.7,4.4,84.0,63.8,53.39
2018,12,5,15,45,7.5,61.0,2.45,4.05,63.0,49.37,39.99
2018,12,5,16,0,0.0,42.0,2.2,3.7,42.0,34.65,26.22
2018,12,5,16,15,0.0,30.5,2.1,3.1,30.5,25.2,17.21
2018,12,5,16,30,0.0,19.0,2.0,2.5,19.0,15.67,7.73
2018,12,5,16,45,12.0,12.0,1.9,1.9,12.0,10.15,0.0
2018,12,5,17,0,24.0,5.0,1.8,1.3,5.0,4.27,0.0
2018,12,5,17,15,12.0,2.5,1.8,1.05,2.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-4.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,12,6,7,15,56.0,7.0,0.9,-3.35,9.0,0.0,0.0
2018,12,6,7,30,112.0,14.0,1.0,-2.7,18.0,83.36,0.0
2018,12,6,7,45,311.0,24.5,1.1,-2.05,56.5,270.67,185.69
2018,12,6,8,0,510.0,35.0,1.2,-1.4,95.0,423.63,355.01
2018,12,6,8,15,541.0,42.5,1.2,-0.85,130.0,456.27,389.64
2018,12,6,8,30,572.0,50.0,1.2,-0.3,165.0,487.54,418.8
2018,12,6,8,45,639.0,55.0,1.25,0.25,210.5,538.52,462.0
2018,12,6,9,0,706.0,60.0,1.3,0.8,256.0,582.47,497.45
2018,12,6,9,15,758.0,61.0,1.3,1.25,298.5,614.08,521.32
2018,12,6,9,30,810.0,62.0,1.3,1.7,341.0,641.9,541.25
2018,12,6,9,45,843.5,62.5,1.25,2.15,378.5,652.73,546.74
2018,12,6,10,0,877.0,63.0,1.2,2.6,416.0,654.52,545.13
2018,12,6,10,15,828.5,76.5,1.3,3.0,428.5,625.41,520.07
2018,12,6,10,30,780.0,90.0,1.4,3.4,441.0,589.06,489.57
2018,12,6,10,45,850.5,79.0,1.55,3.75,478.0,595.82,493.57
2018,12,6,11,0,921.0,68.0,1.7,4.1,515.0,593.12,489.12
2018,12,6,11,15,828.0,91.5,1.8,4.35,502.0,539.42,443.56
2018,12,6,11,30,735.0,115.0,1.9,4.6,489.0,484.41,397.05
2018,12,6,11,45,668.0,133.5,2.05,4.85,476.5,439.02,357.95
2018,12,6,12,0,601.0,152.0,2.2,5.1,464.0,395.71,320.2
2018,12,6,12,15,656.0,137.0,2.25,5.25,477.5,372.44,296.66
2018,12,6,12,30,711.0,122.0,2.3,5.4,491.0,343.23,266.93
2018,12,6,12,45,688.0,126.0,2.4,5.5,478.0,301.98,228.69
2018,12,6,13,0,665.0,130.0,2.5,5.6,465.0,261.45,191.37
2018,12,6,13,15,578.5,144.5,2.55,5.65,429.5,216.22,154.1
2018,12,6,13,30,492.0,159.0,2.6,5.7,394.0,180.04,127.29
2018,12,6,13,45,449.5,159.0,2.7,5.75,365.5,144.96,103.51
2018,12,6,14,0,407.0,159.0,2.8,5.8,337.0,113.86,89.61
2018,12,6,14,15,391.0,149.5,2.75,5.7,311.5,102.39,87.88
2018,12,6,14,30,375.0,140.0,2.7,5.6,286.0,96.96,83.16
2018,12,6,14,45,393.0,123.5,2.65,5.45,264.0,87.09,74.38
2018,12,6,15,0,411.0,107.0,2.6,5.3,242.0,76.91,65.24
2018,12,6,15,15,364.5,98.5,2.3,4.8,207.0,71.4,60.34
2018,12,6,15,30,318.0,90.0,2.0,4.3,172.0,65.83,55.26
2018,12,6,15,45,258.5,76.0,1.7,3.8,135.0,56.14,46.26
2018,12,6,16,0,199.0,62.0,1.4,3.3,98.0,47.28,37.84
2018,12,6,16,15,133.0,46.5,1.4,2.65,67.5,35.82,26.86
2018,12,6,16,30,67.0,31.0,1.4,2.0,37.0,24.74,15.5
2018,12,6,16,45,45.5,18.5,1.35,1.3,21.5,14.63,0.0
2018,12,6,17,0,24.0,6.0,1.3,0.6,6.0,5.12,0.0
2018,12,6,17,15,12.0,3.0,1.35,0.5,3.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,7,15,35.5,6.0,1.1,-1.35,7.0,0.0,0.0
2018,12,7,7,30,71.0,12.0,1.2,-0.7,14.0,55.38,0.0
2018,12,7,7,45,147.5,26.0,1.25,0.0,40.0,163.07,104.58
2018,12,7,8,0,224.0,40.0,1.3,0.7,66.0,237.31,198.51
2018,12,7,8,15,273.5,52.5,1.4,1.2,97.5,283.99,243.91
2018,12,7,8,30,323.0,65.0,1.5,1.7,129.0,330.97,286.55
2018,12,7,8,45,360.0,76.5,1.65,2.2,163.0,367.31,318.59
2018,12,7,9,0,397.0,88.0,1.8,2.7,197.0,402.28,348.25
2018,12,7,9,15,346.5,107.5,1.75,3.3,212.5,385.15,331.81
2018,12,7,9,30,296.0,127.0,1.7,3.9,228.0,352.05,302.34
2018,12,7,9,45,275.5,144.5,1.7,4.55,246.0,350.46,299.22
2018,12,7,10,0,255.0,162.0,1.7,5.2,264.0,347.6,294.77
2018,12,7,10,15,267.0,172.0,1.65,5.65,285.5,355.99,300.17
2018,12,7,10,30,279.0,182.0,1.6,6.1,307.0,362.7,303.96
2018,12,7,10,45,284.0,191.0,1.55,6.6,323.5,362.47,301.85
2018,12,7,11,0,289.0,200.0,1.5,7.1,340.0,360.72,298.46
2018,12,7,11,15,295.0,206.0,1.35,7.2,352.5,355.06,292.02
2018,12,7,11,30,301.0,212.0,1.2,7.3,365.0,347.89,284.22
2018,12,7,11,45,304.0,215.0,1.1,7.45,371.0,335.15,271.91
2018,12,7,12,0,307.0,218.0,1.0,7.6,377.0,321.22,258.51
2018,12,7,12,15,344.5,211.0,0.9,7.7,389.0,310.73,247.17
2018,12,7,12,30,382.0,204.0,0.8,7.8,401.0,296.59,232.21
2018,12,7,12,45,369.5,202.5,0.75,7.9,390.5,268.71,207.29
2018,12,7,13,0,357.0,201.0,0.7,8.0,380.0,241.29,183.07
2018,12,7,13,15,348.0,196.0,0.7,8.05,366.0,212.62,158.46
2018,12,7,13,30,339.0,191.0,0.7,8.1,352.0,184.43,135.67
2018,12,7,13,45,310.0,185.0,0.75,8.1,327.0,154.59,115.11
2018,12,7,14,0,281.0,179.0,0.8,8.1,302.0,127.55,101.16
2018,12,7,14,15,259.5,168.5,0.75,8.0,276.0,116.47,99.35
2018,12,7,14,30,238.0,158.0,0.7,7.9,250.0,110.05,93.89
2018,12,7,14,45,168.0,144.0,0.65,7.75,206.0,104.18,88.86
2018,12,7,15,0,98.0,130.0,0.6,7.6,162.0,94.35,80.23
2018,12,7,15,15,121.5,114.0,0.5,7.4,148.5,84.02,71.04
2018,12,7,15,30,145.0,98.0,0.4,7.2,135.0,73.34,61.4
2018,12,7,15,45,137.0,81.0,0.3,7.0,111.0,61.5,50.54
2018,12,7,16,0,129.0,64.0,0.2,6.8,87.0,48.27,38.25
2018,12,7,16,15,108.0,46.0,0.25,6.55,61.5,35.37,26.09
2018,12,7,16,30,87.0,28.0,0.3,6.3,36.0,22.07,12.99
2018,12,7,16,45,72.5,18.5,0.35,6.05,23.0,14.67,0.0
2018,12,7,17,0,58.0,9.0,0.4,5.8,10.0,7.68,0.0
2018,12,7,17,15,29.0,4.5,0.45,5.55,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.55,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,2.0,-0.5,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,2.1,-0.4,2.0,1.71,0.0
2018,12,8,7,45,0.0,14.0,2.2,-0.25,14.0,11.53,1.64
2018,12,8,8,0,0.0,26.0,2.3,-0.1,26.0,21.48,12.8
2018,12,8,8,15,0.0,39.5,2.35,0.15,39.5,33.93,24.38
2018,12,8,8,30,0.0,53.0,2.4,0.4,53.0,46.67,36.08
2018,12,8,8,45,1.5,70.0,2.4,0.6,70.5,64.13,51.94
2018,12,8,9,0,3.0,87.0,2.4,0.8,88.0,81.14,67.23
2018,12,8,9,15,23.0,110.0,2.4,1.05,118.0,126.9,108.22
2018,12,8,9,30,43.0,133.0,2.4,1.3,148.0,163.28,140.26
2018,12,8,9,45,85.0,151.5,2.35,1.55,184.5,207.4,178.95
2018,12,8,10,0,127.0,170.0,2.3,1.8,221.0,261.4,225.08
2018,12,8,10,15,112.5,180.0,2.25,2.0,227.5,255.61,218.81
2018,12,8,10,30,98.0,190.0,2.2,2.2,234.0,239.26,203.92
2018,12,8,10,45,75.5,195.0,2.1,2.4,230.0,224.71,190.52
2018,12,8,11,0,53.0,200.0,2.0,2.6,226.0,211.31,178.24
2018,12,8,11,15,40.5,196.0,2.0,2.7,216.0,195.92,164.68
2018,12,8,11,30,28.0,192.0,2.0,2.8,206.0,181.81,152.33
2018,12,8,11,45,15.5,178.0,2.0,2.9,186.0,156.15,130.23
2018,12,8,12,0,3.0,164.0,2.0,3.0,166.0,137.58,114.32
2018,12,8,12,15,2.5,162.5,2.0,3.1,164.0,135.19,112.24
2018,12,8,12,30,2.0,161.0,2.0,3.2,162.0,132.86,110.22
2018,12,8,12,45,11.0,173.5,2.05,3.3,179.0,144.17,119.63
2018,12,8,13,0,20.0,186.0,2.1,3.4,196.0,153.93,127.55
2018,12,8,13,15,22.5,184.5,2.05,3.4,195.5,150.59,124.55
2018,12,8,13,30,25.0,183.0,2.0,3.4,195.0,146.75,121.26
2018,12,8,13,45,23.5,174.0,2.0,3.4,185.0,136.94,113.27
2018,12,8,14,0,22.0,165.0,2.0,3.4,175.0,127.29,105.78
2018,12,8,14,15,12.5,140.5,1.9,3.35,146.0,109.61,95.12
2018,12,8,14,30,3.0,116.0,1.8,3.3,117.0,92.07,79.36
2018,12,8,14,45,1.5,91.0,1.75,3.3,91.5,73.69,62.68
2018,12,8,15,0,0.0,66.0,1.7,3.3,66.0,54.65,45.22
2018,12,8,15,15,0.0,58.5,1.55,3.0,58.5,48.45,39.57
2018,12,8,15,30,0.0,51.0,1.4,2.7,51.0,42.21,33.77
2018,12,8,15,45,0.0,41.0,1.3,2.45,41.0,33.89,25.94
2018,12,8,16,0,0.0,31.0,1.2,2.2,31.0,25.58,18.05
2018,12,8,16,15,0.0,23.5,1.3,2.05,23.5,19.37,12.01
2018,12,8,16,30,0.0,16.0,1.4,1.9,16.0,13.17,5.63
2018,12,8,16,45,6.0,9.5,1.45,1.7,9.5,8.02,0.0
2018,12,8,17,0,12.0,3.0,1.5,1.5,3.0,2.56,0.0
2018,12,8,17,15,6.0,1.5,1.6,1.45,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,0.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,-0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,-0.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.55,-0.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.8,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.1,-0.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-2.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-2.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.2,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.3,-2.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.3,-2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.35,-2.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.6,0.0,0.0,0.0
2018,12,9,7,15,0.5,1.5,4.5,-2.55,1.5,0.0,0.0
2018,12,9,7,30,1.0,3.0,4.6,-2.5,3.0,3.19,0.0
2018,12,9,7,45,0.5,6.5,4.7,-2.45,6.5,5.66,0.0
2018,12,9,8,0,0.0,10.0,4.8,-2.4,10.0,8.21,1.42
2018,12,9,8,15,0.0,12.0,4.9,-2.25,12.0,9.86,3.13
2018,12,9,8,30,0.0,14.0,5.0,-2.1,14.0,11.51,4.73
2018,12,9,8,45,0.0,19.5,5.1,-1.9,19.5,16.05,8.91
2018,12,9,9,0,0.0,25.0,5.2,-1.7,25.0,20.6,13.08
2018,12,9,9,15,7.0,61.0,5.3,-1.5,63.5,55.29,44.71
2018,12,9,9,30,14.0,97.0,5.4,-1.3,102.0,94.24,79.83
2018,12,9,9,45,10.0,80.5,5.5,-1.1,84.0,74.26,61.62
2018,12,9,10,0,6.0,64.0,5.6,-0.9,66.0,56.91,45.81
2018,12,9,10,15,3.0,55.5,5.75,-0.65,56.5,47.84,37.47
2018,12,9,10,30,0.0,47.0,5.9,-0.4,47.0,38.88,29.29
2018,12,9,10,45,2.5,60.5,6.0,-0.2,61.5,51.59,40.61
2018,12,9,11,0,5.0,74.0,6.1,0.0,76.0,64.18,51.74
2018,12,9,11,15,5.0,79.5,6.15,0.2,82.0,68.63,55.56
2018,12,9,11,30,5.0,85.0,6.2,0.4,88.0,73.07,59.37
2018,12,9,11,45,4.5,93.0,6.2,0.6,95.5,79.36,64.82
2018,12,9,12,0,4.0,101.0,6.2,0.8,103.0,85.59,70.21
2018,12,9,12,15,2.0,93.0,5.9,0.9,94.0,77.99,63.48
2018,12,9,12,30,0.0,85.0,5.6,1.0,85.0,70.62,57.0
2018,12,9,12,45,3.5,95.5,5.25,1.05,97.5,80.16,65.31
2018,12,9,13,0,7.0,106.0,4.9,1.1,110.0,89.09,73.03
2018,12,9,13,15,4.5,101.0,5.05,1.05,103.5,84.11,68.8
2018,12,9,13,30,2.0,96.0,5.2,1.0,97.0,79.41,64.86
2018,12,9,13,45,4.0,98.5,5.35,0.95,100.5,81.12,66.42
2018,12,9,14,0,6.0,101.0,5.5,0.9,104.0,82.4,67.75
2018,12,9,14,15,12.5,97.0,5.65,0.85,102.0,79.06,68.06
2018,12,9,14,30,19.0,93.0,5.8,0.8,100.0,73.91,63.41
2018,12,9,14,45,9.5,73.0,5.95,0.7,76.5,60.4,50.95
2018,12,9,15,0,0.0,53.0,6.1,0.6,53.0,43.85,35.56
2018,12,9,15,15,141.5,56.0,6.15,0.5,92.5,43.0,34.78
2018,12,9,15,30,283.0,59.0,6.2,0.4,132.0,43.68,35.39
2018,12,9,15,45,342.0,64.5,6.2,0.25,137.0,48.42,39.67
2018,12,9,16,0,401.0,70.0,6.2,0.1,142.0,53.19,43.71
2018,12,9,16,15,312.5,56.5,6.2,0.0,103.0,43.23,33.83
2018,12,9,16,30,224.0,43.0,6.2,-0.1,64.0,33.14,22.8
2018,12,9,16,45,129.0,26.5,6.15,-0.25,37.0,20.59,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.4,10.0,8.54,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.45,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-1.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-1.0,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-1.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-1.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-1.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-1.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,2.95,-1.35,4.0,0.0,0.0
2018,12,10,7,30,20.0,8.0,3.0,-1.2,8.0,19.45,0.0
2018,12,10,7,45,11.0,18.5,3.05,-1.1,18.5,25.41,8.26
2018,12,10,8,0,2.0,29.0,3.1,-1.0,29.0,26.48,17.04
2018,12,10,8,15,1.0,40.5,3.15,-0.8,40.5,36.33,26.54
2018,12,10,8,30,0.0,52.0,3.2,-0.6,52.0,45.89,35.46
2018,12,10,8,45,17.0,67.5,3.2,-0.45,72.0,79.08,65.95
2018,12,10,9,0,34.0,83.0,3.2,-0.3,92.0,105.94,90.53
2018,12,10,9,15,101.0,109.0,3.25,-0.1,141.5,191.53,167.74
2018,12,10,9,30,168.0,135.0,3.3,0.1,191.0,262.7,230.48
2018,12,10,9,45,257.0,141.0,3.4,0.25,237.0,334.08,292.48
2018,12,10,10,0,346.0,147.0,3.5,0.4,283.0,389.44,339.54
2018,12,10,10,15,466.0,133.5,3.5,0.55,331.0,452.65,392.33
2018,12,10,10,30,586.0,120.0,3.5,0.7,379.0,503.16,433.11
2018,12,10,10,45,635.0,114.0,3.5,0.85,407.0,506.97,434.07
2018,12,10,11,0,684.0,108.0,3.5,1.0,435.0,505.99,430.85
2018,12,10,11,15,692.5,109.5,3.45,1.15,449.0,486.32,411.57
2018,12,10,11,30,701.0,111.0,3.4,1.3,463.0,463.94,389.74
2018,12,10,11,45,709.0,111.0,3.35,1.45,471.0,437.23,363.87
2018,12,10,12,0,717.0,111.0,3.3,1.6,479.0,408.01,335.35
2018,12,10,12,15,752.0,102.0,3.3,1.7,487.5,378.33,305.48
2018,12,10,12,30,787.0,93.0,3.3,1.8,496.0,346.72,272.94
2018,12,10,12,45,792.0,92.5,3.3,1.95,493.0,307.69,234.18
2018,12,10,13,0,797.0,92.0,3.3,2.1,490.0,266.69,193.81
2018,12,10,13,15,827.0,86.5,3.25,2.15,488.0,224.36,152.34
2018,12,10,13,30,857.0,81.0,3.2,2.2,486.0,178.0,110.53
2018,12,10,13,45,863.5,81.0,3.15,2.3,473.0,130.08,75.89
2018,12,10,14,0,870.0,81.0,3.1,2.4,460.0,80.58,55.0
2018,12,10,14,15,773.0,87.0,2.95,2.35,407.0,65.06,54.78
2018,12,10,14,30,676.0,93.0,2.8,2.3,354.0,69.2,58.72
2018,12,10,14,45,500.5,106.0,2.65,2.25,289.5,76.47,65.53
2018,12,10,15,0,325.0,119.0,2.5,2.2,225.0,86.86,75.19
2018,12,10,15,15,294.0,106.0,2.15,2.0,193.0,78.1,67.16
2018,12,10,15,30,263.0,93.0,1.8,1.8,161.0,69.15,58.86
2018,12,10,15,45,224.5,79.5,1.5,1.55,130.0,59.63,49.89
2018,12,10,16,0,186.0,66.0,1.2,1.3,99.0,49.92,40.56
2018,12,10,16,15,131.5,51.0,1.1,0.8,71.0,38.92,29.9
2018,12,10,16,30,77.0,36.0,1.0,0.3,43.0,28.16,18.61
2018,12,10,16,45,58.0,22.0,0.95,-0.2,25.5,17.19,0.0
2018,12,10,17,0,39.0,8.0,0.9,-0.7,8.0,6.83,0.0
2018,12,10,17,15,19.5,4.0,0.9,-0.75,4.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
