Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,21,10,30,181.0,133.0,5.4,14.4,210.0,253.22,210.08
2018,12,21,10,45,93.5,121.5,5.4,14.6,161.5,172.62,141.22
2018,12,21,11,0,6.0,110.0,5.4,14.8,113.0,95.83,75.49
2018,12,21,11,15,10.0,100.0,5.25,14.85,105.0,88.8,69.55
2018,12,21,11,30,14.0,90.0,5.1,14.9,97.0,84.53,65.88
2018,12,21,11,45,50.0,121.0,4.95,15.0,146.0,127.14,101.27
2018,12,21,12,0,86.0,152.0,4.8,15.1,195.0,170.72,136.63
2018,12,21,12,15,43.5,124.0,4.7,15.05,146.0,121.35,95.72
2018,12,21,12,30,1.0,96.0,4.6,15.0,97.0,80.0,61.84
2018,12,21,12,45,0.5,78.0,4.5,14.95,78.5,64.9,49.23
2018,12,21,13,0,0.0,60.0,4.4,14.9,60.0,49.73,36.51
2018,12,21,13,15,2.5,67.0,4.3,14.7,68.0,56.05,41.82
2018,12,21,13,30,5.0,74.0,4.2,14.5,76.0,62.13,46.91
2018,12,21,13,45,2.5,53.5,4.1,14.25,54.5,44.53,32.23
2018,12,21,14,0,0.0,33.0,4.0,14.0,33.0,27.26,17.69
2018,12,21,14,15,36.0,43.0,3.9,13.75,57.0,34.86,25.56
2018,12,21,14,30,72.0,53.0,3.8,13.5,81.0,39.61,29.88
2018,12,21,14,45,150.0,84.5,3.75,13.25,136.0,62.44,50.36
2018,12,21,15,0,228.0,116.0,3.7,13.0,191.0,84.04,69.69
2018,12,21,15,15,184.0,105.0,3.6,12.7,161.0,76.53,63.1
2018,12,21,15,30,140.0,94.0,3.5,12.4,131.0,71.02,58.2
2018,12,21,15,45,97.0,79.0,3.4,12.05,102.5,60.19,48.42
2018,12,21,16,0,54.0,64.0,3.3,11.7,74.0,50.14,39.17
2018,12,21,16,15,52.0,49.0,3.25,11.35,56.5,38.22,28.11
2018,12,21,16,30,50.0,34.0,3.2,11.0,39.0,27.0,17.29
2018,12,21,16,45,35.5,21.5,3.15,10.65,24.0,17.28,2.39
2018,12,21,17,0,21.0,9.0,3.1,10.3,9.0,7.68,0.0
2018,12,21,17,15,10.5,4.5,3.3,9.9,4.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.65,5.95,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,4.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.5,4.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,2.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,1.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,12,22,7,15,31.5,3.5,2.45,1.95,3.5,0.0,0.0
2018,12,22,7,30,63.0,7.0,2.6,2.3,7.0,45.01,0.0
2018,12,22,7,45,223.0,19.0,2.75,2.7,35.5,157.56,0.0
2018,12,22,8,0,383.0,31.0,2.9,3.1,64.0,326.61,248.83
2018,12,22,8,15,483.5,38.0,3.05,3.6,104.0,404.87,340.61
2018,12,22,8,30,584.0,45.0,3.2,4.1,144.0,482.19,411.44
2018,12,22,8,45,645.0,50.0,3.3,4.6,186.5,523.04,448.67
2018,12,22,9,0,706.0,55.0,3.4,5.1,229.0,569.42,488.0
2018,12,22,9,15,744.5,59.0,3.55,5.5,269.5,596.41,510.08
2018,12,22,9,30,783.0,63.0,3.7,5.9,310.0,620.05,528.39
2018,12,22,9,45,810.0,64.5,3.85,6.25,345.5,629.57,534.71
2018,12,22,10,0,837.0,66.0,4.0,6.6,381.0,635.41,537.66
2018,12,22,10,15,852.5,68.0,3.95,6.9,410.5,630.75,531.24
2018,12,22,10,30,868.0,70.0,3.9,7.2,440.0,622.49,521.77
2018,12,22,10,45,879.5,71.0,3.9,7.45,463.0,607.11,506.62
2018,12,22,11,0,891.0,72.0,3.9,7.7,486.0,585.13,486.01
2018,12,22,11,15,851.5,83.5,3.8,7.9,489.5,549.84,454.02
2018,12,22,11,30,812.0,95.0,3.7,8.1,493.0,510.41,418.67
2018,12,22,11,45,852.5,87.0,3.65,8.3,511.5,489.0,397.27
2018,12,22,12,0,893.0,79.0,3.6,8.5,530.0,462.47,370.74
2018,12,22,12,15,903.5,76.0,3.5,8.65,533.0,424.67,334.56
2018,12,22,12,30,914.0,73.0,3.4,8.8,536.0,384.27,295.48
2018,12,22,12,45,913.0,72.0,3.35,8.95,529.5,339.44,252.48
2018,12,22,13,0,912.0,71.0,3.3,9.1,523.0,292.93,207.97
2018,12,22,13,15,906.5,70.0,3.2,9.15,508.5,244.0,162.51
2018,12,22,13,30,901.0,69.0,3.1,9.2,494.0,194.18,118.99
2018,12,22,13,45,891.0,68.0,3.05,9.25,472.5,143.24,80.7
2018,12,22,14,0,881.0,67.0,3.0,9.3,451.0,92.27,54.1
2018,12,22,14,15,865.0,64.5,2.85,9.2,422.0,61.02,49.68
2018,12,22,14,30,849.0,62.0,2.7,9.1,393.0,52.95,42.52
2018,12,22,14,45,779.5,66.5,2.55,9.0,349.5,56.12,45.49
2018,12,22,15,0,710.0,71.0,2.4,8.9,306.0,54.83,44.4
2018,12,22,15,15,727.5,61.0,2.05,8.4,277.0,52.38,42.29
2018,12,22,15,30,745.0,51.0,1.7,7.9,248.0,44.73,35.36
2018,12,22,15,45,697.5,46.5,1.4,7.4,206.5,41.07,31.99
2018,12,22,16,0,650.0,42.0,1.1,6.9,165.0,37.44,28.5
2018,12,22,16,15,571.5,36.5,1.05,6.2,124.5,32.78,23.94
2018,12,22,16,30,493.0,31.0,1.0,5.5,84.0,28.23,18.93
2018,12,22,16,45,335.0,22.5,1.0,4.8,51.0,18.88,4.16
2018,12,22,17,0,177.0,14.0,1.0,4.1,18.0,11.95,0.0
2018,12,22,17,15,88.5,7.0,1.0,3.9,9.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-1.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,7,15,40.0,3.5,0.75,-1.8,3.5,0.0,0.0
2018,12,23,7,30,80.0,7.0,0.8,-1.3,7.0,55.52,0.0
2018,12,23,7,45,217.5,17.5,0.8,-0.85,32.5,152.72,0.0
2018,12,23,8,0,355.0,28.0,0.8,-0.4,58.0,305.61,231.09
2018,12,23,8,15,488.5,33.5,0.75,0.1,101.0,394.58,330.6
2018,12,23,8,30,622.0,39.0,0.7,0.6,144.0,493.75,416.47
2018,12,23,8,45,675.5,43.5,0.65,1.1,185.5,536.67,452.45
2018,12,23,9,0,729.0,48.0,0.6,1.6,227.0,577.11,484.53
2018,12,23,9,15,765.5,51.0,0.55,2.35,267.0,601.35,501.8
2018,12,23,9,30,802.0,54.0,0.5,3.1,307.0,622.37,515.35
2018,12,23,9,45,826.5,56.5,0.5,3.85,342.5,631.32,519.5
2018,12,23,10,0,851.0,59.0,0.5,4.6,378.0,631.56,516.87
2018,12,23,10,15,867.0,61.0,0.6,5.3,408.0,627.62,512.08
2018,12,23,10,30,883.0,63.0,0.7,6.0,438.0,620.15,504.31
2018,12,23,10,45,893.5,64.5,0.8,6.7,461.5,605.25,490.58
2018,12,23,11,0,904.0,66.0,0.9,7.4,485.0,586.93,473.9
2018,12,23,11,15,909.5,67.0,1.0,7.85,501.0,561.99,452.12
2018,12,23,11,30,915.0,68.0,1.1,8.3,517.0,533.98,427.37
2018,12,23,11,45,915.5,68.5,1.15,8.75,524.5,500.15,397.12
2018,12,23,12,0,916.0,69.0,1.2,9.2,532.0,463.8,364.18
2018,12,23,12,15,916.0,69.5,1.35,9.45,533.0,424.87,329.01
2018,12,23,12,30,916.0,70.0,1.5,9.7,534.0,383.75,291.02
2018,12,23,12,45,912.0,70.5,1.6,10.0,527.5,339.4,249.53
2018,12,23,13,0,908.0,71.0,1.7,10.3,521.0,293.55,206.52
2018,12,23,13,15,899.5,70.5,1.75,10.4,506.0,244.66,161.93
2018,12,23,13,30,891.0,70.0,1.8,10.5,491.0,195.16,119.25
2018,12,23,13,45,697.5,101.5,1.9,10.6,422.0,141.51,86.26
2018,12,23,14,0,504.0,133.0,2.0,10.7,353.0,112.66,79.0
2018,12,23,14,15,398.5,139.0,1.95,10.6,306.0,95.58,80.19
2018,12,23,14,30,293.0,145.0,1.9,10.5,259.0,102.78,86.76
2018,12,23,14,45,165.5,124.0,1.9,10.4,187.5,92.34,77.63
2018,12,23,15,0,38.0,103.0,1.9,10.3,116.0,79.91,66.65
2018,12,23,15,15,35.0,96.0,1.7,9.8,107.0,74.45,61.92
2018,12,23,15,30,32.0,89.0,1.5,9.3,98.0,68.84,56.94
2018,12,23,15,45,25.5,78.5,1.35,8.75,85.0,60.8,49.64
2018,12,23,16,0,19.0,68.0,1.2,8.2,72.0,52.62,42.02
2018,12,23,16,15,10.0,50.5,1.3,8.0,52.5,40.17,30.34
2018,12,23,16,30,1.0,33.0,1.4,7.8,33.0,26.71,17.47
2018,12,23,16,45,9.5,19.5,1.55,7.6,19.5,16.08,3.22
2018,12,23,17,0,18.0,6.0,1.7,7.4,6.0,5.12,0.0
2018,12,23,17,15,9.0,3.0,1.8,7.5,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,24,7,15,40.0,3.5,1.3,-0.1,3.5,0.0,0.0
2018,12,24,7,30,80.0,7.0,1.4,0.5,7.0,55.49,0.0
2018,12,24,7,45,264.0,17.5,1.5,1.15,36.0,182.1,0.0
2018,12,24,8,0,448.0,28.0,1.6,1.8,65.0,352.1,263.02
2018,12,24,8,15,536.5,34.5,1.85,2.25,105.0,426.85,357.48
2018,12,24,8,30,625.0,41.0,2.1,2.7,145.0,497.73,423.35
2018,12,24,8,45,540.0,56.0,2.35,3.2,163.5,466.14,400.35
2018,12,24,9,0,455.0,71.0,2.6,3.7,182.0,423.94,366.42
2018,12,24,9,15,644.0,62.5,2.65,4.0,249.0,537.94,462.66
2018,12,24,9,30,833.0,54.0,2.7,4.3,316.0,643.57,547.66
2018,12,24,9,45,858.0,55.5,2.75,4.6,352.0,645.96,547.57
2018,12,24,10,0,883.0,57.0,2.8,4.9,388.0,650.47,549.23
2018,12,24,10,15,899.5,58.5,2.75,5.2,418.5,645.9,542.83
2018,12,24,10,30,916.0,60.0,2.7,5.5,449.0,637.72,533.34
2018,12,24,10,45,928.0,60.5,2.7,5.85,473.0,622.01,517.81
2018,12,24,11,0,940.0,61.0,2.7,6.2,497.0,602.76,499.21
2018,12,24,11,15,947.0,62.0,2.6,6.45,514.0,577.82,475.52
2018,12,24,11,30,954.0,63.0,2.5,6.7,531.0,549.61,448.81
2018,12,24,11,45,958.0,63.0,2.45,7.0,540.0,515.75,417.22
2018,12,24,12,0,962.0,63.0,2.4,7.3,549.0,479.04,382.67
2018,12,24,12,15,963.0,63.0,2.35,7.5,550.5,438.42,344.38
2018,12,24,12,30,964.0,63.0,2.3,7.7,552.0,395.43,303.4
2018,12,24,12,45,962.0,62.0,2.25,7.85,545.0,348.44,258.64
2018,12,24,13,0,960.0,61.0,2.2,8.0,538.0,299.75,212.24
2018,12,24,13,15,954.5,60.5,2.15,8.1,523.5,249.26,165.24
2018,12,24,13,30,949.0,60.0,2.1,8.2,509.0,197.78,119.97
2018,12,24,13,45,940.5,59.0,2.05,8.25,487.5,144.81,79.52
2018,12,24,14,0,932.0,58.0,2.0,8.3,466.0,91.61,50.69
2018,12,24,14,15,918.0,56.5,1.95,8.25,437.5,55.97,45.3
2018,12,24,14,30,904.0,55.0,1.9,8.2,409.0,54.41,44.01
2018,12,24,14,45,884.0,52.5,1.85,8.1,374.0,51.98,41.89
2018,12,24,15,0,864.0,50.0,1.8,8.0,339.0,49.47,39.69
2018,12,24,15,15,835.0,48.0,1.55,7.5,300.0,47.18,37.71
2018,12,24,15,30,806.0,46.0,1.3,7.0,261.0,44.81,35.59
2018,12,24,15,45,761.0,42.5,1.1,6.45,218.5,38.03,29.36
2018,12,24,16,0,716.0,39.0,0.9,5.9,176.0,35.1,26.53
2018,12,24,16,15,640.0,34.0,0.95,5.35,133.5,30.73,22.23
2018,12,24,16,30,564.0,29.0,1.0,4.8,91.0,26.46,17.58
2018,12,24,16,45,391.0,22.0,1.05,4.2,55.5,20.14,6.36
2018,12,24,17,0,218.0,15.0,1.1,3.6,20.0,12.8,0.0
2018,12,24,17,15,109.0,7.5,1.15,3.45,10.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,7,15,10.5,1.5,1.15,-1.6,1.5,0.0,0.0
2018,12,25,7,30,21.0,3.0,1.3,-0.9,3.0,2.56,0.0
2018,12,25,7,45,52.5,15.5,1.4,-0.2,19.0,46.46,0.0
2018,12,25,8,0,84.0,28.0,1.5,0.5,35.0,111.64,80.71
2018,12,25,8,15,107.5,43.5,1.55,1.0,58.0,146.86,122.69
2018,12,25,8,30,131.0,59.0,1.6,1.5,81.0,179.27,153.6
2018,12,25,8,45,185.5,73.0,1.65,2.05,113.0,229.62,199.16
2018,12,25,9,0,240.0,87.0,1.7,2.6,145.0,279.51,243.04
2018,12,25,9,15,469.5,78.5,1.6,3.2,217.0,439.1,378.75
2018,12,25,9,30,699.0,70.0,1.5,3.8,289.0,577.44,489.42
2018,12,25,9,45,759.5,68.0,1.35,4.45,331.0,601.93,504.68
2018,12,25,10,0,820.0,66.0,1.2,5.1,373.0,626.46,519.89
2018,12,25,10,15,746.0,84.5,1.1,5.6,380.5,586.85,484.73
2018,12,25,10,30,672.0,103.0,1.0,6.1,388.0,543.3,447.29
2018,12,25,10,45,500.0,144.0,0.95,6.65,362.5,458.07,376.91
2018,12,25,11,0,328.0,185.0,0.9,7.2,337.0,373.21,306.77
2018,12,25,11,15,285.0,199.0,0.85,7.45,334.5,349.06,286.03
2018,12,25,11,30,242.0,213.0,0.8,7.7,332.0,325.92,265.78
2018,12,25,11,45,272.0,212.5,0.75,7.95,348.5,325.2,263.54
2018,12,25,12,0,302.0,212.0,0.7,8.2,365.0,321.66,258.45
2018,12,25,12,15,359.5,201.5,0.8,8.35,384.0,317.32,252.51
2018,12,25,12,30,417.0,191.0,0.9,8.5,403.0,311.39,244.31
2018,12,25,12,45,456.5,179.5,1.0,8.65,409.0,289.18,222.59
2018,12,25,13,0,496.0,168.0,1.1,8.8,415.0,262.86,196.93
2018,12,25,13,15,410.5,179.0,1.1,8.8,379.5,223.47,165.51
2018,12,25,13,30,325.0,190.0,1.1,8.8,344.0,192.32,142.68
2018,12,25,13,45,316.5,177.0,1.05,8.8,321.5,160.39,117.87
2018,12,25,14,0,308.0,164.0,1.0,8.8,299.0,129.52,97.62
2018,12,25,14,15,258.5,138.5,0.95,8.75,247.0,98.2,82.93
2018,12,25,14,30,209.0,113.0,0.9,8.7,195.0,81.66,68.38
2018,12,25,14,45,235.5,114.0,0.85,8.65,199.0,82.76,69.52
2018,12,25,15,0,262.0,115.0,0.8,8.6,203.0,83.73,70.49
2018,12,25,15,15,199.5,108.5,0.75,8.25,171.0,78.93,66.3
2018,12,25,15,30,137.0,102.0,0.7,7.9,139.0,76.11,63.8
2018,12,25,15,45,292.5,77.5,0.6,7.55,139.5,57.23,46.65
2018,12,25,16,0,448.0,53.0,0.5,7.2,140.0,42.29,32.93
2018,12,25,16,15,465.5,43.0,0.5,6.85,113.5,35.07,26.02
2018,12,25,16,30,483.0,33.0,0.5,6.5,87.0,27.5,18.45
2018,12,25,16,45,325.5,24.0,0.45,6.15,53.0,20.1,6.94
2018,12,25,17,0,168.0,15.0,0.4,5.8,19.0,12.8,0.0
2018,12,25,17,15,84.0,7.5,0.45,5.65,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,0.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.55,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,12,26,7,15,25.0,3.0,1.45,-2.0,3.0,0.0,0.0
2018,12,26,7,30,50.0,6.0,1.7,-1.4,6.0,5.12,0.0
2018,12,26,7,45,181.0,18.5,1.95,-0.85,31.0,130.36,0.0
2018,12,26,8,0,312.0,31.0,2.2,-0.3,56.0,276.87,204.98
2018,12,26,8,15,423.0,39.0,2.15,0.2,95.5,365.82,309.67
2018,12,26,8,30,534.0,47.0,2.1,0.7,135.0,451.4,387.62
2018,12,26,8,45,595.5,52.5,2.1,1.2,176.5,499.98,430.89
2018,12,26,9,0,657.0,58.0,2.1,1.7,218.0,546.48,470.19
2018,12,26,9,15,697.0,62.0,2.0,2.45,257.5,573.99,491.27
2018,12,26,9,30,737.0,66.0,1.9,3.2,297.0,594.54,505.63
2018,12,26,9,45,764.5,69.0,1.8,3.9,332.5,607.05,512.62
2018,12,26,10,0,792.0,72.0,1.7,4.6,368.0,615.98,516.21
2018,12,26,10,15,810.5,74.0,1.65,5.3,398.0,614.32,511.47
2018,12,26,10,30,829.0,76.0,1.6,6.0,428.0,609.07,503.75
2018,12,26,10,45,841.5,78.0,1.5,6.65,452.0,596.58,489.95
2018,12,26,11,0,854.0,80.0,1.4,7.3,476.0,580.61,473.29
2018,12,26,11,15,862.5,81.0,1.4,7.7,492.5,557.97,452.34
2018,12,26,11,30,871.0,82.0,1.4,8.1,509.0,532.14,428.51
2018,12,26,11,45,875.0,82.5,1.35,8.5,518.5,500.56,399.48
2018,12,26,12,0,879.0,83.0,1.3,8.9,528.0,466.28,367.77
2018,12,26,12,15,884.5,81.5,1.3,9.05,530.0,428.1,332.83
2018,12,26,12,30,890.0,80.0,1.3,9.2,532.0,387.42,295.05
2018,12,26,12,45,894.0,77.5,1.3,9.35,527.0,345.18,255.27
2018,12,26,13,0,898.0,75.0,1.3,9.5,522.0,299.63,212.43
2018,12,26,13,15,891.5,74.0,1.3,9.5,508.0,251.2,168.18
2018,12,26,13,30,885.0,73.0,1.3,9.5,494.0,201.99,125.37
2018,12,26,13,45,874.5,72.0,1.35,9.5,473.0,146.46,82.5
2018,12,26,14,0,864.0,71.0,1.4,9.5,452.0,95.64,53.78
2018,12,26,14,15,848.5,69.5,1.35,9.35,424.0,58.21,47.11
2018,12,26,14,30,833.0,68.0,1.3,9.2,396.0,57.3,46.45
2018,12,26,14,45,810.5,65.5,1.3,9.05,362.5,55.57,44.99
2018,12,26,15,0,788.0,63.0,1.3,8.9,329.0,53.86,43.53
2018,12,26,15,15,755.0,60.0,1.15,8.3,290.5,51.68,41.68
2018,12,26,15,30,722.0,57.0,1.0,7.7,252.0,49.54,39.82
2018,12,26,15,45,672.0,52.0,0.9,7.1,210.5,45.59,36.2
2018,12,26,16,0,622.0,47.0,0.8,6.5,169.0,41.66,32.46
2018,12,26,16,15,541.5,41.0,0.85,5.8,128.0,33.66,24.87
2018,12,26,16,30,461.0,35.0,0.9,5.1,87.0,29.15,20.05
2018,12,26,16,45,309.0,25.0,1.0,4.35,53.0,20.93,8.18
2018,12,26,17,0,157.0,15.0,1.1,3.6,19.0,12.8,0.0
2018,12,26,17,15,78.5,7.5,1.1,3.3,9.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.95,-1.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,27,7,15,11.0,2.0,1.35,-1.9,2.0,0.0,0.0
2018,12,27,7,30,22.0,4.0,1.6,-1.4,4.0,3.41,0.0
2018,12,27,7,45,11.0,12.5,1.85,-0.95,12.5,17.63,0.0
2018,12,27,8,0,0.0,21.0,2.1,-0.5,21.0,17.35,7.38
2018,12,27,8,15,0.0,34.0,2.15,-0.25,34.0,30.27,20.66
2018,12,27,8,30,0.0,47.0,2.2,0.0,47.0,42.45,32.04
2018,12,27,8,45,0.5,61.5,2.25,0.25,61.5,56.4,44.85
2018,12,27,9,0,1.0,76.0,2.3,0.5,76.0,69.99,57.19
2018,12,27,9,15,31.5,99.0,2.3,0.85,108.5,122.81,104.94
2018,12,27,9,30,62.0,122.0,2.3,1.2,141.0,166.73,143.94
2018,12,27,9,45,62.5,136.0,2.25,1.55,157.5,178.04,153.24
2018,12,27,10,0,63.0,150.0,2.2,1.9,174.0,188.97,162.1
2018,12,27,10,15,49.0,142.5,2.25,2.5,162.0,166.45,141.69
2018,12,27,10,30,35.0,135.0,2.3,3.1,150.0,146.16,123.35
2018,12,27,10,45,17.5,112.0,2.35,3.65,119.5,105.16,87.11
2018,12,27,11,0,0.0,89.0,2.4,4.2,89.0,74.14,59.58
2018,12,27,11,15,0.0,72.5,2.45,4.65,72.5,60.15,47.25
2018,12,27,11,30,0.0,56.0,2.5,5.1,56.0,46.39,35.12
2018,12,27,11,45,0.0,49.0,2.55,5.55,49.0,40.57,29.96
2018,12,27,12,0,0.0,42.0,2.6,6.0,42.0,34.76,24.81
2018,12,27,12,15,0.0,40.0,2.6,6.25,40.0,33.1,23.33
2018,12,27,12,30,0.0,38.0,2.6,6.5,38.0,31.44,21.86
2018,12,27,12,45,0.0,70.5,2.55,6.7,70.5,58.49,45.36
2018,12,27,13,0,0.0,103.0,2.5,6.9,103.0,85.13,68.32
2018,12,27,13,15,13.0,131.5,2.45,6.95,137.5,109.95,89.06
2018,12,27,13,30,26.0,160.0,2.4,7.0,172.0,129.73,105.32
2018,12,27,13,45,34.5,161.5,2.35,7.05,177.0,127.82,103.45
2018,12,27,14,0,43.0,163.0,2.3,7.1,182.0,124.41,100.95
2018,12,27,14,15,22.0,123.5,2.15,7.05,133.0,95.07,80.78
2018,12,27,14,30,1.0,84.0,2.0,7.0,84.0,69.04,57.45
2018,12,27,14,45,37.0,85.0,1.85,6.95,97.5,68.28,56.9
2018,12,27,15,0,73.0,86.0,1.7,6.9,111.0,66.46,55.33
2018,12,27,15,15,74.5,84.0,1.65,6.75,107.0,64.81,53.91
2018,12,27,15,30,76.0,82.0,1.6,6.6,103.0,63.0,52.26
2018,12,27,15,45,46.5,64.5,1.55,6.45,76.5,51.8,41.93
2018,12,27,16,0,17.0,47.0,1.5,6.3,50.0,38.48,29.57
2018,12,27,16,15,8.5,34.5,1.45,6.05,36.0,28.56,20.23
2018,12,27,16,30,0.0,22.0,1.4,5.8,22.0,18.14,10.35
2018,12,27,16,45,0.0,13.5,1.35,5.5,13.5,11.12,1.98
2018,12,27,17,0,0.0,5.0,1.3,5.2,5.0,4.27,0.0
2018,12,27,17,15,0.0,2.5,1.45,5.25,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,28,7,15,4.5,1.5,4.5,13.4,1.5,0.0,0.0
2018,12,28,7,30,9.0,3.0,4.4,13.5,3.0,2.56,0.0
2018,12,28,7,45,4.5,11.0,4.35,13.6,11.0,12.24,0.0
2018,12,28,8,0,0.0,19.0,4.3,13.7,19.0,15.68,5.42
2018,12,28,8,15,0.0,30.0,4.25,13.9,30.0,24.98,14.97
2018,12,28,8,30,0.0,41.0,4.2,14.1,41.0,35.06,23.95
2018,12,28,8,45,0.0,52.5,4.2,14.25,52.5,45.47,33.11
2018,12,28,9,0,0.0,64.0,4.2,14.4,64.0,55.73,42.04
2018,12,28,9,15,3.0,65.0,4.15,14.6,66.0,57.04,43.31
2018,12,28,9,30,6.0,66.0,4.1,14.8,68.0,59.08,45.1
2018,12,28,9,45,3.0,54.5,4.05,15.0,55.5,47.09,34.74
2018,12,28,10,0,0.0,43.0,4.0,15.2,43.0,35.54,24.74
2018,12,28,10,15,0.0,44.5,4.1,15.4,44.5,36.79,25.74
2018,12,28,10,30,0.0,46.0,4.2,15.6,46.0,38.05,26.73
2018,12,28,10,45,0.0,64.5,4.25,15.85,64.5,53.46,39.68
2018,12,28,11,0,0.0,83.0,4.3,16.1,83.0,68.94,52.58
2018,12,28,11,15,0.0,55.5,4.3,16.25,55.5,45.97,33.19
2018,12,28,11,30,0.0,28.0,4.3,16.4,28.0,23.14,13.91
2018,12,28,11,45,0.0,27.0,4.3,16.55,27.0,22.31,13.2
2018,12,28,12,0,0.0,26.0,4.3,16.7,26.0,21.49,12.48
2018,12,28,12,15,0.0,27.0,4.25,16.75,27.0,22.32,13.17
2018,12,28,12,30,0.0,28.0,4.2,16.8,28.0,23.15,13.87
2018,12,28,12,45,0.0,30.5,4.1,16.85,30.5,25.22,15.61
2018,12,28,13,0,0.0,33.0,4.0,16.9,33.0,27.29,17.36
2018,12,28,13,15,0.0,29.5,3.85,16.85,29.5,24.38,14.94
2018,12,28,13,30,0.0,26.0,3.7,16.8,26.0,21.48,12.51
2018,12,28,13,45,0.0,38.0,3.6,16.75,38.0,31.42,20.93
2018,12,28,14,0,0.0,50.0,3.5,16.7,50.0,41.38,29.38
2018,12,28,14,15,0.0,40.0,3.15,16.6,40.0,33.06,23.64
2018,12,28,14,30,0.0,30.0,2.8,16.5,30.0,24.76,16.35
2018,12,28,14,45,0.0,26.0,2.45,16.4,26.0,21.44,13.45
2018,12,28,15,0,0.0,22.0,2.1,16.3,22.0,18.13,10.53
2018,12,28,15,15,0.0,18.0,1.9,16.0,18.0,14.82,7.61
2018,12,28,15,30,0.0,14.0,1.7,15.7,14.0,11.51,4.66
2018,12,28,15,45,0.0,12.0,1.5,15.45,12.0,9.86,3.17
2018,12,28,16,0,0.0,10.0,1.3,15.2,10.0,8.21,1.66
2018,12,28,16,15,0.0,8.5,1.35,14.95,8.5,6.98,0.49
2018,12,28,16,30,0.0,7.0,1.4,14.7,7.0,5.74,0.0
2018,12,28,16,45,2.0,5.0,1.4,14.5,5.0,4.21,0.0
2018,12,28,17,0,4.0,3.0,1.4,14.3,3.0,2.56,0.0
2018,12,28,17,15,2.0,1.5,1.45,14.3,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,7,15,12.5,2.0,1.0,6.6,2.0,0.0,0.0
2018,12,29,7,30,25.0,4.0,1.0,7.1,4.0,0.0,0.0
2018,12,29,7,45,13.0,14.0,1.05,7.55,14.0,20.18,0.0
2018,12,29,8,0,1.0,24.0,1.1,8.0,24.0,22.83,10.73
2018,12,29,8,15,4.0,39.5,1.25,8.5,40.0,41.45,29.34
2018,12,29,8,30,7.0,55.0,1.4,9.0,56.0,58.31,44.62
2018,12,29,8,45,32.5,73.0,1.55,9.5,80.5,101.95,83.15
2018,12,29,9,0,58.0,91.0,1.7,10.0,105.0,137.29,114.14
2018,12,29,9,15,86.5,108.5,1.8,10.45,133.5,185.5,155.44
2018,12,29,9,30,115.0,126.0,1.9,10.9,162.0,220.31,184.71
2018,12,29,9,45,183.5,138.0,1.95,11.35,203.0,273.46,229.3
2018,12,29,10,0,252.0,150.0,2.0,11.8,244.0,337.17,281.0
2018,12,29,10,15,324.0,152.5,2.0,12.1,283.5,376.37,312.03
2018,12,29,10,30,396.0,155.0,2.0,12.4,323.0,424.67,349.28
2018,12,29,10,45,333.0,175.5,2.0,12.7,322.0,382.7,313.4
2018,12,29,11,0,270.0,196.0,2.0,13.0,321.0,353.84,288.36
2018,12,29,11,15,283.5,202.0,1.95,13.25,337.5,353.63,286.77
2018,12,29,11,30,297.0,208.0,1.9,13.5,354.0,351.53,283.36
2018,12,29,11,45,286.0,213.5,1.85,13.75,356.5,335.35,268.67
2018,12,29,12,0,275.0,219.0,1.8,14.0,359.0,318.91,253.82
2018,12,29,12,15,278.5,219.5,1.8,14.15,361.5,303.83,240.03
2018,12,29,12,30,282.0,220.0,1.8,14.3,364.0,287.74,225.22
2018,12,29,12,45,259.0,219.5,1.75,14.5,350.5,261.67,202.89
2018,12,29,13,0,236.0,219.0,1.7,14.7,337.0,236.39,181.5
2018,12,29,13,15,180.0,216.5,1.65,14.75,305.0,206.13,157.97
2018,12,29,13,30,124.0,214.0,1.6,14.8,273.0,180.96,139.49
2018,12,29,13,45,133.0,203.5,1.5,14.8,264.5,163.38,125.2
2018,12,29,14,0,142.0,193.0,1.4,14.8,256.0,144.95,111.8
2018,12,29,14,15,193.5,176.5,1.3,14.7,257.0,124.85,104.15
2018,12,29,14,30,245.0,160.0,1.2,14.6,258.0,111.29,92.63
2018,12,29,14,45,272.0,145.0,1.1,14.5,245.0,102.58,85.23
2018,12,29,15,0,299.0,130.0,1.0,14.4,232.0,93.58,77.51
2018,12,29,15,15,268.0,117.5,0.9,14.1,201.0,85.31,70.4
2018,12,29,15,30,237.0,105.0,0.8,13.8,170.0,76.87,63.02
2018,12,29,15,45,202.0,89.5,0.7,13.5,139.0,66.27,53.59
2018,12,29,16,0,167.0,74.0,0.6,13.2,108.0,55.43,43.78
2018,12,29,16,15,121.0,57.5,0.6,13.05,79.0,43.61,32.9
2018,12,29,16,30,75.0,41.0,0.6,12.9,50.0,32.2,22.16
2018,12,29,16,45,54.5,26.5,0.65,12.7,31.5,21.13,9.48
2018,12,29,17,0,34.0,12.0,0.7,12.5,13.0,10.24,0.0
2018,12,29,17,15,17.0,6.0,0.7,12.4,6.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,30,7,15,4.5,1.5,0.6,6.1,1.5,0.0,0.0
2018,12,30,7,30,9.0,3.0,0.6,6.3,3.0,0.0,0.0
2018,12,30,7,45,4.5,10.0,0.6,6.55,10.0,11.39,0.0
2018,12,30,8,0,0.0,17.0,0.6,6.8,17.0,14.02,4.38
2018,12,30,8,15,2.0,30.5,0.55,7.05,31.0,27.09,17.38
2018,12,30,8,30,4.0,44.0,0.5,7.3,45.0,41.54,30.48
2018,12,30,8,45,27.0,56.5,0.5,7.55,63.0,74.59,60.14
2018,12,30,9,0,50.0,69.0,0.5,7.8,81.0,102.11,84.66
2018,12,30,9,15,41.0,86.5,0.45,8.1,97.5,113.65,94.21
2018,12,30,9,30,32.0,104.0,0.4,8.4,114.0,124.5,102.98
2018,12,30,9,45,81.0,127.5,0.4,8.65,156.5,180.53,150.93
2018,12,30,10,0,130.0,151.0,0.4,8.9,199.0,246.42,205.19
2018,12,30,10,15,173.0,165.0,0.4,9.25,235.0,282.51,233.69
2018,12,30,10,30,216.0,179.0,0.4,9.6,271.0,316.11,259.67
2018,12,30,10,45,161.5,186.5,0.4,10.0,257.5,281.73,230.05
2018,12,30,11,0,107.0,194.0,0.4,10.4,244.0,249.4,202.75
2018,12,30,11,15,197.5,198.0,0.55,10.85,294.0,294.78,239.34
2018,12,30,11,30,288.0,202.0,0.7,11.3,344.0,342.02,275.44
2018,12,30,11,45,337.0,200.5,0.9,11.7,369.5,348.53,278.89
2018,12,30,12,0,386.0,199.0,1.1,12.1,395.0,350.75,278.54
2018,12,30,12,15,455.5,181.5,1.15,12.45,414.0,347.87,272.84
2018,12,30,12,30,525.0,164.0,1.2,12.8,433.0,332.79,256.52
2018,12,30,12,45,607.0,142.5,1.3,13.1,450.0,314.97,236.7
2018,12,30,13,0,689.0,121.0,1.4,13.4,467.0,285.14,206.05
2018,12,30,13,15,655.5,123.5,1.35,13.45,446.0,241.48,168.09
2018,12,30,13,30,622.0,126.0,1.3,13.5,425.0,200.01,133.57
2018,12,30,13,45,630.5,120.0,1.3,13.55,412.0,159.27,101.11
2018,12,30,14,0,639.0,114.0,1.3,13.6,399.0,117.16,74.31
2018,12,30,14,15,698.5,96.0,1.2,13.5,390.5,70.15,56.82
2018,12,30,14,30,758.0,78.0,1.1,13.4,382.0,64.09,51.65
2018,12,30,14,45,734.5,75.5,1.0,13.3,350.0,62.57,50.42
2018,12,30,15,0,711.0,73.0,0.9,13.2,318.0,56.03,44.7
2018,12,30,15,15,515.5,85.0,0.85,12.85,252.0,64.48,52.34
2018,12,30,15,30,320.0,97.0,0.8,12.5,186.0,70.33,57.59
2018,12,30,15,45,205.0,87.0,0.7,12.2,140.5,64.67,52.48
2018,12,30,16,0,90.0,77.0,0.6,11.9,95.0,58.17,46.47
2018,12,30,16,15,59.0,60.0,0.7,11.55,70.5,45.91,35.17
2018,12,30,16,30,28.0,43.0,0.8,11.2,46.0,33.88,23.83
2018,12,30,16,45,28.5,27.5,0.85,10.85,29.5,21.81,10.51
2018,12,30,17,0,29.0,12.0,0.9,10.5,13.0,10.24,0.0
2018,12,30,17,15,14.5,6.0,0.9,10.3,6.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,7,15,4.0,1.0,0.95,8.0,1.0,0.0,0.0
2018,12,31,7,30,8.0,2.0,1.1,8.3,2.0,0.0,0.0
2018,12,31,7,45,4.0,4.0,1.25,8.6,4.0,5.95,0.0
2018,12,31,8,0,0.0,6.0,1.4,8.9,6.0,4.92,0.0
2018,12,31,8,15,0.0,9.5,1.55,9.25,9.5,7.8,0.9
2018,12,31,8,30,0.0,13.0,1.7,9.6,13.0,10.68,3.54
2018,12,31,8,45,0.0,16.5,1.85,9.95,16.5,13.57,6.14
2018,12,31,9,0,0.0,20.0,2.0,10.3,20.0,16.46,8.71
2018,12,31,9,15,0.0,35.0,2.15,10.65,35.0,28.88,19.55
2018,12,31,9,30,0.0,50.0,2.3,11.0,50.0,41.36,30.34
2018,12,31,9,45,0.0,73.5,2.45,11.35,73.5,61.54,47.66
2018,12,31,10,0,0.0,97.0,2.6,11.7,97.0,83.14,65.99
2018,12,31,10,15,0.0,72.0,2.7,12.05,72.0,59.71,45.78
2018,12,31,10,30,0.0,47.0,2.8,12.4,47.0,38.88,27.83
2018,12,31,10,45,0.0,50.0,2.9,12.7,50.0,41.38,29.89
2018,12,31,11,0,0.0,53.0,3.0,13.0,53.0,43.88,31.94
2018,12,31,11,15,0.0,46.5,3.1,13.25,46.5,38.49,27.26
2018,12,31,11,30,0.0,40.0,3.2,13.5,40.0,33.09,22.61
2018,12,31,11,45,0.0,39.0,3.25,13.75,39.0,32.27,21.87
2018,12,31,12,0,0.0,38.0,3.3,14.0,38.0,31.44,21.13
2018,12,31,12,15,0.0,34.0,3.35,14.25,34.0,28.12,18.28
2018,12,31,12,30,0.0,30.0,3.4,14.5,30.0,24.8,15.44
2018,12,31,12,45,0.0,44.5,3.45,14.7,44.5,36.84,25.63
2018,12,31,13,0,0.0,59.0,3.5,14.9,59.0,48.9,35.8
2018,12,31,13,15,0.0,64.5,3.45,15.05,64.5,53.48,39.67
2018,12,31,13,30,0.0,70.0,3.4,15.2,70.0,58.06,43.54
2018,12,31,13,45,0.0,80.5,3.35,15.35,80.5,66.83,50.95
2018,12,31,14,0,0.0,91.0,3.3,15.5,91.0,74.95,57.81
2018,12,31,14,15,0.0,79.0,3.25,15.6,79.0,65.52,52.35
2018,12,31,14,30,0.0,67.0,3.2,15.7,67.0,55.53,43.63
2018,12,31,14,45,0.0,50.5,3.1,15.75,50.5,41.77,31.53
2018,12,31,15,0,0.0,34.0,3.0,15.8,34.0,28.06,19.4
2018,12,31,15,15,0.0,24.5,2.95,15.75,24.5,20.19,12.4
2018,12,31,15,30,0.0,15.0,2.9,15.7,15.0,12.34,5.39
2018,12,31,15,45,0.0,12.0,2.85,15.65,12.0,9.86,3.16
2018,12,31,16,0,0.0,9.0,2.8,15.6,9.0,7.39,0.91
2018,12,31,16,15,0.0,7.0,2.9,15.6,7.0,5.74,0.0
2018,12,31,16,30,0.0,5.0,3.0,15.6,5.0,4.1,0.0
2018,12,31,16,45,0.0,3.5,3.1,15.55,3.5,2.87,0.0
2018,12,31,17,0,0.0,2.0,3.2,15.5,2.0,1.71,0.0
2018,12,31,17,15,0.0,1.0,3.3,15.6,1.0,0.85,0.0
2018,12,31,17,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-6.1,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
